Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,83.0,6.0,0.95,0.0,7.5,0.0,0.0
2016,1,1,7,30,166.0,12.0,1.0,0.0,15.0,10.24,0.0
2016,1,1,7,45,318.0,22.0,1.05,0.5,49.5,18.28,7.24
2016,1,1,8,0,470.0,32.0,1.1,1.0,84.0,26.59,18.25
2016,1,1,8,15,553.5,39.0,1.25,1.5,126.0,34.94,26.56
2016,1,1,8,30,637.0,46.0,1.4,2.0,168.0,40.9,32.39
2016,1,1,8,45,685.5,51.0,1.6,3.0,210.0,44.86,36.14
2016,1,1,9,0,734.0,56.0,1.8,4.0,252.0,48.84,39.76
2016,1,1,9,15,767.0,59.5,1.95,4.0,290.5,51.43,42.15
2016,1,1,9,30,800.0,63.0,2.1,4.0,329.0,54.04,44.51
2016,1,1,9,45,806.0,69.5,2.25,4.5,361.0,58.77,48.69
2016,1,1,10,0,812.0,76.0,2.4,5.0,393.0,63.4,52.73
2016,1,1,10,15,828.0,78.0,2.4,5.5,421.0,64.56,53.59
2016,1,1,10,30,844.0,80.0,2.4,6.0,449.0,98.64,59.12
2016,1,1,10,45,533.5,144.5,2.4,6.5,382.0,157.15,107.59
2016,1,1,11,0,223.0,209.0,2.4,7.0,315.0,190.73,147.57
2016,1,1,11,15,230.0,215.0,2.4,7.0,326.5,212.72,166.12
2016,1,1,11,30,237.0,221.0,2.4,7.0,338.0,235.12,185.76
2016,1,1,11,45,235.0,225.0,2.4,7.0,342.5,253.73,202.81
2016,1,1,12,0,233.0,229.0,2.4,7.0,347.0,271.78,219.39
2016,1,1,12,15,232.5,228.5,2.35,7.0,346.0,286.2,232.79
2016,1,1,12,30,232.0,228.0,2.3,7.0,345.0,299.98,245.53
2016,1,1,12,45,232.5,224.0,2.3,7.5,339.0,310.49,255.06
2016,1,1,13,0,233.0,220.0,2.3,8.0,333.0,320.27,263.87
2016,1,1,13,15,123.5,195.0,2.25,8.0,254.5,250.34,207.18
2016,1,1,13,30,14.0,170.0,2.2,8.0,176.0,155.02,127.34
2016,1,1,13,45,13.0,162.0,2.15,8.0,167.5,149.07,122.74
2016,1,1,14,0,12.0,154.0,2.1,8.0,159.0,143.03,117.86
2016,1,1,14,15,10.0,143.5,2.0,7.5,147.5,133.81,110.43
2016,1,1,14,30,8.0,133.0,1.9,7.0,136.0,124.48,102.82
2016,1,1,14,45,5.0,121.0,1.8,7.0,123.0,112.83,92.93
2016,1,1,15,0,2.0,109.0,1.7,7.0,110.0,101.09,82.85
2016,1,1,15,15,1.0,94.5,1.45,6.5,95.0,87.79,71.47
2016,1,1,15,30,0.0,80.0,1.2,6.0,80.0,74.31,59.75
2016,1,1,15,45,0.0,64.5,0.95,6.0,64.5,60.02,47.05
2016,1,1,16,0,0.0,49.0,0.7,6.0,49.0,45.26,33.81
2016,1,1,16,15,0.0,34.5,0.65,5.5,34.5,31.14,21.03
2016,1,1,16,30,0.0,20.0,0.6,5.0,20.0,16.52,6.98
2016,1,1,16,45,0.0,10.0,0.55,5.0,10.0,8.54,0.0
2016,1,1,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,6.5,1.25,1.5,6.5,0.0,0.0
2016,1,2,7,30,0.0,13.0,1.4,2.0,13.0,11.1,0.0
2016,1,2,7,45,177.5,23.5,1.55,3.0,42.5,18.31,7.03
2016,1,2,8,0,355.0,34.0,1.7,4.0,72.0,27.98,19.21
2016,1,2,8,15,416.0,44.0,1.95,4.5,108.5,35.73,26.92
2016,1,2,8,30,477.0,54.0,2.2,5.0,145.0,43.33,34.2
2016,1,2,8,45,517.0,62.0,2.45,5.5,181.5,49.0,39.56
2016,1,2,9,0,557.0,70.0,2.7,6.0,218.0,54.58,44.69
2016,1,2,9,15,586.5,75.0,2.85,6.5,252.0,57.62,47.38
2016,1,2,9,30,616.0,80.0,3.0,7.0,286.0,60.66,50.02
2016,1,2,9,45,498.5,112.5,3.15,7.5,289.5,80.68,67.98
2016,1,2,10,0,381.0,145.0,3.3,8.0,293.0,100.24,85.3
2016,1,2,10,15,216.5,164.0,3.35,8.5,249.0,113.25,96.58
2016,1,2,10,30,52.0,183.0,3.4,9.0,205.0,136.09,110.05
2016,1,2,10,45,47.5,189.0,3.45,9.5,210.5,146.25,117.52
2016,1,2,11,0,43.0,195.0,3.5,10.0,216.0,155.76,125.14
2016,1,2,11,15,77.5,210.0,3.55,10.0,248.5,178.89,143.01
2016,1,2,11,30,112.0,225.0,3.6,10.0,281.0,205.95,164.61
2016,1,2,11,45,153.5,228.0,3.65,10.5,305.5,231.36,184.82
2016,1,2,12,0,195.0,231.0,3.7,11.0,330.0,260.04,208.21
2016,1,2,12,15,549.5,150.5,3.7,11.0,427.5,351.89,279.33
2016,1,2,12,30,904.0,70.0,3.7,11.0,525.0,461.45,367.17
2016,1,2,12,45,896.5,71.0,3.7,11.0,515.5,495.63,398.64
2016,1,2,13,0,889.0,72.0,3.7,11.0,506.0,526.92,427.38
2016,1,2,13,15,624.5,128.0,3.65,11.0,428.0,476.71,390.19
2016,1,2,13,30,360.0,184.0,3.6,11.0,350.0,390.21,321.77
2016,1,2,13,45,447.0,157.5,3.55,11.0,353.0,440.39,364.75
2016,1,2,14,0,534.0,131.0,3.5,11.0,356.0,481.74,400.27
2016,1,2,14,15,267.0,117.0,3.25,10.5,229.5,298.82,251.11
2016,1,2,14,30,0.0,103.0,3.0,10.0,103.0,88.92,71.08
2016,1,2,14,45,0.0,93.0,2.8,10.0,93.0,80.39,64.09
2016,1,2,15,0,0.0,83.0,2.6,10.0,83.0,71.82,56.79
2016,1,2,15,15,0.0,71.5,2.25,9.5,71.5,61.64,48.12
2016,1,2,15,30,0.0,60.0,1.9,9.0,60.0,51.35,39.23
2016,1,2,15,45,0.0,48.5,1.55,8.5,48.5,40.92,30.07
2016,1,2,16,0,0.0,37.0,1.2,8.0,37.0,30.6,20.9
2016,1,2,16,15,0.0,26.0,1.15,7.5,26.0,21.46,12.65
2016,1,2,16,30,0.0,15.0,1.1,7.0,15.0,12.35,3.88
2016,1,2,16,45,0.0,7.5,1.05,6.5,7.5,6.4,0.0
2016,1,2,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,4.0,3.35,4.5,4.0,0.0,0.0
2016,1,3,7,30,0.0,8.0,3.5,5.0,8.0,6.83,0.0
2016,1,3,7,45,43.0,23.5,3.7,5.5,28.5,18.82,7.17
2016,1,3,8,0,86.0,39.0,3.9,6.0,49.0,30.08,20.83
2016,1,3,8,15,106.0,57.0,3.95,6.5,74.0,43.85,33.96
2016,1,3,8,30,126.0,75.0,4.0,7.0,99.0,56.75,46.07
2016,1,3,8,45,137.5,92.0,4.1,7.5,124.0,68.7,57.13
2016,1,3,9,0,149.0,109.0,4.2,8.0,149.0,80.36,67.73
2016,1,3,9,15,159.5,124.0,4.25,8.5,172.5,90.56,76.81
2016,1,3,9,30,170.0,139.0,4.3,9.0,196.0,100.51,85.53
2016,1,3,9,45,235.0,148.0,4.4,9.5,235.0,104.01,88.36
2016,1,3,10,0,300.0,157.0,4.5,10.0,274.0,110.15,93.51
2016,1,3,10,15,299.0,169.5,4.55,10.0,293.5,117.53,99.89
2016,1,3,10,30,298.0,182.0,4.6,10.0,313.0,138.92,106.27
2016,1,3,10,45,248.5,197.5,4.65,10.5,310.0,165.66,125.24
2016,1,3,11,0,199.0,213.0,4.7,11.0,307.0,189.14,145.67
2016,1,3,11,15,311.0,201.5,4.75,11.0,353.5,218.46,165.77
2016,1,3,11,30,423.0,190.0,4.8,11.0,400.0,259.88,197.78
2016,1,3,11,45,340.0,208.0,4.9,11.5,378.0,273.3,213.73
2016,1,3,12,0,257.0,226.0,5.0,12.0,356.0,280.25,223.23
2016,1,3,12,15,214.0,229.5,5.05,12.0,337.5,279.45,225.02
2016,1,3,12,30,171.0,233.0,5.1,12.0,319.0,277.79,225.44
2016,1,3,12,45,269.5,216.0,5.2,12.0,349.0,326.79,266.43
2016,1,3,13,0,368.0,199.0,5.3,12.0,379.0,375.71,307.9
2016,1,3,13,15,225.0,201.5,5.15,12.0,310.5,310.49,255.65
2016,1,3,13,30,82.0,204.0,5.0,12.0,242.0,234.58,192.86
2016,1,3,13,45,41.0,150.5,4.9,12.0,169.5,161.98,132.54
2016,1,3,14,0,0.0,97.0,4.8,12.0,97.0,81.7,64.34
2016,1,3,14,15,0.0,102.5,4.4,11.5,102.5,87.37,69.46
2016,1,3,14,30,0.0,108.0,4.0,11.0,108.0,93.73,75.15
2016,1,3,14,45,0.0,97.0,3.6,11.0,97.0,84.29,67.19
2016,1,3,15,0,0.0,86.0,3.2,11.0,86.0,74.78,59.11
2016,1,3,15,15,0.0,74.5,2.85,10.5,74.5,64.66,50.54
2016,1,3,15,30,0.0,63.0,2.5,10.0,63.0,54.44,41.74
2016,1,3,15,45,0.0,50.5,2.2,9.5,50.5,42.99,31.74
2016,1,3,16,0,0.0,38.0,1.9,9.0,38.0,31.43,21.52
2016,1,3,16,15,0.0,26.5,1.7,8.5,26.5,21.88,12.96
2016,1,3,16,30,0.0,15.0,1.5,8.0,15.0,12.35,3.99
2016,1,3,16,45,0.0,7.5,1.35,8.0,7.5,6.4,0.0
2016,1,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,6.5,1.6,6.5,6.5,0.0,0.0
2016,1,4,7,30,0.0,13.0,1.8,7.0,13.0,11.1,0.0
2016,1,4,7,45,188.0,22.5,2.0,7.5,43.0,18.49,6.82
2016,1,4,8,0,376.0,32.0,2.2,8.0,73.0,26.3,17.37
2016,1,4,8,15,440.0,41.5,2.4,8.0,110.5,33.69,24.68
2016,1,4,8,30,504.0,51.0,2.6,8.0,148.0,40.96,31.63
2016,1,4,8,45,551.5,57.5,2.8,8.5,185.5,45.55,35.95
2016,1,4,9,0,599.0,64.0,3.0,9.0,223.0,50.1,40.1
2016,1,4,9,15,631.5,68.0,3.15,9.5,258.5,52.57,42.25
2016,1,4,9,30,664.0,72.0,3.3,10.0,294.0,55.06,44.37
2016,1,4,9,45,357.0,116.5,3.5,10.5,237.5,81.83,68.24
2016,1,4,10,0,50.0,161.0,3.7,11.0,181.0,117.39,99.54
2016,1,4,10,15,25.0,121.0,3.75,11.0,131.0,93.41,78.09
2016,1,4,10,30,0.0,81.0,3.8,11.0,81.0,67.16,52.13
2016,1,4,10,45,111.5,146.5,3.9,11.5,199.0,121.99,93.78
2016,1,4,11,0,223.0,212.0,4.0,12.0,317.0,191.92,146.24
2016,1,4,11,15,338.0,198.0,4.0,12.0,363.5,221.11,165.91
2016,1,4,11,30,453.0,184.0,4.0,12.0,410.0,262.5,197.66
2016,1,4,11,45,452.0,188.0,4.05,12.0,415.5,292.98,225.65
2016,1,4,12,0,451.0,192.0,4.1,12.0,421.0,322.6,252.9
2016,1,4,12,15,404.0,201.0,4.05,12.0,405.5,333.17,265.1
2016,1,4,12,30,357.0,210.0,4.0,12.0,390.0,342.71,275.66
2016,1,4,12,45,393.0,198.5,4.0,12.0,394.0,368.38,298.32
2016,1,4,13,0,429.0,187.0,4.0,12.0,398.0,403.03,328.11
2016,1,4,13,15,323.5,197.0,3.95,12.0,353.5,367.39,300.96
2016,1,4,13,30,218.0,207.0,3.9,12.0,309.0,323.39,266.05
2016,1,4,13,45,255.0,192.0,3.9,12.0,305.5,351.39,290.39
2016,1,4,14,0,292.0,177.0,3.9,12.0,302.0,369.92,307.03
2016,1,4,14,15,165.5,164.0,3.7,11.5,234.0,274.98,229.12
2016,1,4,14,30,39.0,151.0,3.5,11.0,166.0,174.01,143.72
2016,1,4,14,45,35.5,137.5,3.3,11.0,150.0,161.41,133.5
2016,1,4,15,0,32.0,124.0,3.1,11.0,134.0,148.48,122.72
2016,1,4,15,15,27.0,108.5,2.7,10.5,116.0,131.65,108.59
2016,1,4,15,30,22.0,93.0,2.3,10.0,98.0,114.41,93.86
2016,1,4,15,45,14.0,76.5,1.9,9.5,79.5,84.16,67.58
2016,1,4,16,0,6.0,60.0,1.5,9.0,61.0,63.45,49.21
2016,1,4,16,15,3.0,42.5,1.4,8.5,43.0,43.85,31.71
2016,1,4,16,30,0.0,25.0,1.3,8.0,25.0,22.47,12.11
2016,1,4,16,45,0.0,12.5,1.25,8.0,12.5,10.31,0.0
2016,1,4,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,2.4,7.5,0.5,0.41,0.0
2016,1,5,8,0,0.0,1.0,2.5,8.0,1.0,0.82,0.0
2016,1,5,8,15,0.0,2.0,2.65,8.0,2.0,1.64,0.0
2016,1,5,8,30,0.0,3.0,2.8,8.0,3.0,2.46,0.0
2016,1,5,8,45,0.0,3.5,3.0,8.5,3.5,2.87,0.0
2016,1,5,9,0,0.0,4.0,3.2,9.0,4.0,3.28,0.0
2016,1,5,9,15,0.0,5.0,3.35,9.0,5.0,4.11,0.0
2016,1,5,9,30,0.0,6.0,3.5,9.0,6.0,4.93,0.0
2016,1,5,9,45,11.5,78.5,3.65,9.5,83.0,64.67,53.09
2016,1,5,10,0,23.0,151.0,3.8,10.0,160.0,115.85,98.57
2016,1,5,10,15,81.0,173.5,3.9,10.0,208.5,126.0,107.32
2016,1,5,10,30,139.0,196.0,4.0,10.0,257.0,143.21,113.7
2016,1,5,10,45,69.5,140.5,4.1,10.0,171.0,116.38,91.24
2016,1,5,11,0,0.0,85.0,4.2,10.0,85.0,70.53,55.04
2016,1,5,11,15,35.5,152.5,4.2,9.5,170.0,129.11,103.41
2016,1,5,11,30,71.0,220.0,4.2,9.0,255.0,191.72,155.01
2016,1,5,11,45,35.5,163.5,4.2,9.0,181.0,144.67,116.96
2016,1,5,12,0,0.0,107.0,4.2,9.0,107.0,88.68,70.56
2016,1,5,12,15,0.0,101.0,4.15,9.0,101.0,83.87,66.51
2016,1,5,12,30,0.0,95.0,4.1,9.0,95.0,78.96,62.33
2016,1,5,12,45,0.0,120.0,4.1,9.0,120.0,100.15,80.43
2016,1,5,13,0,0.0,145.0,4.1,9.0,145.0,122.11,99.12
2016,1,5,13,15,0.0,132.5,4.05,8.5,132.5,111.83,90.64
2016,1,5,13,30,0.0,120.0,4.0,8.0,120.0,101.34,81.96
2016,1,5,13,45,0.0,69.5,4.0,8.0,69.5,57.63,44.47
2016,1,5,14,0,0.0,19.0,4.0,8.0,19.0,15.67,8.05
2016,1,5,14,15,0.0,34.0,3.85,7.5,34.0,28.08,18.98
2016,1,5,14,30,0.0,49.0,3.7,7.0,49.0,40.53,29.98
2016,1,5,14,45,0.0,44.5,3.6,7.0,44.5,36.78,26.75
2016,1,5,15,0,0.0,40.0,3.5,7.0,40.0,33.04,23.5
2016,1,5,15,15,0.0,34.5,3.25,7.0,34.5,28.47,19.5
2016,1,5,15,30,0.0,29.0,3.0,7.0,29.0,23.91,15.46
2016,1,5,15,45,0.0,23.5,2.8,7.0,23.5,19.35,11.38
2016,1,5,16,0,0.0,18.0,2.6,7.0,18.0,14.81,7.28
2016,1,5,16,15,0.0,12.5,2.35,6.5,12.5,10.27,3.18
2016,1,5,16,30,0.0,7.0,2.1,6.0,7.0,5.74,0.0
2016,1,5,16,45,0.0,3.5,1.85,5.5,3.5,2.87,0.0
2016,1,5,17,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,3.45,8.0,0.5,0.41,0.0
2016,1,6,8,0,0.0,1.0,3.4,8.0,1.0,0.82,0.0
2016,1,6,8,15,0.0,1.5,3.5,8.0,1.5,1.23,0.0
2016,1,6,8,30,0.0,2.0,3.6,8.0,2.0,1.64,0.0
2016,1,6,8,45,0.0,2.5,3.7,8.0,2.5,2.05,0.0
2016,1,6,9,0,0.0,3.0,3.8,8.0,3.0,2.46,0.0
2016,1,6,9,15,0.0,4.0,3.85,8.0,4.0,3.29,0.0
2016,1,6,9,30,0.0,5.0,3.9,8.0,5.0,4.11,0.0
2016,1,6,9,45,0.0,24.0,3.95,8.0,24.0,19.79,12.49
2016,1,6,10,0,0.0,43.0,4.0,8.0,43.0,35.54,26.83
2016,1,6,10,15,159.0,112.0,4.1,8.0,182.0,80.17,67.16
2016,1,6,10,30,318.0,181.0,4.2,8.0,321.0,138.27,106.37
2016,1,6,10,45,163.0,173.5,4.3,8.0,245.5,144.49,112.01
2016,1,6,11,0,8.0,166.0,4.4,8.0,170.0,133.14,108.6
2016,1,6,11,15,4.0,87.5,4.45,8.0,89.5,73.4,57.69
2016,1,6,11,30,0.0,9.0,4.5,8.0,9.0,7.43,0.8
2016,1,6,11,45,0.0,39.5,4.55,8.0,39.5,32.68,22.73
2016,1,6,12,0,0.0,70.0,4.6,8.0,70.0,58.08,44.64
2016,1,6,12,15,0.0,113.0,4.55,8.0,113.0,93.79,75.27
2016,1,6,12,30,0.0,156.0,4.5,8.0,156.0,130.01,106.1
2016,1,6,12,45,0.0,128.0,4.45,8.0,128.0,106.93,86.48
2016,1,6,13,0,0.0,100.0,4.4,8.0,100.0,83.35,66.39
2016,1,6,13,15,14.0,142.5,4.3,8.0,149.5,128.12,104.87
2016,1,6,13,30,28.0,185.0,4.2,8.0,199.0,184.66,153.06
2016,1,6,13,45,14.0,110.5,4.1,8.0,117.5,101.6,82.49
2016,1,6,14,0,0.0,36.0,4.0,8.0,36.0,29.75,20.32
2016,1,6,14,15,0.0,78.0,3.8,7.5,78.0,64.84,51.01
2016,1,6,14,30,0.0,120.0,3.6,7.0,120.0,105.31,86.28
2016,1,6,14,45,0.0,108.5,3.45,7.0,108.5,95.59,77.99
2016,1,6,15,0,0.0,97.0,3.3,7.0,97.0,85.81,69.61
2016,1,6,15,15,0.0,83.5,3.1,6.5,83.5,73.8,59.32
2016,1,6,15,30,0.0,70.0,2.9,6.0,70.0,61.62,48.73
2016,1,6,15,45,0.0,57.0,2.7,6.0,57.0,49.79,38.2
2016,1,6,16,0,0.0,44.0,2.5,6.0,44.0,37.7,27.33
2016,1,6,16,15,0.0,31.0,2.4,5.5,31.0,25.62,16.46
2016,1,6,16,30,0.0,18.0,2.3,5.0,18.0,14.84,6.45
2016,1,6,16,45,0.0,9.0,2.2,5.0,9.0,7.4,0.0
2016,1,6,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,5.5,0.55,4.0,5.5,0.0,0.0
2016,1,7,7,30,0.0,11.0,0.6,4.0,11.0,9.39,0.0
2016,1,7,7,45,130.0,27.0,0.65,4.5,41.0,20.89,8.68
2016,1,7,8,0,260.0,43.0,0.7,5.0,71.0,33.14,23.72
2016,1,7,8,15,352.5,53.5,0.85,5.0,110.5,41.05,31.72
2016,1,7,8,30,445.0,64.0,1.0,5.0,150.0,51.76,41.95
2016,1,7,8,45,524.5,68.0,1.15,5.5,192.0,54.01,44.17
2016,1,7,9,0,604.0,72.0,1.3,6.0,234.0,56.5,46.47
2016,1,7,9,15,643.5,77.0,1.45,6.0,272.5,59.62,49.32
2016,1,7,9,30,683.0,82.0,1.6,6.0,311.0,62.76,52.13
2016,1,7,9,45,759.5,73.0,1.8,6.5,352.0,61.0,50.33
2016,1,7,10,0,836.0,64.0,2.0,7.0,393.0,54.25,44.01
2016,1,7,10,15,851.5,65.5,2.05,7.0,421.5,55.23,44.81
2016,1,7,10,30,867.0,67.0,2.1,7.0,450.0,91.66,54.33
2016,1,7,10,45,580.0,136.0,2.2,7.5,397.5,155.0,103.79
2016,1,7,11,0,293.0,205.0,2.3,8.0,345.0,195.4,147.65
2016,1,7,11,15,597.5,138.0,2.35,8.0,434.5,230.18,164.32
2016,1,7,11,30,902.0,71.0,2.4,8.0,524.0,291.84,207.71
2016,1,7,11,45,906.0,71.0,2.5,8.0,531.0,338.3,251.84
2016,1,7,12,0,910.0,71.0,2.6,8.0,538.0,383.32,294.67
2016,1,7,12,15,582.5,150.0,2.65,8.0,449.0,367.26,292.5
2016,1,7,12,30,255.0,229.0,2.7,8.0,360.0,315.17,256.67
2016,1,7,12,45,247.5,226.0,2.75,8.0,351.5,325.02,266.55
2016,1,7,13,0,240.0,223.0,2.8,8.0,343.0,325.85,268.69
2016,1,7,13,15,298.0,207.0,2.85,8.0,351.0,363.33,300.86
2016,1,7,13,30,356.0,191.0,2.9,8.0,359.0,394.97,328.39
2016,1,7,13,45,180.0,169.5,2.95,8.0,254.5,273.04,228.42
2016,1,7,14,0,4.0,148.0,3.0,8.0,150.0,131.59,107.81
2016,1,7,14,15,2.0,124.5,2.95,8.0,125.5,109.29,89.13
2016,1,7,14,30,0.0,101.0,2.9,8.0,101.0,86.6,69.76
2016,1,7,14,45,0.0,91.5,2.85,8.0,91.5,78.48,62.9
2016,1,7,15,0,0.0,82.0,2.8,8.0,82.0,70.32,55.92
2016,1,7,15,15,0.0,71.5,2.45,7.5,71.5,61.11,48.04
2016,1,7,15,30,0.0,61.0,2.1,7.0,61.0,51.82,39.99
2016,1,7,15,45,280.5,53.0,1.8,6.5,103.0,282.0,243.71
2016,1,7,16,0,561.0,45.0,1.5,6.0,145.0,472.37,399.12
2016,1,7,16,15,466.5,37.5,1.35,5.5,104.5,398.04,331.75
2016,1,7,16,30,372.0,30.0,1.2,5.0,64.0,324.21,257.8
2016,1,7,16,45,186.0,15.0,1.1,5.0,32.0,165.17,23.59
2016,1,7,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,5.0,0.55,3.0,5.0,0.0,0.0
2016,1,8,7,30,0.0,10.0,0.5,3.0,10.0,8.54,0.0
2016,1,8,7,45,87.5,24.0,0.5,3.5,33.5,18.89,7.43
2016,1,8,8,0,175.0,38.0,0.5,4.0,57.0,29.1,20.27
2016,1,8,8,15,205.0,54.5,0.55,4.0,87.0,41.12,31.96
2016,1,8,8,30,235.0,71.0,0.6,4.0,117.0,53.73,43.95
2016,1,8,8,45,258.0,86.0,0.65,4.5,147.0,64.3,53.8
2016,1,8,9,0,281.0,101.0,0.7,5.0,177.0,74.6,63.21
2016,1,8,9,15,293.5,115.0,0.75,5.5,204.5,83.92,71.55
2016,1,8,9,30,306.0,129.0,0.8,6.0,232.0,93.01,79.52
2016,1,8,9,45,358.5,135.5,0.9,7.0,268.0,94.5,80.42
2016,1,8,10,0,411.0,142.0,1.0,8.0,304.0,98.42,83.47
2016,1,8,10,15,384.5,158.5,1.1,8.0,318.5,107.94,91.79
2016,1,8,10,30,358.0,175.0,1.2,8.0,333.0,135.87,103.17
2016,1,8,10,45,296.0,194.0,1.3,8.5,329.0,166.84,124.59
2016,1,8,11,0,234.0,213.0,1.4,9.0,325.0,193.6,147.82
2016,1,8,11,15,224.5,221.0,1.4,9.0,331.0,214.39,165.73
2016,1,8,11,30,215.0,229.0,1.4,9.0,337.0,234.08,183.35
2016,1,8,11,45,213.5,233.0,1.45,9.5,341.5,252.15,199.21
2016,1,8,12,0,212.0,237.0,1.5,10.0,346.0,269.74,214.63
2016,1,8,12,15,223.5,235.5,1.4,10.0,350.5,287.45,230.0
2016,1,8,12,30,235.0,234.0,1.3,10.0,355.0,305.47,245.56
2016,1,8,12,45,235.0,229.5,1.25,10.0,348.5,315.72,254.99
2016,1,8,13,0,235.0,225.0,1.2,10.0,342.0,325.15,263.68
2016,1,8,13,15,231.0,219.0,1.1,10.0,331.5,330.22,268.64
2016,1,8,13,30,227.0,213.0,1.0,10.0,321.0,334.23,272.64
2016,1,8,13,45,187.5,203.5,0.95,10.0,290.0,312.57,255.9
2016,1,8,14,0,148.0,194.0,0.9,10.0,259.0,288.1,236.66
2016,1,8,14,15,181.5,179.0,0.85,9.5,253.0,301.63,249.45
2016,1,8,14,30,215.0,164.0,0.8,9.0,247.0,315.29,262.17
2016,1,8,14,45,202.0,151.0,0.75,9.0,223.5,300.17,250.34
2016,1,8,15,0,189.0,138.0,0.7,9.0,200.0,283.91,237.55
2016,1,8,15,15,180.0,121.0,0.6,8.5,174.5,264.07,221.92
2016,1,8,15,30,171.0,104.0,0.5,8.0,149.0,243.02,204.83
2016,1,8,15,45,152.5,87.0,0.4,8.0,121.5,214.36,180.27
2016,1,8,16,0,134.0,70.0,0.3,8.0,94.0,197.79,164.88
2016,1,8,16,15,106.0,52.0,0.25,7.5,68.0,158.88,130.33
2016,1,8,16,30,78.0,34.0,0.2,7.0,42.0,118.46,92.03
2016,1,8,16,45,39.0,17.0,0.2,7.0,21.0,49.68,9.5
2016,1,8,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,3.0,2.05,5.0,3.0,0.0,0.0
2016,1,9,7,30,0.0,6.0,2.2,5.0,6.0,5.12,0.0
2016,1,9,7,45,1.5,21.5,2.35,5.5,21.5,17.54,6.45
2016,1,9,8,0,3.0,37.0,2.5,6.0,37.0,29.64,20.5
2016,1,9,8,15,14.0,54.5,2.6,6.0,56.5,43.04,33.35
2016,1,9,8,30,25.0,72.0,2.7,6.0,76.0,55.35,45.01
2016,1,9,8,45,32.0,88.5,2.8,6.0,96.0,67.29,56.2
2016,1,9,9,0,39.0,105.0,2.9,6.0,116.0,79.01,67.01
2016,1,9,9,15,43.5,120.5,2.95,6.0,134.0,89.89,76.9
2016,1,9,9,30,48.0,136.0,3.0,6.0,152.0,100.53,86.45
2016,1,9,9,45,31.0,141.5,3.05,6.5,152.0,104.9,90.08
2016,1,9,10,0,14.0,147.0,3.1,7.0,152.0,113.34,97.31
2016,1,9,10,15,7.0,127.0,3.05,7.0,129.5,100.62,85.71
2016,1,9,10,30,0.0,107.0,3.0,7.0,107.0,86.89,69.96
2016,1,9,10,45,50.5,161.5,2.95,7.5,186.0,128.58,103.26
2016,1,9,11,0,101.0,216.0,2.9,8.0,265.0,177.81,141.81
2016,1,9,11,15,123.0,224.5,2.85,8.0,285.5,196.32,156.37
2016,1,9,11,30,145.0,233.0,2.8,8.0,306.0,219.34,175.28
2016,1,9,11,45,108.5,231.0,2.75,8.0,286.5,218.07,176.21
2016,1,9,12,0,72.0,229.0,2.7,8.0,267.0,212.81,173.39
2016,1,9,12,15,53.5,219.5,2.55,8.0,248.0,204.66,167.37
2016,1,9,12,30,35.0,210.0,2.4,8.0,229.0,194.18,159.15
2016,1,9,12,45,17.5,115.5,2.25,8.0,125.0,107.38,86.6
2016,1,9,13,0,0.0,21.0,2.1,8.0,21.0,17.35,9.43
2016,1,9,13,15,0.0,84.0,1.95,8.0,84.0,69.77,54.83
2016,1,9,13,30,0.0,147.0,1.8,8.0,147.0,125.39,102.29
2016,1,9,13,45,1.0,147.0,1.7,8.0,147.5,127.1,103.77
2016,1,9,14,0,2.0,147.0,1.6,8.0,148.0,129.17,105.7
2016,1,9,14,15,7.5,145.0,1.5,8.0,148.0,132.63,108.94
2016,1,9,14,30,13.0,143.0,1.4,8.0,148.0,136.77,112.79
2016,1,9,14,45,10.0,131.0,1.3,8.0,135.0,125.29,103.15
2016,1,9,15,0,7.0,119.0,1.2,8.0,122.0,113.72,93.37
2016,1,9,15,15,3.5,105.0,1.1,7.5,106.5,99.49,81.32
2016,1,9,15,30,0.0,91.0,1.0,7.0,91.0,85.15,68.96
2016,1,9,15,45,0.0,74.5,0.9,7.0,74.5,69.97,55.65
2016,1,9,16,0,0.0,58.0,0.8,7.0,58.0,54.34,41.76
2016,1,9,16,15,0.0,42.0,0.8,7.0,42.0,38.69,27.71
2016,1,9,16,30,0.0,26.0,0.8,7.0,26.0,21.91,12.52
2016,1,9,16,45,0.0,13.0,0.8,7.0,13.0,10.71,0.0
2016,1,9,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,7.0,0.85,5.0,7.0,0.0,0.0
2016,1,10,7,30,0.0,14.0,1.0,5.0,14.0,11.95,0.0
2016,1,10,7,45,228.5,22.5,1.15,5.5,48.0,18.54,7.27
2016,1,10,8,0,457.0,31.0,1.3,6.0,82.0,25.65,17.03
2016,1,10,8,15,540.0,38.0,1.3,6.0,124.0,33.91,25.14
2016,1,10,8,30,623.0,45.0,1.3,6.0,166.0,39.86,30.94
2016,1,10,8,45,677.5,48.5,1.35,6.5,208.5,42.56,33.55
2016,1,10,9,0,732.0,52.0,1.4,7.0,251.0,45.36,36.12
2016,1,10,9,15,764.5,55.5,1.3,7.0,290.0,48.03,38.56
2016,1,10,9,30,797.0,59.0,1.2,7.0,329.0,50.7,40.95
2016,1,10,9,45,824.0,60.0,1.15,7.5,364.0,51.37,41.4
2016,1,10,10,0,851.0,61.0,1.1,8.0,399.0,58.2,47.42
2016,1,10,10,15,525.5,129.0,1.05,8.5,342.5,90.34,76.03
2016,1,10,10,30,200.0,197.0,1.0,9.0,286.0,145.99,114.82
2016,1,10,10,45,293.5,193.5,0.95,9.5,331.5,165.98,123.31
2016,1,10,11,0,387.0,190.0,0.9,10.0,377.0,198.85,144.34
2016,1,10,11,15,322.5,208.0,1.0,10.0,366.5,223.98,168.39
2016,1,10,11,30,258.0,226.0,1.1,10.0,356.0,242.94,187.89
2016,1,10,11,45,306.5,221.0,1.2,10.5,378.0,272.23,211.61
2016,1,10,12,0,355.0,216.0,1.3,11.0,400.0,305.0,238.63
2016,1,10,12,15,228.0,226.0,1.35,11.0,344.5,281.38,223.97
2016,1,10,12,30,101.0,236.0,1.4,11.0,289.0,244.7,197.11
2016,1,10,12,45,70.0,222.0,1.45,11.5,258.5,225.64,182.3
2016,1,10,13,0,39.0,208.0,1.5,12.0,228.0,203.3,164.32
2016,1,10,13,15,19.5,166.0,1.5,11.5,176.0,151.81,122.57
2016,1,10,13,30,0.0,124.0,1.5,11.0,124.0,104.72,83.58
2016,1,10,13,45,93.0,159.5,1.5,11.0,200.5,211.11,173.86
2016,1,10,14,0,186.0,195.0,1.5,11.0,277.0,312.53,257.74
2016,1,10,14,15,107.0,174.0,1.4,10.5,220.5,248.25,204.95
2016,1,10,14,30,28.0,153.0,1.3,10.0,164.0,167.59,137.73
2016,1,10,14,45,24.5,139.5,1.25,10.0,149.0,143.95,118.38
2016,1,10,15,0,21.0,126.0,1.2,10.0,134.0,130.81,107.48
2016,1,10,15,15,17.0,111.5,1.0,9.5,117.0,116.02,95.13
2016,1,10,15,30,13.0,97.0,0.8,9.0,100.0,101.07,82.42
2016,1,10,15,45,6.5,81.0,0.65,9.0,82.5,82.37,66.04
2016,1,10,16,0,0.0,65.0,0.5,9.0,65.0,63.38,49.2
2016,1,10,16,15,0.0,47.5,0.4,8.5,47.5,46.13,33.95
2016,1,10,16,30,0.0,30.0,0.3,8.0,30.0,27.49,17.21
2016,1,10,16,45,0.0,15.0,0.25,8.0,15.0,12.37,0.38
2016,1,10,17,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,5.0,0.6,7.0,5.0,0.0,0.0
2016,1,11,7,30,0.0,10.0,0.6,7.0,10.0,8.54,0.0
2016,1,11,7,45,89.5,24.5,0.65,7.5,34.0,19.27,7.84
2016,1,11,8,0,179.0,39.0,0.7,8.0,58.0,29.85,20.6
2016,1,11,8,15,210.0,55.0,0.8,8.0,88.0,41.49,31.77
2016,1,11,8,30,241.0,71.0,0.9,8.0,118.0,53.79,43.31
2016,1,11,8,45,261.5,86.5,1.0,8.5,148.5,64.68,53.32
2016,1,11,9,0,282.0,102.0,1.1,9.0,179.0,75.28,62.86
2016,1,11,9,15,296.0,116.0,1.0,9.5,207.0,84.6,71.08
2016,1,11,9,30,310.0,130.0,0.9,10.0,235.0,93.68,78.92
2016,1,11,9,45,507.5,106.0,0.85,10.5,299.0,76.25,63.11
2016,1,11,10,0,705.0,82.0,0.8,11.0,363.0,61.04,49.35
2016,1,11,10,15,619.0,111.5,0.7,11.0,371.5,80.47,66.54
2016,1,11,10,30,533.0,141.0,0.6,11.0,380.0,116.88,82.39
2016,1,11,10,45,564.0,140.0,0.5,11.5,403.5,153.17,100.8
2016,1,11,11,0,595.0,139.0,0.4,12.0,427.0,194.04,129.66
2016,1,11,11,15,512.5,166.5,0.35,12.0,420.0,231.51,164.32
2016,1,11,11,30,430.0,194.0,0.3,12.0,413.0,263.02,194.73
2016,1,11,11,45,380.5,208.0,0.25,12.0,403.5,284.3,215.36
2016,1,11,12,0,331.0,222.0,0.2,12.0,394.0,301.55,232.12
2016,1,11,12,15,306.0,226.0,0.3,12.0,385.0,315.64,245.93
2016,1,11,12,30,281.0,230.0,0.4,12.0,376.0,327.08,257.27
2016,1,11,12,45,336.0,216.0,0.55,12.5,388.5,357.55,282.49
2016,1,11,13,0,391.0,202.0,0.7,13.0,401.0,390.38,309.57
2016,1,11,13,15,383.5,196.5,0.75,13.0,387.0,399.61,318.46
2016,1,11,13,30,376.0,191.0,0.8,13.0,373.0,407.0,325.96
2016,1,11,13,45,394.0,178.0,0.9,13.0,360.5,420.12,338.3
2016,1,11,14,0,412.0,165.0,1.0,13.0,348.0,444.37,358.96
2016,1,11,14,15,386.0,157.5,0.95,12.5,320.0,433.82,352.21
2016,1,11,14,30,360.0,150.0,0.9,12.0,292.0,407.47,333.43
2016,1,11,14,45,349.5,138.0,0.85,12.0,266.0,396.86,326.2
2016,1,11,15,0,339.0,126.0,0.8,12.0,240.0,384.43,317.17
2016,1,11,15,15,327.5,111.5,0.75,11.5,210.5,366.45,304.01
2016,1,11,15,30,316.0,97.0,0.7,11.0,181.0,361.52,300.48
2016,1,11,15,45,458.5,70.0,0.7,11.0,169.0,434.32,359.63
2016,1,11,16,0,601.0,43.0,0.7,11.0,157.0,495.36,405.62
2016,1,11,16,15,515.5,36.5,0.7,10.5,115.5,426.26,347.28
2016,1,11,16,30,430.0,30.0,0.7,10.0,74.0,366.03,290.44
2016,1,11,16,45,215.0,15.0,0.75,9.5,37.0,189.53,99.08
2016,1,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
