Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,7,30,0.0,3.0,3.1,9.0,3.0,2.56,0.0
2016,1,22,7,45,0.0,9.0,3.15,9.5,9.0,7.39,0.27
2016,1,22,8,0,0.0,15.0,3.2,10.0,15.0,12.34,5.24
2016,1,22,8,15,0.0,22.0,3.3,10.0,22.0,18.12,10.66
2016,1,22,8,30,0.0,29.0,3.4,10.0,29.0,23.91,16.07
2016,1,22,8,45,0.0,36.0,3.55,10.0,36.0,29.72,21.43
2016,1,22,9,0,0.0,43.0,3.7,10.0,43.0,35.53,26.73
2016,1,22,9,15,0.0,50.0,3.7,10.5,50.0,41.35,31.92
2016,1,22,9,30,0.0,57.0,3.7,11.0,57.0,47.19,37.05
2016,1,22,9,45,0.0,43.5,3.7,11.5,43.5,35.96,26.8
2016,1,22,10,0,0.0,30.0,3.7,12.0,30.0,24.77,16.64
2016,1,22,10,15,0.0,58.5,3.7,12.0,58.5,48.46,37.78
2016,1,22,10,30,0.0,87.0,3.7,12.0,87.0,72.03,55.94
2016,1,22,10,45,4.0,131.5,3.75,12.0,134.0,106.52,84.75
2016,1,22,11,0,8.0,176.0,3.8,12.0,181.0,141.0,113.22
2016,1,22,11,15,97.0,213.5,3.85,12.0,266.0,185.88,146.55
2016,1,22,11,30,186.0,251.0,3.9,12.0,351.0,243.69,191.26
2016,1,22,11,45,278.5,241.0,3.95,12.0,393.5,280.88,220.24
2016,1,22,12,0,371.0,231.0,4.0,12.0,436.0,325.57,256.53
2016,1,22,12,15,219.0,238.5,3.9,12.0,360.0,289.97,232.18
2016,1,22,12,30,67.0,246.0,3.8,12.0,284.0,238.41,192.63
2016,1,22,12,45,46.5,229.0,3.75,12.0,255.5,220.21,178.36
2016,1,22,13,0,26.0,212.0,3.7,12.0,227.0,193.26,156.51
2016,1,22,13,15,141.0,221.5,3.45,11.5,295.5,284.82,233.14
2016,1,22,13,30,256.0,231.0,3.2,11.0,364.0,380.99,312.61
2016,1,22,13,45,307.0,212.5,3.0,11.0,365.0,407.54,335.14
2016,1,22,14,0,358.0,194.0,2.8,11.0,366.0,434.82,358.54
2016,1,22,14,15,179.0,167.5,2.55,11.0,253.5,288.5,239.28
2016,1,22,14,30,0.0,141.0,2.3,11.0,141.0,123.84,99.89
2016,1,22,14,45,0.0,91.5,2.05,11.0,91.5,77.36,60.95
2016,1,22,15,0,0.0,42.0,1.8,11.0,42.0,34.71,24.47
2016,1,22,15,15,0.0,37.5,1.65,10.5,37.5,30.96,21.35
2016,1,22,15,30,0.0,33.0,1.5,10.0,33.0,27.23,18.18
2016,1,22,15,45,0.0,28.0,1.4,10.0,28.0,23.08,14.56
2016,1,22,16,0,0.0,23.0,1.3,10.0,23.0,18.94,10.9
2016,1,22,16,15,0.0,17.5,1.3,9.5,17.5,14.39,6.87
2016,1,22,16,30,0.0,12.0,1.3,9.0,12.0,9.86,2.81
2016,1,22,16,45,0.0,7.5,1.3,9.0,7.5,6.15,0.0
2016,1,22,17,0,0.0,3.0,1.3,9.0,3.0,2.46,0.0
2016,1,22,17,15,0.0,1.5,1.3,9.0,1.5,1.28,0.0
2016,1,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,10.5,1.75,6.5,10.5,8.96,0.0
2016,1,23,7,30,0.0,21.0,2.0,7.0,21.0,17.92,0.0
2016,1,23,7,45,202.5,31.0,2.25,7.5,57.0,24.03,13.98
2016,1,23,8,0,405.0,41.0,2.5,8.0,93.0,33.81,24.42
2016,1,23,8,15,490.5,49.0,2.7,8.0,136.5,39.78,30.38
2016,1,23,8,30,576.0,57.0,2.9,8.0,180.0,45.76,36.13
2016,1,23,8,45,621.5,63.5,3.15,8.5,223.0,50.23,40.27
2016,1,23,9,0,667.0,70.0,3.4,9.0,266.0,54.67,44.25
2016,1,23,9,15,333.5,86.0,3.45,9.0,184.0,61.77,50.64
2016,1,23,9,30,0.0,102.0,3.5,9.0,102.0,81.69,68.5
2016,1,23,9,45,0.0,92.0,3.55,9.5,92.0,74.99,62.2
2016,1,23,10,0,0.0,82.0,3.6,10.0,82.0,67.8,55.51
2016,1,23,10,15,197.5,133.0,3.6,10.0,227.0,93.62,78.4
2016,1,23,10,30,395.0,184.0,3.6,10.0,372.0,144.59,108.14
2016,1,23,10,45,381.5,197.0,3.6,10.0,386.0,178.88,130.28
2016,1,23,11,0,368.0,210.0,3.6,10.0,400.0,211.82,156.65
2016,1,23,11,15,279.5,231.0,3.55,10.0,378.0,233.2,178.95
2016,1,23,11,30,191.0,252.0,3.5,10.0,356.0,245.98,194.12
2016,1,23,11,45,113.5,240.0,3.45,10.0,302.0,228.32,183.07
2016,1,23,12,0,36.0,228.0,3.4,10.0,248.0,199.61,161.76
2016,1,23,12,15,50.0,237.5,3.4,10.0,265.5,217.95,177.02
2016,1,23,12,30,64.0,247.0,3.4,10.0,283.0,237.97,193.69
2016,1,23,12,45,230.5,234.0,3.45,10.0,360.0,320.08,261.15
2016,1,23,13,0,397.0,221.0,3.5,10.0,437.0,416.51,340.25
2016,1,23,13,15,312.0,229.0,3.55,10.0,396.0,396.31,325.06
2016,1,23,13,30,227.0,237.0,3.6,10.0,355.0,360.24,296.75
2016,1,23,13,45,136.0,219.0,3.65,10.0,289.0,297.94,246.2
2016,1,23,14,0,45.0,201.0,3.7,10.0,223.0,218.04,179.67
2016,1,23,14,15,22.5,169.0,3.7,9.5,180.0,164.19,135.1
2016,1,23,14,30,0.0,137.0,3.7,9.0,137.0,119.76,97.5
2016,1,23,14,45,5.5,137.0,3.7,9.0,139.0,125.62,102.94
2016,1,23,15,0,11.0,137.0,3.7,9.0,141.0,132.48,109.19
2016,1,23,15,15,7.0,123.0,3.5,8.5,125.5,118.01,97.07
2016,1,23,15,30,3.0,109.0,3.3,8.0,110.0,103.43,84.7
2016,1,23,15,45,1.5,93.0,3.15,8.0,93.5,88.19,71.49
2016,1,23,16,0,0.0,77.0,3.0,8.0,77.0,72.72,57.88
2016,1,23,16,15,0.0,59.5,2.8,7.5,59.5,55.98,43.13
2016,1,23,16,30,0.0,42.0,2.6,7.0,42.0,38.45,27.51
2016,1,23,16,45,0.0,27.0,2.45,6.5,27.0,23.26,13.67
2016,1,23,17,0,0.0,12.0,2.3,6.0,12.0,9.88,0.0
2016,1,23,17,15,0.0,6.0,2.25,6.0,6.0,5.12,0.0
2016,1,23,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,7,15,75.0,8.5,1.65,5.0,11.0,7.26,0.0
2016,1,24,7,30,150.0,17.0,1.8,5.0,22.0,14.51,0.0
2016,1,24,7,45,279.0,29.0,2.0,5.5,58.0,24.02,14.31
2016,1,24,8,0,408.0,41.0,2.2,6.0,94.0,33.75,24.62
2016,1,24,8,15,488.5,49.5,2.25,6.0,137.0,40.13,30.98
2016,1,24,8,30,569.0,58.0,2.3,6.0,180.0,46.48,37.11
2016,1,24,8,45,619.5,63.5,2.35,6.5,223.5,50.15,40.54
2016,1,24,9,0,670.0,69.0,2.4,7.0,267.0,53.85,43.86
2016,1,24,9,15,405.0,112.5,2.4,7.0,237.5,80.49,68.05
2016,1,24,9,30,140.0,156.0,2.4,7.0,208.0,110.98,95.38
2016,1,24,9,45,460.5,120.5,2.4,7.0,313.5,84.69,71.5
2016,1,24,10,0,781.0,85.0,2.4,7.0,419.0,69.06,57.28
2016,1,24,10,15,575.5,137.5,2.4,7.0,393.0,95.54,80.97
2016,1,24,10,30,370.0,190.0,2.4,7.0,367.0,147.47,112.06
2016,1,24,10,45,350.0,204.5,2.45,7.5,378.5,180.85,134.12
2016,1,24,11,0,330.0,219.0,2.5,8.0,390.0,212.27,159.5
2016,1,24,11,15,294.5,232.5,2.4,8.0,389.0,237.79,182.93
2016,1,24,11,30,259.0,246.0,2.3,8.0,388.0,259.78,203.87
2016,1,24,11,45,266.0,249.5,2.25,8.0,396.5,284.15,225.34
2016,1,24,12,0,273.0,253.0,2.2,8.0,405.0,308.78,247.0
2016,1,24,12,15,265.5,254.5,2.05,8.0,402.5,326.11,262.7
2016,1,24,12,30,258.0,256.0,1.9,8.0,400.0,342.21,277.08
2016,1,24,12,45,245.5,254.0,1.75,8.5,390.0,345.24,280.24
2016,1,24,13,0,233.0,252.0,1.6,9.0,380.0,351.67,285.85
2016,1,24,13,15,284.5,237.0,1.65,9.0,389.0,389.01,317.16
2016,1,24,13,30,336.0,222.0,1.7,9.0,398.0,420.43,343.79
2016,1,24,13,45,365.0,206.0,1.75,9.0,390.5,438.1,359.57
2016,1,24,14,0,394.0,190.0,1.8,9.0,383.0,455.3,375.13
2016,1,24,14,15,434.0,170.0,2.0,9.0,370.5,488.21,403.59
2016,1,24,14,30,474.0,150.0,2.2,9.0,358.0,508.09,422.01
2016,1,24,14,45,644.5,107.0,2.4,9.0,365.5,599.5,498.43
2016,1,24,15,0,815.0,64.0,2.6,9.0,373.0,678.86,563.29
2016,1,24,15,15,785.5,61.0,2.4,8.5,332.5,663.18,551.52
2016,1,24,15,30,756.0,58.0,2.2,8.0,292.0,644.07,537.43
2016,1,24,15,45,703.5,55.0,2.05,8.0,247.5,605.07,506.42
2016,1,24,16,0,651.0,52.0,1.9,8.0,203.0,563.12,471.96
2016,1,24,16,15,580.0,45.5,1.7,7.0,158.5,508.53,426.95
2016,1,24,16,30,509.0,39.0,1.5,6.0,114.0,447.26,373.75
2016,1,24,16,45,385.0,29.5,1.3,5.5,74.5,345.91,281.15
2016,1,24,17,0,261.0,20.0,1.1,5.0,35.0,232.31,108.83
2016,1,24,17,15,130.5,10.0,1.05,5.0,17.5,93.97,0.0
2016,1,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,7,15,142.0,7.5,1.6,4.5,13.0,6.4,0.0
2016,1,25,7,30,284.0,15.0,1.7,5.0,26.0,13.57,0.0
2016,1,25,7,45,417.0,23.5,1.85,5.5,65.0,21.19,12.13
2016,1,25,8,0,550.0,32.0,2.0,6.0,104.0,28.8,20.24
2016,1,25,8,15,622.0,37.5,2.1,6.5,149.0,33.45,24.88
2016,1,25,8,30,694.0,43.0,2.2,7.0,194.0,38.14,29.36
2016,1,25,8,45,740.0,46.5,2.3,7.5,239.0,40.97,32.0
2016,1,25,9,0,786.0,50.0,2.4,8.0,284.0,43.85,34.58
2016,1,25,9,15,815.0,52.5,2.55,8.5,325.5,50.86,40.84
2016,1,25,9,30,844.0,55.0,2.7,9.0,367.0,53.45,43.02
2016,1,25,9,45,848.0,61.5,2.85,9.5,401.0,58.56,47.42
2016,1,25,10,0,852.0,68.0,3.0,10.0,435.0,56.94,45.76
2016,1,25,10,15,866.5,70.0,3.05,10.5,465.5,65.21,52.96
2016,1,25,10,30,881.0,72.0,3.1,11.0,496.0,101.25,58.51
2016,1,25,10,45,890.5,73.5,3.15,11.5,519.5,154.4,87.78
2016,1,25,11,0,900.0,75.0,3.2,12.0,543.0,207.63,128.37
2016,1,25,11,15,906.5,76.0,3.2,12.0,560.0,259.69,173.84
2016,1,25,11,30,913.0,77.0,3.2,12.0,577.0,311.06,221.02
2016,1,25,11,45,915.5,77.5,3.25,12.0,585.5,359.86,266.78
2016,1,25,12,0,918.0,78.0,3.3,12.0,594.0,407.14,310.94
2016,1,25,12,15,918.0,78.0,3.3,12.0,595.0,451.24,351.76
2016,1,25,12,30,918.0,78.0,3.3,12.0,596.0,493.21,389.96
2016,1,25,12,45,916.0,78.0,3.3,12.5,589.0,531.91,423.93
2016,1,25,13,0,914.0,78.0,3.3,13.0,582.0,568.02,454.95
2016,1,25,13,15,908.0,77.0,3.25,12.5,567.0,598.13,482.25
2016,1,25,13,30,902.0,76.0,3.2,12.0,552.0,625.1,506.67
2016,1,25,13,45,893.0,74.5,3.15,12.0,529.5,646.46,525.48
2016,1,25,14,0,884.0,73.0,3.1,12.0,507.0,664.38,541.37
2016,1,25,14,15,870.5,71.5,3.0,12.0,478.0,675.88,551.9
2016,1,25,14,30,857.0,70.0,2.9,12.0,449.0,689.45,563.59
2016,1,25,14,45,685.5,93.5,2.85,12.0,381.5,615.23,506.4
2016,1,25,15,0,514.0,117.0,2.8,12.0,314.0,523.42,434.44
2016,1,25,15,15,636.5,88.0,2.4,11.5,305.5,593.99,492.81
2016,1,25,15,30,759.0,59.0,2.0,11.0,297.0,649.73,535.36
2016,1,25,15,45,715.5,55.0,1.7,10.5,253.0,615.98,508.2
2016,1,25,16,0,672.0,51.0,1.4,10.0,209.0,579.34,478.27
2016,1,25,16,15,603.5,45.0,1.3,9.0,164.5,519.94,430.9
2016,1,25,16,30,535.0,39.0,1.2,8.0,120.0,467.2,385.89
2016,1,25,16,45,414.0,30.0,1.15,7.5,79.0,367.75,297.43
2016,1,25,17,0,293.0,21.0,1.1,7.0,38.0,257.67,140.22
2016,1,25,17,15,146.5,10.5,1.1,6.5,19.0,105.29,0.0
2016,1,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,26,7,15,125.5,8.5,1.55,4.0,13.5,7.26,0.0
2016,1,26,7,30,251.0,17.0,1.6,4.0,27.0,14.17,0.0
2016,1,26,7,45,385.5,26.5,1.65,4.5,66.5,21.95,13.0
2016,1,26,8,0,520.0,36.0,1.7,5.0,106.0,32.39,23.6
2016,1,26,8,15,595.5,42.5,1.75,5.5,151.5,37.78,28.96
2016,1,26,8,30,671.0,49.0,1.8,6.0,197.0,43.19,34.13
2016,1,26,8,45,720.0,53.0,1.85,6.5,242.5,46.26,37.0
2016,1,26,9,0,769.0,57.0,1.9,7.0,288.0,49.39,39.79
2016,1,26,9,15,800.0,60.0,1.9,7.5,330.0,51.56,41.64
2016,1,26,9,30,831.0,63.0,1.9,8.0,372.0,53.75,43.46
2016,1,26,9,45,851.0,65.5,1.95,8.5,409.0,55.44,44.79
2016,1,26,10,0,871.0,68.0,2.0,9.0,446.0,57.13,46.12
2016,1,26,10,15,886.0,70.0,1.95,9.5,477.0,65.5,53.41
2016,1,26,10,30,901.0,72.0,1.9,10.0,508.0,103.4,59.48
2016,1,26,10,45,912.0,72.5,1.9,11.0,532.5,157.17,89.0
2016,1,26,11,0,923.0,73.0,1.9,12.0,557.0,211.1,129.8
2016,1,26,11,15,929.5,74.0,1.85,12.0,573.5,264.41,176.06
2016,1,26,11,30,936.0,75.0,1.8,12.0,590.0,317.0,223.84
2016,1,26,11,45,938.5,75.5,1.8,12.5,599.0,366.97,269.55
2016,1,26,12,0,941.0,76.0,1.8,13.0,608.0,415.39,313.31
2016,1,26,12,15,941.0,76.0,1.8,13.0,609.0,460.57,354.17
2016,1,26,12,30,941.0,76.0,1.8,13.0,610.0,503.56,392.31
2016,1,26,12,45,935.0,77.0,1.85,13.5,602.0,542.22,425.63
2016,1,26,13,0,929.0,78.0,1.9,14.0,594.0,577.98,455.8
2016,1,26,13,15,923.0,77.0,1.9,14.0,578.5,608.69,482.1
2016,1,26,13,30,917.0,76.0,1.9,14.0,563.0,636.2,505.47
2016,1,26,13,45,747.5,111.5,1.9,14.0,498.0,602.54,481.28
2016,1,26,14,0,578.0,147.0,1.9,14.0,433.0,545.67,439.02
2016,1,26,14,15,484.5,158.5,1.8,13.5,388.5,512.64,415.13
2016,1,26,14,30,391.0,170.0,1.7,13.0,344.0,474.15,386.08
2016,1,26,14,45,472.5,140.5,1.65,13.0,334.5,511.39,417.91
2016,1,26,15,0,554.0,111.0,1.6,13.0,325.0,553.22,452.37
2016,1,26,15,15,664.0,85.5,1.4,12.5,315.5,613.04,500.13
2016,1,26,15,30,774.0,60.0,1.2,12.0,306.0,664.23,538.05
2016,1,26,15,45,730.5,56.0,1.0,11.5,261.0,630.4,511.43
2016,1,26,16,0,687.0,52.0,0.8,11.0,216.0,593.6,482.26
2016,1,26,16,15,619.5,46.0,0.85,10.5,170.5,534.61,436.79
2016,1,26,16,30,552.0,40.0,0.9,10.0,125.0,473.78,386.86
2016,1,26,16,45,432.0,31.0,0.95,9.5,83.5,382.78,307.65
2016,1,26,17,0,312.0,22.0,1.0,9.0,42.0,274.46,164.64
2016,1,26,17,15,156.0,11.0,0.95,8.5,21.0,112.42,0.0
2016,1,26,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,13.5,0.7,6.5,13.5,11.52,0.0
2016,1,27,7,30,0.0,27.0,0.7,7.0,27.0,20.56,0.0
2016,1,27,7,45,246.5,32.5,0.75,7.5,66.0,25.25,15.76
2016,1,27,8,0,493.0,38.0,0.8,8.0,105.0,31.27,22.37
2016,1,27,8,15,570.0,45.0,0.85,8.0,151.0,36.59,27.64
2016,1,27,8,30,647.0,52.0,0.9,8.0,197.0,45.64,36.13
2016,1,27,8,45,690.5,58.0,1.0,8.5,241.5,50.27,40.37
2016,1,27,9,0,734.0,64.0,1.1,9.0,286.0,54.86,44.45
2016,1,27,9,15,766.5,67.5,1.1,9.5,328.0,57.24,46.44
2016,1,27,9,30,799.0,71.0,1.1,10.0,370.0,59.64,48.41
2016,1,27,9,45,722.0,89.0,1.15,10.5,379.0,66.03,53.91
2016,1,27,10,0,645.0,107.0,1.2,11.0,388.0,76.9,63.32
2016,1,27,10,15,677.5,107.0,1.15,11.0,420.5,76.07,62.43
2016,1,27,10,30,710.0,107.0,1.1,11.0,453.0,107.47,67.06
2016,1,27,10,45,623.0,140.5,1.1,11.5,454.5,166.7,108.39
2016,1,27,11,0,536.0,174.0,1.1,12.0,456.0,214.1,148.74
2016,1,27,11,15,735.5,125.5,1.05,12.0,525.5,256.54,176.7
2016,1,27,11,30,935.0,77.0,1.0,12.0,595.0,319.99,225.08
2016,1,27,11,45,668.5,154.5,0.95,12.5,528.0,343.79,256.24
2016,1,27,12,0,402.0,232.0,0.9,13.0,461.0,340.71,262.5
2016,1,27,12,15,672.0,154.5,0.85,13.0,538.0,419.29,322.54
2016,1,27,12,30,942.0,77.0,0.8,13.0,615.0,506.93,390.15
2016,1,27,12,45,766.5,123.5,0.75,13.5,557.5,505.79,392.22
2016,1,27,13,0,591.0,170.0,0.7,14.0,500.0,484.83,378.46
2016,1,27,13,15,564.0,173.5,0.6,14.0,482.0,499.24,390.85
2016,1,27,13,30,537.0,177.0,0.5,14.0,464.0,510.25,399.81
2016,1,27,13,45,423.5,194.5,0.4,14.0,415.5,477.16,374.94
2016,1,27,14,0,310.0,212.0,0.3,14.0,367.0,425.97,336.33
2016,1,27,14,15,334.0,195.0,0.25,13.5,353.0,437.16,347.29
2016,1,27,14,30,358.0,178.0,0.2,13.0,339.0,447.34,356.87
2016,1,27,14,45,504.0,134.5,0.15,13.0,342.0,528.45,420.53
2016,1,27,15,0,650.0,91.0,0.1,13.0,345.0,602.47,476.93
2016,1,27,15,15,616.0,88.0,0.15,12.5,309.0,582.93,463.98
2016,1,27,15,30,582.0,85.0,0.2,12.0,273.0,560.26,449.6
2016,1,27,15,45,552.0,76.0,0.3,12.0,233.5,530.98,429.48
2016,1,27,16,0,522.0,67.0,0.4,12.0,194.0,499.28,406.34
2016,1,27,16,15,466.0,57.5,0.45,11.5,153.5,446.12,364.91
2016,1,27,16,30,410.0,48.0,0.5,11.0,113.0,391.86,320.1
2016,1,27,16,45,328.0,35.5,0.6,10.5,76.5,316.34,254.42
2016,1,27,17,0,246.0,23.0,0.7,10.0,40.0,233.36,149.9
2016,1,27,17,15,123.0,11.5,0.7,10.0,20.0,91.43,0.0
2016,1,27,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,7,15,130.5,8.5,0.75,6.5,14.5,7.26,0.0
2016,1,28,7,30,261.0,17.0,0.8,7.0,29.0,14.09,0.0
2016,1,28,7,45,392.5,26.5,0.85,7.5,69.0,21.88,13.04
2016,1,28,8,0,524.0,36.0,0.9,8.0,109.0,32.29,23.31
2016,1,28,8,15,596.0,42.0,0.95,8.0,154.0,37.22,28.23
2016,1,28,8,30,668.0,48.0,1.0,8.0,199.0,42.2,33.0
2016,1,28,8,45,713.5,52.0,1.05,8.5,244.0,45.28,35.83
2016,1,28,9,0,759.0,56.0,1.1,9.0,289.0,48.39,38.59
2016,1,28,9,15,609.5,90.0,1.05,9.5,293.5,67.94,56.1
2016,1,28,9,30,460.0,124.0,1.0,10.0,298.0,87.59,73.38
2016,1,28,9,45,445.0,141.5,0.95,10.5,323.0,97.96,82.2
2016,1,28,10,0,430.0,159.0,0.9,11.0,348.0,108.02,90.65
2016,1,28,10,15,334.0,188.5,0.95,11.5,341.5,128.75,108.31
2016,1,28,10,30,238.0,218.0,1.0,12.0,335.0,164.01,125.73
2016,1,28,10,45,280.0,223.0,1.05,12.5,367.0,186.96,138.51
2016,1,28,11,0,322.0,228.0,1.1,13.0,399.0,219.0,161.38
2016,1,28,11,15,456.0,198.5,1.3,13.0,449.0,249.75,181.95
2016,1,28,11,30,590.0,169.0,1.5,13.0,499.0,293.68,215.66
2016,1,28,11,45,590.0,172.0,1.75,13.0,506.0,331.2,249.88
2016,1,28,12,0,590.0,175.0,2.0,13.0,513.0,367.72,283.13
2016,1,28,12,15,359.0,223.0,2.2,13.0,429.0,340.79,268.62
2016,1,28,12,30,128.0,271.0,2.4,13.0,345.0,292.35,233.72
2016,1,28,12,45,129.0,267.5,2.6,13.0,341.0,300.95,241.76
2016,1,28,13,0,130.0,264.0,2.8,13.0,337.0,309.13,249.23
2016,1,28,13,15,65.0,207.0,2.65,13.0,243.5,220.67,178.24
2016,1,28,13,30,0.0,150.0,2.5,13.0,150.0,127.04,101.04
2016,1,28,13,45,29.5,183.0,2.35,13.5,198.0,185.05,149.48
2016,1,28,14,0,59.0,216.0,2.2,14.0,246.0,242.19,196.28
2016,1,28,14,15,334.0,169.5,2.15,13.5,322.5,410.39,336.84
2016,1,28,14,30,609.0,123.0,2.1,13.0,399.0,585.36,477.33
2016,1,28,14,45,353.5,146.5,2.05,13.0,303.5,435.73,357.92
2016,1,28,15,0,98.0,170.0,2.0,13.0,208.0,244.46,201.18
2016,1,28,15,15,94.5,152.5,1.75,12.5,186.5,227.8,188.9
2016,1,28,15,30,91.0,135.0,1.5,12.0,165.0,210.45,175.17
2016,1,28,15,45,85.5,116.5,1.25,11.5,141.5,203.31,169.49
2016,1,28,16,0,80.0,98.0,1.0,11.0,118.0,181.42,151.18
2016,1,28,16,15,69.0,79.0,1.0,10.5,94.0,153.84,127.61
2016,1,28,16,30,58.0,60.0,1.0,10.0,70.0,125.19,102.42
2016,1,28,16,45,34.5,42.0,1.05,10.0,47.5,76.03,58.86
2016,1,28,17,0,11.0,24.0,1.1,10.0,25.0,35.46,19.58
2016,1,28,17,15,5.5,12.0,1.05,10.0,12.5,13.91,0.0
2016,1,28,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,14.5,0.8,9.5,14.5,12.38,0.0
2016,1,29,7,30,0.0,29.0,0.8,10.0,29.0,22.02,0.0
2016,1,29,7,45,247.5,32.5,0.85,10.5,67.5,25.24,15.8
2016,1,29,8,0,495.0,36.0,0.9,11.0,106.0,29.47,20.54
2016,1,29,8,15,567.0,42.0,1.1,11.5,150.0,37.02,27.64
2016,1,29,8,30,639.0,48.0,1.3,12.0,194.0,41.95,32.23
2016,1,29,8,45,516.5,76.5,1.5,12.5,210.5,59.43,47.91
2016,1,29,9,0,394.0,105.0,1.7,13.0,227.0,75.8,62.37
2016,1,29,9,15,407.5,118.5,1.85,13.5,260.0,84.22,69.58
2016,1,29,9,30,421.0,132.0,2.0,14.0,293.0,92.39,76.47
2016,1,29,9,45,343.0,160.0,2.15,14.5,299.5,112.4,93.6
2016,1,29,10,0,265.0,188.0,2.3,15.0,306.0,127.76,106.48
2016,1,29,10,15,154.0,196.5,2.35,15.0,266.5,136.62,113.85
2016,1,29,10,30,43.0,205.0,2.4,15.0,227.0,151.29,119.47
2016,1,29,10,45,22.5,186.0,2.45,15.0,197.5,148.2,116.97
2016,1,29,11,0,2.0,167.0,2.5,15.0,168.0,134.02,106.06
2016,1,29,11,15,1.0,141.0,2.55,15.0,141.5,115.19,90.53
2016,1,29,11,30,0.0,115.0,2.6,15.0,115.0,94.94,73.8
2016,1,29,11,45,0.0,127.5,2.65,15.0,127.5,105.21,82.26
2016,1,29,12,0,0.0,140.0,2.7,15.0,140.0,115.64,90.8
2016,1,29,12,15,0.0,148.0,2.75,15.0,148.0,122.6,96.49
2016,1,29,12,30,0.0,156.0,2.8,15.0,156.0,129.72,102.34
2016,1,29,12,45,3.5,170.5,2.85,15.0,172.5,144.29,114.32
2016,1,29,13,0,7.0,185.0,2.9,15.0,189.0,159.61,126.93
2016,1,29,13,15,6.0,181.0,2.85,15.0,184.5,156.89,124.8
2016,1,29,13,30,5.0,177.0,2.8,15.0,180.0,154.08,122.65
2016,1,29,13,45,120.0,202.0,2.8,15.0,263.0,271.73,220.41
2016,1,29,14,0,235.0,227.0,2.8,15.0,346.0,381.44,309.73
2016,1,29,14,15,234.0,213.5,2.65,14.5,326.5,377.54,307.67
2016,1,29,14,30,233.0,200.0,2.5,14.0,307.0,372.38,305.07
2016,1,29,14,45,232.5,184.0,2.45,14.0,284.0,377.57,310.11
2016,1,29,15,0,232.0,168.0,2.4,14.0,261.0,367.73,303.29
2016,1,29,15,15,228.5,151.0,2.1,13.5,234.5,353.01,292.59
2016,1,29,15,30,225.0,134.0,1.8,13.0,208.0,336.82,280.42
2016,1,29,15,45,216.5,115.5,1.55,13.0,178.5,313.46,261.57
2016,1,29,16,0,208.0,97.0,1.3,13.0,149.0,288.6,240.94
2016,1,29,16,15,189.0,79.0,1.2,12.0,119.0,255.39,213.53
2016,1,29,16,30,170.0,61.0,1.1,11.0,89.0,221.05,183.91
2016,1,29,16,45,134.5,43.5,1.05,10.5,61.0,174.81,142.17
2016,1,29,17,0,99.0,26.0,1.0,10.0,33.0,123.07,85.78
2016,1,29,17,15,49.5,13.0,1.0,10.0,16.5,44.25,0.0
2016,1,29,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.0,2.65,7.0,6.0,5.12,0.0
2016,1,30,7,30,0.0,12.0,2.6,7.0,12.0,9.88,0.0
2016,1,30,7,45,0.0,27.0,2.6,7.0,27.0,22.18,13.51
2016,1,30,8,0,0.0,42.0,2.6,7.0,42.0,34.02,24.99
2016,1,30,8,15,0.0,59.5,2.6,7.0,59.5,47.53,37.7
2016,1,30,8,30,0.0,77.0,2.6,7.0,77.0,60.87,50.14
2016,1,30,8,45,2.0,94.0,2.65,7.5,94.5,73.74,61.86
2016,1,30,9,0,4.0,111.0,2.7,8.0,112.0,86.47,73.23
2016,1,30,9,15,7.5,125.5,2.7,8.0,128.0,97.43,82.97
2016,1,30,9,30,11.0,140.0,2.7,8.0,144.0,108.27,92.48
2016,1,30,9,45,172.5,160.0,2.75,8.5,236.5,115.09,98.16
2016,1,30,10,0,334.0,180.0,2.8,9.0,329.0,123.97,105.6
2016,1,30,10,15,320.0,196.0,2.85,9.0,347.0,132.81,113.15
2016,1,30,10,30,306.0,212.0,2.9,9.0,365.0,160.54,122.45
2016,1,30,10,45,608.0,140.5,3.0,9.5,461.5,167.75,110.59
2016,1,30,11,0,910.0,69.0,3.1,10.0,558.0,211.99,132.47
2016,1,30,11,15,642.5,153.0,3.15,10.0,503.5,261.22,187.36
2016,1,30,11,30,375.0,237.0,3.2,10.0,449.0,287.74,221.85
2016,1,30,11,45,198.0,229.0,3.25,10.0,341.0,249.07,197.67
2016,1,30,12,0,21.0,221.0,3.3,10.0,233.0,188.3,152.37
2016,1,30,12,15,14.0,205.5,3.3,10.0,213.5,175.38,142.03
2016,1,30,12,30,7.0,190.0,3.3,10.0,194.0,161.19,130.43
2016,1,30,12,45,4.0,178.0,3.3,10.0,181.0,150.87,121.95
2016,1,30,13,0,1.0,166.0,3.3,10.0,168.0,140.0,112.97
2016,1,30,13,15,0.5,162.5,3.2,10.0,163.5,137.48,110.97
2016,1,30,13,30,0.0,159.0,3.1,10.0,159.0,134.93,108.94
2016,1,30,13,45,1.0,160.0,3.05,10.0,161.0,137.39,111.18
2016,1,30,14,0,2.0,161.0,3.0,10.0,163.0,140.17,113.7
2016,1,30,14,15,23.5,176.0,2.95,10.0,187.5,170.92,140.25
2016,1,30,14,30,45.0,191.0,2.9,10.0,212.0,217.09,179.52
2016,1,30,14,45,67.5,182.0,2.85,10.0,210.5,229.1,190.49
2016,1,30,15,0,90.0,173.0,2.8,10.0,209.0,241.87,202.25
2016,1,30,15,15,86.5,156.0,2.65,9.5,188.0,225.82,189.64
2016,1,30,15,30,83.0,139.0,2.5,9.0,167.0,209.16,176.38
2016,1,30,15,45,77.5,120.5,2.35,8.5,143.5,188.38,159.27
2016,1,30,16,0,72.0,102.0,2.2,8.0,120.0,166.94,141.16
2016,1,30,16,15,61.5,82.5,1.9,7.5,96.0,139.51,117.22
2016,1,30,16,30,51.0,63.0,1.6,7.0,72.0,111.08,91.85
2016,1,30,16,45,30.0,44.5,1.3,6.5,49.5,75.59,59.6
2016,1,30,17,0,9.0,26.0,1.0,6.0,27.0,36.95,22.91
2016,1,30,17,15,4.5,13.0,0.95,6.0,13.5,14.12,0.0
2016,1,30,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,5.0,1.95,3.0,5.0,4.27,0.0
2016,1,31,7,30,0.0,10.0,2.1,3.0,10.0,8.22,0.0
2016,1,31,7,45,0.0,23.0,2.25,3.5,23.0,18.99,11.05
2016,1,31,8,0,0.0,36.0,2.4,4.0,36.0,29.68,21.41
2016,1,31,8,15,0.0,51.0,2.5,4.0,51.0,41.53,32.68
2016,1,31,8,30,0.0,66.0,2.6,4.0,66.0,53.25,43.73
2016,1,31,8,45,0.0,80.5,2.75,4.0,80.5,64.5,54.2
2016,1,31,9,0,0.0,95.0,2.9,4.0,95.0,75.64,64.41
2016,1,31,9,15,0.0,109.0,3.0,4.0,109.0,86.32,74.08
2016,1,31,9,30,0.0,123.0,3.1,4.0,123.0,96.88,83.53
2016,1,31,9,45,9.5,146.0,3.25,4.0,150.5,113.46,98.35
2016,1,31,10,0,19.0,169.0,3.4,4.0,178.0,129.67,112.72
2016,1,31,10,15,50.5,196.0,3.5,4.0,221.5,140.82,122.46
2016,1,31,10,30,82.0,223.0,3.6,4.0,265.0,164.55,134.65
2016,1,31,10,45,105.5,238.0,3.75,4.5,293.5,186.01,150.16
2016,1,31,11,0,129.0,253.0,3.9,5.0,322.0,207.13,166.21
2016,1,31,11,15,139.0,261.5,4.05,5.0,338.5,228.17,183.89
2016,1,31,11,30,149.0,270.0,4.2,5.0,355.0,250.26,202.9
2016,1,31,11,45,250.5,261.5,4.35,5.5,407.0,291.62,235.5
2016,1,31,12,0,352.0,253.0,4.5,6.0,459.0,341.97,276.72
2016,1,31,12,15,268.0,266.5,4.65,6.0,423.5,340.55,278.89
2016,1,31,12,30,184.0,280.0,4.8,6.0,388.0,326.6,269.6
2016,1,31,12,45,92.0,219.0,5.0,6.5,273.0,234.75,194.34
2016,1,31,13,0,0.0,158.0,5.2,7.0,158.0,132.57,108.03
2016,1,31,13,15,0.0,91.5,5.3,7.0,91.5,76.1,60.05
2016,1,31,13,30,0.0,25.0,5.4,7.0,25.0,20.68,12.3
2016,1,31,13,45,253.5,101.5,5.55,7.0,232.0,278.08,237.03
2016,1,31,14,0,507.0,178.0,5.7,7.0,439.0,538.14,454.95
2016,1,31,14,15,491.5,170.5,5.7,6.5,412.0,536.85,455.49
2016,1,31,14,30,476.0,163.0,5.7,6.0,385.0,532.78,454.53
2016,1,31,14,45,659.5,117.0,5.75,6.0,399.0,634.85,542.81
2016,1,31,15,0,843.0,71.0,5.8,6.0,413.0,725.15,618.57
2016,1,31,15,15,814.5,68.0,5.65,5.5,371.5,710.25,608.07
2016,1,31,15,30,786.0,65.0,5.5,5.0,330.0,691.72,594.8
2016,1,31,15,45,728.0,63.5,5.35,5.0,282.5,649.41,560.47
2016,1,31,16,0,670.0,62.0,5.2,5.0,235.0,610.7,528.12
2016,1,31,16,15,602.5,55.5,5.1,4.5,188.0,551.14,477.87
2016,1,31,16,30,535.0,49.0,5.0,4.0,141.0,490.13,423.87
2016,1,31,16,45,407.0,40.0,4.9,4.0,97.5,382.34,326.25
2016,1,31,17,0,279.0,31.0,4.8,4.0,54.0,274.94,213.92
2016,1,31,17,15,139.5,15.5,4.85,4.0,27.0,107.56,0.0
2016,1,31,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,4.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,4.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,3.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,3.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,2.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,1.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,1.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,1.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,1.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,1.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,1.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,7,15,205.0,9.0,4.4,1.5,20.5,7.68,0.0
2016,2,1,7,30,410.0,18.0,4.6,2.0,41.0,16.4,2.75
2016,2,1,7,45,531.0,25.5,4.85,2.5,86.0,23.12,14.8
2016,2,1,8,0,652.0,33.0,5.1,3.0,131.0,29.89,21.68
2016,2,1,8,15,717.0,38.0,5.25,3.5,179.5,34.2,25.97
2016,2,1,8,30,782.0,43.0,5.4,4.0,228.0,41.79,33.12
2016,2,1,8,45,822.5,46.0,5.6,4.5,276.0,45.17,36.25
2016,2,1,9,0,863.0,49.0,5.8,5.0,324.0,48.47,39.2
2016,2,1,9,15,889.5,51.5,5.8,5.0,367.5,51.18,41.62
2016,2,1,9,30,916.0,54.0,5.8,5.0,411.0,53.8,43.93
2016,2,1,9,45,928.5,58.0,5.85,5.5,449.5,57.26,46.89
2016,2,1,10,0,941.0,62.0,5.9,6.0,488.0,60.59,49.71
2016,2,1,10,15,953.5,63.5,5.85,6.0,520.0,62.07,50.92
2016,2,1,10,30,966.0,65.0,5.8,6.0,552.0,111.03,61.27
2016,2,1,10,45,974.0,66.0,5.75,6.5,577.5,168.78,96.74
2016,2,1,11,0,982.0,67.0,5.7,7.0,603.0,226.36,143.46
2016,2,1,11,15,987.0,68.0,5.6,7.0,620.0,282.88,195.05
2016,2,1,11,30,992.0,69.0,5.5,7.0,637.0,338.46,247.94
2016,2,1,11,45,989.5,71.0,5.45,7.5,645.5,391.27,298.51
2016,2,1,12,0,987.0,73.0,5.4,8.0,654.0,442.03,346.54
2016,2,1,12,15,986.5,73.5,5.3,8.0,655.0,490.01,391.73
2016,2,1,12,30,986.0,74.0,5.2,8.0,656.0,535.68,433.93
2016,2,1,12,45,975.5,76.5,5.1,8.0,647.0,575.73,470.58
2016,2,1,13,0,965.0,79.0,5.0,8.0,638.0,612.46,503.6
2016,2,1,13,15,959.0,78.5,4.85,7.5,622.5,645.37,533.64
2016,2,1,13,30,953.0,78.0,4.7,7.0,607.0,674.99,560.5
2016,2,1,13,45,940.5,78.0,4.55,7.0,583.0,697.6,580.3
2016,2,1,14,0,928.0,78.0,4.4,7.0,559.0,716.48,596.78
2016,2,1,14,15,914.5,76.0,4.15,7.0,528.5,728.72,607.07
2016,2,1,14,30,901.0,74.0,3.9,7.0,498.0,737.17,613.53
2016,2,1,14,45,884.0,71.5,3.7,7.0,461.5,745.07,620.11
2016,2,1,15,0,867.0,69.0,3.5,7.0,425.0,743.2,619.14
2016,2,1,15,15,840.0,66.0,3.15,6.5,382.5,729.56,609.42
2016,2,1,15,30,813.0,63.0,2.8,6.0,340.0,712.24,596.56
2016,2,1,15,45,784.5,57.0,2.5,5.5,295.0,686.69,576.93
2016,2,1,16,0,756.0,51.0,2.2,5.0,250.0,658.0,553.86
2016,2,1,16,15,696.5,46.0,1.95,4.5,202.0,604.76,510.11
2016,2,1,16,30,637.0,41.0,1.7,4.0,154.0,549.5,462.37
2016,2,1,16,45,543.5,33.0,1.5,3.5,108.5,465.3,388.13
2016,2,1,17,0,450.0,25.0,1.3,3.0,63.0,382.13,298.13
