Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,7,30,235.0,33.0,1.0,9.0,54.0,25.6,16.02
2016,2,12,7,45,311.5,47.5,1.1,10.0,94.0,36.5,26.85
2016,2,12,8,0,388.0,62.0,1.2,11.0,134.0,47.19,36.81
2016,2,12,8,15,438.0,73.5,1.2,11.0,177.0,55.34,44.42
2016,2,12,8,30,488.0,85.0,1.2,11.0,220.0,63.31,51.68
2016,2,12,8,45,539.0,88.5,1.25,11.5,262.0,67.16,54.98
2016,2,12,9,0,590.0,92.0,1.3,12.0,304.0,68.6,56.05
2016,2,12,9,15,451.0,133.5,1.3,12.5,307.0,93.21,77.54
2016,2,12,9,30,312.0,175.0,1.3,13.0,310.0,120.85,101.26
2016,2,12,9,45,564.0,135.5,1.35,13.5,405.5,93.74,77.19
2016,2,12,10,0,816.0,96.0,1.4,14.0,501.0,75.64,61.13
2016,2,12,10,15,831.0,98.5,1.4,14.5,533.5,89.94,60.06
2016,2,12,10,30,846.0,101.0,1.4,15.0,566.0,144.5,83.0
2016,2,12,10,45,721.0,140.5,1.4,15.5,549.0,201.61,128.38
2016,2,12,11,0,596.0,180.0,1.4,16.0,532.0,250.03,172.98
2016,2,12,11,15,737.5,143.5,1.4,16.0,591.5,298.2,209.3
2016,2,12,11,30,879.0,107.0,1.4,16.0,651.0,360.48,259.08
2016,2,12,11,45,881.5,107.5,1.45,16.0,660.0,410.76,303.87
2016,2,12,12,0,884.0,108.0,1.5,16.0,669.0,459.62,346.76
2016,2,12,12,15,884.5,108.5,1.55,16.0,670.5,505.95,386.73
2016,2,12,12,30,885.0,109.0,1.6,16.0,672.0,550.27,424.2
2016,2,12,12,45,882.0,108.5,1.7,16.5,665.0,589.56,456.51
2016,2,12,13,0,879.0,108.0,1.8,17.0,658.0,626.15,486.06
2016,2,12,13,15,873.0,107.0,1.85,17.0,643.0,657.57,511.86
2016,2,12,13,30,867.0,106.0,1.9,17.0,628.0,685.81,534.95
2016,2,12,13,45,858.5,104.0,2.0,17.0,605.5,708.06,553.78
2016,2,12,14,0,850.0,102.0,2.1,17.0,583.0,726.79,569.95
2016,2,12,14,15,836.5,100.0,2.1,16.5,553.0,738.34,580.82
2016,2,12,14,30,823.0,98.0,2.1,16.0,523.0,746.15,588.62
2016,2,12,14,45,805.5,94.5,2.15,16.0,487.0,745.55,589.79
2016,2,12,15,0,788.0,91.0,2.2,16.0,451.0,741.18,588.41
2016,2,12,15,15,762.0,87.5,2.0,15.5,409.0,731.24,582.34
2016,2,12,15,30,736.0,84.0,1.8,15.0,367.0,713.78,570.64
2016,2,12,15,45,702.0,78.5,1.6,14.5,322.0,684.29,549.76
2016,2,12,16,0,668.0,73.0,1.4,14.0,277.0,651.9,526.13
2016,2,12,16,15,612.5,66.5,1.3,13.0,229.5,598.89,487.61
2016,2,12,16,30,557.0,60.0,1.2,12.0,182.0,544.09,445.75
2016,2,12,16,45,475.0,50.0,1.15,11.5,136.0,463.97,380.96
2016,2,12,17,0,393.0,40.0,1.1,11.0,90.0,384.52,312.69
2016,2,12,17,15,196.5,28.0,1.1,10.5,53.0,219.12,159.37
2016,2,12,17,30,0.0,16.0,1.1,10.0,16.0,13.66,0.0
2016,2,12,17,45,0.0,8.0,1.1,10.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,217.0,14.0,1.15,8.0,35.0,11.37,0.0
2016,2,13,7,30,434.0,28.0,1.3,8.0,70.0,25.35,16.09
2016,2,13,7,45,534.0,36.0,1.5,8.5,117.5,32.22,23.24
2016,2,13,8,0,634.0,44.0,1.7,9.0,165.0,39.08,29.82
2016,2,13,8,15,692.5,49.0,1.85,9.5,215.0,43.05,33.58
2016,2,13,8,30,751.0,54.0,2.0,10.0,265.0,47.05,37.2
2016,2,13,8,45,790.5,57.5,2.15,10.5,313.5,49.66,39.45
2016,2,13,9,0,830.0,61.0,2.3,11.0,362.0,52.3,41.65
2016,2,13,9,15,856.0,63.5,2.35,11.5,406.5,54.02,42.99
2016,2,13,9,30,882.0,66.0,2.4,12.0,451.0,62.49,50.32
2016,2,13,9,45,904.0,67.0,2.45,12.5,491.5,63.74,51.17
2016,2,13,10,0,926.0,68.0,2.5,13.0,532.0,64.93,51.98
2016,2,13,10,15,938.5,69.5,2.5,13.5,565.0,83.11,51.5
2016,2,13,10,30,951.0,71.0,2.5,14.0,598.0,141.68,76.59
2016,2,13,10,45,962.0,71.5,2.55,14.5,624.5,199.92,117.29
2016,2,13,11,0,973.0,72.0,2.6,15.0,651.0,258.34,165.82
2016,2,13,11,15,978.0,72.5,2.55,15.0,669.0,315.17,216.74
2016,2,13,11,30,983.0,73.0,2.5,15.0,687.0,371.04,267.66
2016,2,13,11,45,987.5,73.0,2.5,15.5,697.0,425.13,316.19
2016,2,13,12,0,992.0,73.0,2.5,16.0,707.0,477.73,362.38
2016,2,13,12,15,992.0,73.0,2.45,16.0,708.5,526.57,405.01
2016,2,13,12,30,992.0,73.0,2.4,16.0,710.0,573.07,444.64
2016,2,13,12,45,984.5,75.5,2.35,16.0,701.5,615.4,480.0
2016,2,13,13,0,977.0,78.0,2.3,16.0,693.0,654.57,512.04
2016,2,13,13,15,972.0,77.0,2.3,16.0,677.5,688.48,539.81
2016,2,13,13,30,967.0,76.0,2.3,16.0,662.0,719.04,564.62
2016,2,13,13,45,960.0,74.5,2.3,16.5,639.0,744.25,584.1
2016,2,13,14,0,953.0,73.0,2.3,17.0,616.0,765.82,599.49
2016,2,13,14,15,941.5,72.0,2.4,16.5,585.0,780.99,613.08
2016,2,13,14,30,930.0,71.0,2.5,16.0,554.0,792.34,624.2
2016,2,13,14,45,912.5,69.0,2.6,16.0,516.5,794.11,627.46
2016,2,13,15,0,895.0,67.0,2.7,16.0,479.0,791.99,628.1
2016,2,13,15,15,872.0,64.5,2.55,15.5,436.0,781.19,622.04
2016,2,13,15,30,849.0,62.0,2.4,15.0,393.0,774.44,618.92
2016,2,13,15,45,816.0,59.0,2.25,14.5,346.0,748.09,601.1
2016,2,13,16,0,783.0,56.0,2.1,14.0,299.0,718.53,580.41
2016,2,13,16,15,734.5,51.5,1.9,13.0,249.5,671.96,546.55
2016,2,13,16,30,686.0,47.0,1.7,12.0,200.0,623.12,509.05
2016,2,13,16,45,608.0,40.5,1.5,11.0,151.0,547.62,448.21
2016,2,13,17,0,530.0,34.0,1.3,10.0,102.0,471.69,382.77
2016,2,13,17,15,377.0,24.0,1.3,9.5,61.5,338.31,253.48
2016,2,13,17,30,224.0,14.0,1.3,9.0,21.0,168.28,0.0
2016,2,13,17,45,112.0,7.0,1.3,9.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,14,7,15,230.5,13.5,1.8,7.5,36.5,11.88,0.0
2016,2,14,7,30,461.0,27.0,2.1,8.0,73.0,24.39,15.41
2016,2,14,7,45,556.5,33.0,2.4,8.5,120.0,29.49,20.83
2016,2,14,8,0,652.0,39.0,2.7,9.0,167.0,34.69,25.86
2016,2,14,8,15,706.0,43.5,2.85,9.5,215.5,38.4,29.35
2016,2,14,8,30,760.0,48.0,3.0,10.0,264.0,42.12,32.72
2016,2,14,8,45,794.0,51.5,3.15,11.0,311.5,44.86,35.03
2016,2,14,9,0,828.0,55.0,3.3,12.0,359.0,53.26,42.33
2016,2,14,9,15,579.0,115.5,3.6,12.5,340.5,84.11,69.53
2016,2,14,9,30,330.0,176.0,3.9,13.0,322.0,121.61,102.12
2016,2,14,9,45,611.0,122.5,4.25,13.5,421.0,85.61,70.16
2016,2,14,10,0,892.0,69.0,4.6,14.0,520.0,65.14,51.92
2016,2,14,10,15,904.0,71.0,4.7,14.5,552.0,85.61,52.24
2016,2,14,10,30,916.0,73.0,4.8,15.0,584.0,142.63,77.95
2016,2,14,10,45,745.0,132.0,4.95,15.5,559.5,203.21,129.41
2016,2,14,11,0,574.0,191.0,5.1,16.0,535.0,256.9,181.39
2016,2,14,11,15,542.0,208.5,5.05,16.0,541.0,298.87,219.57
2016,2,14,11,30,510.0,226.0,5.0,16.0,547.0,337.37,254.97
2016,2,14,11,45,421.0,258.0,5.0,16.5,525.5,362.54,279.68
2016,2,14,12,0,332.0,290.0,5.0,17.0,504.0,377.14,294.4
2016,2,14,12,15,639.5,183.5,4.95,17.0,596.5,462.2,361.59
2016,2,14,12,30,947.0,77.0,4.9,17.0,689.0,557.45,438.52
2016,2,14,12,45,693.0,167.5,4.85,17.0,613.0,546.19,432.28
2016,2,14,13,0,439.0,258.0,4.8,17.0,537.0,506.65,402.23
2016,2,14,13,15,688.0,165.5,4.7,17.0,591.5,606.12,483.08
2016,2,14,13,30,937.0,73.0,4.6,17.0,646.0,699.62,558.76
2016,2,14,13,45,929.5,72.5,4.6,17.0,623.0,724.58,579.44
2016,2,14,14,0,922.0,72.0,4.6,17.0,600.0,746.04,596.35
2016,2,14,14,15,912.0,70.5,4.45,16.5,571.0,760.96,608.76
2016,2,14,14,30,902.0,69.0,4.3,16.0,542.0,772.2,618.57
2016,2,14,14,45,885.0,68.0,4.15,16.0,506.0,774.99,621.27
2016,2,14,15,0,868.0,67.0,4.0,16.0,470.0,774.08,621.5
2016,2,14,15,15,846.5,64.5,3.7,15.5,428.5,764.14,615.61
2016,2,14,15,30,825.0,62.0,3.4,15.0,387.0,758.44,612.8
2016,2,14,15,45,790.0,59.5,3.15,15.0,340.5,731.0,592.52
2016,2,14,16,0,755.0,57.0,2.9,15.0,294.0,700.44,569.49
2016,2,14,16,15,706.5,52.5,2.65,14.0,245.5,653.86,535.31
2016,2,14,16,30,658.0,48.0,2.4,13.0,197.0,605.1,497.62
2016,2,14,16,45,570.0,42.0,2.2,12.5,148.5,522.55,430.25
2016,2,14,17,0,482.0,36.0,2.0,12.0,100.0,449.55,366.62
2016,2,14,17,15,241.0,29.0,1.95,11.5,61.0,258.62,197.01
2016,2,14,17,30,0.0,22.0,1.9,11.0,22.0,18.78,0.0
2016,2,14,17,45,0.0,11.0,1.9,11.0,11.0,0.0,0.0
2016,2,14,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,7,15,253.0,13.5,1.55,9.5,39.5,11.88,0.0
2016,2,15,7,30,506.0,27.0,1.8,10.0,79.0,24.45,15.47
2016,2,15,7,45,599.0,33.0,2.1,11.0,128.0,29.62,20.76
2016,2,15,8,0,692.0,39.0,2.4,12.0,177.0,34.88,25.72
2016,2,15,8,15,744.5,43.5,2.5,12.5,227.5,38.63,29.21
2016,2,15,8,30,797.0,48.0,2.6,13.0,278.0,46.64,36.37
2016,2,15,8,45,832.0,50.5,2.75,14.0,326.5,49.5,38.72
2016,2,15,9,0,867.0,53.0,2.9,15.0,375.0,52.27,40.92
2016,2,15,9,15,890.0,55.0,2.95,15.5,419.5,54.47,42.65
2016,2,15,9,30,913.0,57.0,3.0,16.0,464.0,56.59,44.3
2016,2,15,9,45,929.5,58.5,3.1,16.5,503.5,58.19,45.48
2016,2,15,10,0,946.0,60.0,3.2,17.0,543.0,59.74,46.6
2016,2,15,10,15,958.0,61.5,3.1,17.0,576.0,83.69,47.62
2016,2,15,10,30,970.0,63.0,3.0,17.0,609.0,143.3,75.07
2016,2,15,10,45,978.0,64.0,2.95,17.5,634.5,202.49,117.27
2016,2,15,11,0,986.0,65.0,2.9,18.0,660.0,261.56,166.52
2016,2,15,11,15,991.0,65.5,2.85,18.0,678.0,319.05,217.82
2016,2,15,11,30,996.0,66.0,2.8,18.0,696.0,375.57,268.95
2016,2,15,11,45,998.5,66.5,2.75,18.5,706.0,429.98,317.29
2016,2,15,12,0,1001.0,67.0,2.7,19.0,716.0,482.7,363.05
2016,2,15,12,15,1001.0,67.0,2.65,19.0,717.5,531.9,405.52
2016,2,15,12,30,1001.0,67.0,2.6,19.0,719.0,578.74,444.99
2016,2,15,12,45,995.5,69.0,2.55,19.5,711.5,621.96,479.73
2016,2,15,13,0,990.0,71.0,2.5,20.0,704.0,662.13,511.14
2016,2,15,13,15,986.0,70.5,2.5,19.5,689.0,697.49,540.57
2016,2,15,13,30,982.0,70.0,2.5,19.0,674.0,729.54,567.2
2016,2,15,13,45,974.0,69.5,2.5,19.0,650.5,755.42,587.72
2016,2,15,14,0,966.0,69.0,2.5,19.0,627.0,777.61,604.22
2016,2,15,14,15,955.5,67.5,2.4,18.5,596.5,793.07,616.56
2016,2,15,14,30,945.0,66.0,2.3,18.0,566.0,804.65,626.32
2016,2,15,14,45,929.5,64.5,2.25,18.0,528.5,808.52,629.98
2016,2,15,15,0,914.0,63.0,2.2,18.0,491.0,808.52,631.1
2016,2,15,15,15,893.0,61.0,2.0,17.5,448.5,799.77,626.02
2016,2,15,15,30,872.0,59.0,1.8,17.0,406.0,787.42,618.31
2016,2,15,15,45,840.5,56.0,1.6,16.5,358.5,761.93,600.91
2016,2,15,16,0,809.0,53.0,1.4,16.0,311.0,741.13,586.38
2016,2,15,16,15,763.5,49.0,1.3,15.0,261.0,697.09,555.99
2016,2,15,16,30,718.0,45.0,1.2,14.0,211.0,650.77,522.19
2016,2,15,16,45,641.5,39.5,1.2,13.0,161.0,576.83,465.67
2016,2,15,17,0,565.0,34.0,1.2,12.0,111.0,502.39,404.28
2016,2,15,17,15,282.5,30.0,1.2,11.5,68.5,290.76,223.46
2016,2,15,17,30,0.0,26.0,1.2,11.0,26.0,22.19,0.0
2016,2,15,17,45,0.0,13.0,1.2,11.0,13.0,11.1,0.0
2016,2,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,7,15,247.0,14.5,1.15,10.5,41.0,12.75,1.29
2016,2,16,7,30,494.0,29.0,1.3,11.0,82.0,26.24,17.07
2016,2,16,7,45,584.0,36.0,1.5,12.0,131.0,32.21,23.02
2016,2,16,8,0,674.0,43.0,1.7,13.0,180.0,38.22,28.63
2016,2,16,8,15,726.5,47.5,1.75,13.5,230.0,41.83,31.96
2016,2,16,8,30,779.0,52.0,1.8,14.0,280.0,45.46,35.18
2016,2,16,8,45,812.5,55.5,1.85,14.5,328.5,48.12,37.42
2016,2,16,9,0,846.0,59.0,1.9,15.0,377.0,56.46,44.63
2016,2,16,9,15,869.0,61.0,1.9,15.5,421.0,58.58,46.27
2016,2,16,9,30,892.0,63.0,1.9,16.0,465.0,60.62,47.82
2016,2,16,9,45,911.0,64.0,1.95,17.0,504.0,61.84,48.54
2016,2,16,10,0,930.0,65.0,2.0,18.0,543.0,63.0,49.21
2016,2,16,10,15,941.0,66.5,2.05,18.5,575.5,89.38,50.68
2016,2,16,10,30,952.0,68.0,2.1,19.0,608.0,148.14,78.41
2016,2,16,10,45,959.0,69.5,2.15,19.5,633.0,206.75,120.31
2016,2,16,11,0,966.0,71.0,2.2,20.0,658.0,265.16,168.71
2016,2,16,11,15,971.0,71.5,2.2,20.0,676.0,321.8,218.69
2016,2,16,11,30,976.0,72.0,2.2,20.0,694.0,377.5,268.42
2016,2,16,11,45,978.0,72.5,2.2,20.5,703.5,430.92,315.27
2016,2,16,12,0,980.0,73.0,2.2,21.0,713.0,482.65,359.56
2016,2,16,12,15,980.0,73.0,2.1,21.0,714.0,531.07,400.48
2016,2,16,12,30,980.0,73.0,2.0,21.0,715.0,577.19,438.38
2016,2,16,12,45,979.5,72.0,1.95,21.0,708.5,619.55,472.66
2016,2,16,13,0,979.0,71.0,1.9,21.0,702.0,659.14,504.02
2016,2,16,13,15,975.0,70.5,1.85,21.0,686.5,694.12,531.3
2016,2,16,13,30,971.0,70.0,1.8,21.0,671.0,725.82,555.69
2016,2,16,13,45,964.0,69.0,1.75,21.0,648.5,751.51,574.99
2016,2,16,14,0,957.0,68.0,1.7,21.0,626.0,773.56,590.52
2016,2,16,14,15,947.0,67.0,1.6,21.0,595.5,789.7,601.56
2016,2,16,14,30,937.0,66.0,1.5,21.0,565.0,802.04,610.07
2016,2,16,14,45,923.0,64.0,1.45,21.0,528.5,806.28,613.67
2016,2,16,15,0,909.0,62.0,1.4,21.0,492.0,806.67,614.84
2016,2,16,15,15,889.0,60.0,1.3,20.5,449.5,798.55,610.84
2016,2,16,15,30,869.0,58.0,1.2,20.0,407.0,786.84,604.38
2016,2,16,15,45,842.0,54.5,1.1,19.5,360.0,764.08,590.05
2016,2,16,16,0,815.0,51.0,1.0,19.0,313.0,738.23,573.13
2016,2,16,16,15,771.0,47.5,1.0,18.0,263.5,703.79,551.45
2016,2,16,16,30,727.0,44.0,1.0,17.0,214.0,659.14,520.63
2016,2,16,16,45,656.0,38.0,1.05,16.5,164.5,588.47,467.42
2016,2,16,17,0,585.0,32.0,1.1,16.0,115.0,517.56,409.73
2016,2,16,17,15,450.5,23.5,1.1,15.5,72.0,398.3,302.86
2016,2,16,17,30,316.0,15.0,1.1,15.0,29.0,264.63,0.0
2016,2,16,17,45,158.0,7.5,1.15,15.0,14.5,114.51,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,7,15,211.5,16.5,3.05,11.0,40.0,13.31,2.63
2016,2,17,7,30,423.0,33.0,3.2,11.0,80.0,27.25,18.02
2016,2,17,7,45,508.5,41.0,3.35,11.5,126.0,33.37,24.1
2016,2,17,8,0,594.0,49.0,3.5,12.0,172.0,39.46,29.86
2016,2,17,8,15,297.0,42.5,3.65,12.0,104.0,31.56,22.89
2016,2,17,8,30,0.0,36.0,3.8,12.0,36.0,29.71,21.25
2016,2,17,8,45,0.0,42.5,4.0,12.0,42.5,35.12,26.08
2016,2,17,9,0,0.0,49.0,4.2,12.0,49.0,40.53,30.87
2016,2,17,9,15,0.0,29.0,4.35,12.0,29.0,23.94,15.89
2016,2,17,9,30,0.0,9.0,4.5,12.0,9.0,7.42,1.01
2016,2,17,9,45,0.0,60.0,4.7,12.5,60.0,49.72,38.69
2016,2,17,10,0,0.0,111.0,4.9,13.0,111.0,90.56,74.43
2016,2,17,10,15,14.5,169.0,5.05,13.0,177.5,133.56,106.49
2016,2,17,10,30,29.0,227.0,5.2,13.0,244.0,169.85,135.33
2016,2,17,10,45,62.0,257.5,5.4,13.5,295.0,200.3,158.2
2016,2,17,11,0,95.0,288.0,5.6,14.0,346.0,235.51,185.18
2016,2,17,11,15,186.0,294.5,5.75,14.0,412.5,272.46,212.5
2016,2,17,11,30,277.0,301.0,5.9,14.0,479.0,322.11,251.47
2016,2,17,11,45,142.5,252.0,6.1,14.0,343.5,257.12,203.77
2016,2,17,12,0,8.0,203.0,6.3,14.0,208.0,170.26,135.48
2016,2,17,12,15,172.0,251.5,6.4,14.0,365.0,294.15,235.93
2016,2,17,12,30,336.0,300.0,6.5,14.0,522.0,436.87,350.85
2016,2,17,12,45,293.0,305.0,6.6,14.0,497.0,439.16,353.89
2016,2,17,13,0,250.0,310.0,6.7,14.0,472.0,429.31,347.15
2016,2,17,13,15,212.5,306.0,6.75,14.0,441.5,417.69,338.63
2016,2,17,13,30,175.0,302.0,6.8,14.0,411.0,402.74,327.12
2016,2,17,13,45,240.5,282.5,6.85,14.0,427.0,441.33,360.33
2016,2,17,14,0,306.0,263.0,6.9,14.0,443.0,495.14,405.54
2016,2,17,14,15,552.5,185.0,6.85,13.5,490.0,627.18,517.27
2016,2,17,14,30,799.0,107.0,6.8,13.0,537.0,753.06,621.72
2016,2,17,14,45,667.0,129.5,6.8,13.0,472.0,695.61,577.42
2016,2,17,15,0,535.0,152.0,6.8,13.0,407.0,620.23,517.48
2016,2,17,15,15,601.0,121.5,6.6,12.5,384.5,655.54,549.59
2016,2,17,15,30,667.0,91.0,6.4,12.0,362.0,680.51,571.44
2016,2,17,15,45,607.5,94.0,6.2,12.0,319.0,639.84,539.63
2016,2,17,16,0,548.0,97.0,6.0,12.0,276.0,595.43,504.44
2016,2,17,16,15,505.0,86.0,5.8,11.5,230.5,546.74,465.71
2016,2,17,16,30,462.0,75.0,5.6,11.0,185.0,492.91,421.21
2016,2,17,16,45,393.0,62.5,5.45,11.0,141.0,421.14,359.01
2016,2,17,17,0,324.0,50.0,5.3,11.0,97.0,350.62,294.96
2016,2,17,17,15,162.0,37.0,5.35,10.5,60.5,214.01,170.46
2016,2,17,17,30,0.0,24.0,5.4,10.0,24.0,30.26,0.0
2016,2,17,17,45,0.0,12.0,5.45,10.0,12.0,10.24,0.0
2016,2,17,18,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,7,15,129.0,23.0,1.7,7.0,38.0,17.82,6.73
2016,2,18,7,30,258.0,46.0,1.9,7.0,76.0,35.34,25.62
2016,2,18,7,45,360.0,58.0,2.1,7.5,122.0,44.31,34.45
2016,2,18,8,0,462.0,70.0,2.3,8.0,168.0,56.19,45.59
2016,2,18,8,15,527.5,78.0,2.4,8.0,216.5,61.3,50.43
2016,2,18,8,30,593.0,86.0,2.5,8.0,265.0,66.42,55.1
2016,2,18,8,45,426.0,121.5,2.6,8.5,260.5,86.49,73.02
2016,2,18,9,0,259.0,157.0,2.7,9.0,256.0,109.69,93.42
2016,2,18,9,15,504.5,131.0,2.7,9.0,353.0,91.39,76.82
2016,2,18,9,30,750.0,105.0,2.7,9.0,450.0,75.84,62.75
2016,2,18,9,45,438.5,172.5,2.7,9.5,378.5,114.32,96.56
2016,2,18,10,0,127.0,240.0,2.7,10.0,307.0,160.4,136.31
2016,2,18,10,15,236.0,244.0,2.65,10.0,377.0,175.9,137.43
2016,2,18,10,30,345.0,248.0,2.6,10.0,447.0,203.83,151.15
2016,2,18,10,45,361.5,256.0,2.55,10.5,472.5,238.4,176.78
2016,2,18,11,0,378.0,264.0,2.5,11.0,498.0,274.68,206.13
2016,2,18,11,15,244.5,287.0,2.4,11.0,440.0,284.33,220.56
2016,2,18,11,30,111.0,310.0,2.3,11.0,382.0,277.6,220.13
2016,2,18,11,45,111.5,315.0,2.25,11.0,388.5,292.61,232.82
2016,2,18,12,0,112.0,320.0,2.2,11.0,395.0,307.52,245.29
2016,2,18,12,15,176.0,320.0,2.25,11.0,437.5,351.72,280.75
2016,2,18,12,30,240.0,320.0,2.3,11.0,480.0,399.76,319.43
2016,2,18,12,45,585.5,207.0,2.35,11.5,591.0,526.64,420.42
2016,2,18,13,0,931.0,94.0,2.4,12.0,702.0,659.98,525.04
2016,2,18,13,15,926.0,93.0,2.4,12.0,686.5,692.77,551.35
2016,2,18,13,30,921.0,92.0,2.4,12.0,671.0,722.33,575.55
2016,2,18,13,45,912.0,91.0,2.45,12.0,647.5,745.77,595.22
2016,2,18,14,0,903.0,90.0,2.5,12.0,624.0,765.61,610.9
2016,2,18,14,15,891.0,88.0,2.5,11.5,593.5,778.5,622.37
2016,2,18,14,30,879.0,86.0,2.5,11.0,563.0,794.61,636.47
2016,2,18,14,45,858.0,85.0,2.5,11.0,525.0,794.52,637.69
2016,2,18,15,0,837.0,84.0,2.5,11.0,487.0,790.49,636.3
2016,2,18,15,15,526.5,129.0,2.3,10.5,375.0,598.18,492.01
2016,2,18,15,30,216.0,174.0,2.1,10.0,263.0,373.24,311.17
2016,2,18,15,45,203.5,156.5,1.95,10.0,232.5,348.54,292.86
2016,2,18,16,0,191.0,139.0,1.8,10.0,202.0,322.87,272.32
2016,2,18,16,15,406.5,99.0,1.6,9.5,206.0,481.53,405.72
2016,2,18,16,30,622.0,59.0,1.4,9.0,210.0,607.04,502.96
2016,2,18,16,45,544.0,51.0,1.2,8.5,161.0,529.82,438.61
2016,2,18,17,0,466.0,43.0,1.0,8.0,112.0,452.85,373.0
2016,2,18,17,15,326.5,31.5,1.0,7.5,71.0,328.16,263.04
2016,2,18,17,30,187.0,20.0,1.0,7.0,30.0,189.07,43.2
2016,2,18,17,45,93.5,10.0,1.0,7.0,15.0,73.08,0.0
2016,2,18,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,6,45,51.0,5.5,1.4,5.5,6.5,0.0,0.0
2016,2,19,7,0,102.0,11.0,1.5,6.0,13.0,9.39,0.0
2016,2,19,7,15,265.5,23.5,1.5,6.0,50.0,19.4,8.79
2016,2,19,7,30,429.0,36.0,1.5,6.0,87.0,29.69,20.84
2016,2,19,7,45,523.0,43.5,1.5,6.5,135.5,35.35,26.56
2016,2,19,8,0,617.0,51.0,1.5,7.0,184.0,41.05,32.03
2016,2,19,8,15,671.0,56.5,1.55,7.5,234.0,48.88,39.25
2016,2,19,8,30,725.0,62.0,1.6,8.0,284.0,53.04,42.96
2016,2,19,8,45,762.5,65.5,1.65,8.5,332.0,55.4,44.93
2016,2,19,9,0,800.0,69.0,1.7,9.0,380.0,57.78,46.87
2016,2,19,9,15,824.5,72.0,1.75,9.5,424.0,59.64,48.3
2016,2,19,9,30,849.0,75.0,1.8,10.0,468.0,61.49,49.71
2016,2,19,9,45,867.0,77.0,1.85,10.5,507.0,62.53,50.39
2016,2,19,10,0,885.0,79.0,1.9,11.0,546.0,71.81,58.36
2016,2,19,10,15,897.0,80.5,1.95,11.0,578.0,105.67,62.31
2016,2,19,10,30,909.0,82.0,2.0,11.0,610.0,162.64,93.06
2016,2,19,10,45,915.0,84.0,2.1,11.5,635.0,219.59,136.44
2016,2,19,11,0,921.0,86.0,2.2,12.0,660.0,276.28,185.39
2016,2,19,11,15,926.0,87.0,2.25,12.0,677.0,331.45,235.61
2016,2,19,11,30,931.0,88.0,2.3,12.0,694.0,385.77,285.44
2016,2,19,11,45,927.5,91.0,2.35,12.5,702.5,437.43,332.07
2016,2,19,12,0,924.0,94.0,2.4,13.0,711.0,487.06,375.83
2016,2,19,12,15,924.0,94.5,2.45,13.0,712.0,533.98,416.95
2016,2,19,12,30,924.0,95.0,2.5,13.0,713.0,578.74,455.37
2016,2,19,12,45,912.0,99.0,2.6,13.0,704.0,617.61,488.59
2016,2,19,13,0,900.0,103.0,2.7,13.0,695.0,653.18,518.6
2016,2,19,13,15,894.5,102.0,2.75,12.5,679.5,684.78,545.99
2016,2,19,13,30,889.0,101.0,2.8,12.0,664.0,718.01,574.14
2016,2,19,13,45,681.5,162.5,2.85,12.0,585.5,667.5,535.59
2016,2,19,14,0,474.0,224.0,2.9,12.0,507.0,594.2,478.97
2016,2,19,14,15,666.5,157.0,2.8,12.0,533.0,695.78,561.03
2016,2,19,14,30,859.0,90.0,2.7,12.0,559.0,787.08,630.49
2016,2,19,14,45,845.5,86.5,2.65,12.0,523.0,789.68,632.7
2016,2,19,15,0,832.0,83.0,2.6,12.0,487.0,788.51,633.05
2016,2,19,15,15,809.0,80.0,2.4,11.5,444.5,776.55,625.69
2016,2,19,15,30,786.0,77.0,2.2,11.0,402.0,760.96,615.63
2016,2,19,15,45,753.0,73.0,2.05,11.0,355.5,732.54,595.11
2016,2,19,16,0,720.0,69.0,1.9,11.0,309.0,700.94,571.85
2016,2,19,16,15,671.5,63.5,1.65,10.5,260.5,658.53,539.86
2016,2,19,16,30,623.0,58.0,1.4,10.0,212.0,608.78,500.81
2016,2,19,16,45,540.5,51.0,1.15,9.5,163.0,529.05,436.39
2016,2,19,17,0,458.0,44.0,0.9,9.0,114.0,449.63,369.12
2016,2,19,17,15,325.5,32.5,0.9,8.5,72.5,329.65,264.63
2016,2,19,17,30,193.0,21.0,0.9,8.0,31.0,196.9,71.41
2016,2,19,17,45,96.5,10.5,0.9,8.0,15.5,75.87,0.0
2016,2,19,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,6.0,1.25,3.5,6.0,0.0,0.0
2016,2,20,7,0,0.0,12.0,1.4,4.0,12.0,10.24,0.0
2016,2,20,7,15,124.5,27.5,1.45,4.5,43.0,21.21,10.98
2016,2,20,7,30,249.0,43.0,1.5,5.0,74.0,33.0,23.98
2016,2,20,7,45,303.0,59.0,1.6,5.5,114.0,44.68,35.2
2016,2,20,8,0,357.0,75.0,1.7,6.0,154.0,56.03,45.87
2016,2,20,8,15,387.0,90.5,1.65,6.5,194.5,66.53,55.52
2016,2,20,8,30,417.0,106.0,1.6,7.0,235.0,76.66,64.6
2016,2,20,8,45,447.0,116.5,1.55,8.0,274.5,83.08,70.01
2016,2,20,9,0,477.0,127.0,1.5,9.0,314.0,89.31,75.12
2016,2,20,9,15,666.0,102.5,1.4,9.5,396.0,74.11,61.2
2016,2,20,9,30,855.0,78.0,1.3,10.0,478.0,63.68,51.63
2016,2,20,9,45,665.0,135.0,1.2,10.5,461.5,93.64,77.87
2016,2,20,10,0,475.0,192.0,1.1,11.0,445.0,124.85,104.64
2016,2,20,10,15,434.0,216.5,1.0,11.0,458.5,159.47,117.06
2016,2,20,10,30,393.0,241.0,0.9,11.0,472.0,207.69,150.38
2016,2,20,10,45,472.5,225.5,0.85,11.5,514.0,235.98,167.87
2016,2,20,11,0,552.0,210.0,0.8,12.0,556.0,276.9,198.57
2016,2,20,11,15,562.0,213.5,0.75,12.0,574.5,319.35,234.91
2016,2,20,11,30,572.0,217.0,0.7,12.0,593.0,362.21,271.59
2016,2,20,11,45,762.0,153.0,0.65,12.5,660.5,423.33,318.41
2016,2,20,12,0,952.0,89.0,0.6,13.0,728.0,498.31,376.31
2016,2,20,12,15,952.0,89.0,0.55,13.0,729.0,546.03,415.44
2016,2,20,12,30,952.0,89.0,0.5,13.0,730.0,591.48,451.8
2016,2,20,12,45,759.0,156.0,0.45,13.5,664.0,588.88,450.6
2016,2,20,13,0,566.0,223.0,0.4,14.0,598.0,563.58,432.03
2016,2,20,13,15,412.0,261.5,0.45,14.0,531.5,517.21,399.63
2016,2,20,13,30,258.0,300.0,0.5,14.0,465.0,470.07,364.99
2016,2,20,13,45,583.5,195.0,0.55,14.0,550.5,626.23,485.98
2016,2,20,14,0,909.0,90.0,0.6,14.0,636.0,776.88,595.69
2016,2,20,14,15,898.0,88.0,0.7,13.5,605.5,790.58,606.67
2016,2,20,14,30,887.0,86.0,0.8,13.0,575.0,807.62,622.19
2016,2,20,14,45,871.0,84.0,0.95,13.0,537.5,810.3,627.57
2016,2,20,15,0,855.0,82.0,1.1,13.0,500.0,809.11,630.46
2016,2,20,15,15,833.5,79.0,1.1,12.5,457.5,798.46,625.82
2016,2,20,15,30,812.0,76.0,1.1,12.0,415.0,784.11,618.64
2016,2,20,15,45,789.0,70.0,1.1,12.0,369.0,761.37,604.2
2016,2,20,16,0,766.0,64.0,1.1,12.0,323.0,735.33,587.02
2016,2,20,16,15,720.5,59.5,1.05,11.0,273.0,689.85,556.25
2016,2,20,16,30,675.0,55.0,1.0,10.0,223.0,641.95,522.08
2016,2,20,16,45,607.5,47.5,0.95,9.0,173.5,571.35,468.06
2016,2,20,17,0,540.0,40.0,0.9,8.0,124.0,509.33,416.92
2016,2,20,17,15,411.5,30.0,0.9,7.5,80.0,392.12,315.42
2016,2,20,17,30,283.0,20.0,0.9,7.0,36.0,263.94,124.17
2016,2,20,17,45,141.5,10.0,0.95,7.0,18.0,107.06,0.0
2016,2,20,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,45,98.5,6.5,1.0,3.5,9.0,0.0,0.0
2016,2,21,7,0,197.0,13.0,1.0,4.0,18.0,11.1,0.0
2016,2,21,7,15,354.0,24.0,1.15,4.5,59.0,19.86,10.47
2016,2,21,7,30,511.0,35.0,1.3,5.0,100.0,31.53,22.75
2016,2,21,7,45,594.5,42.0,1.5,6.0,150.5,37.33,28.5
2016,2,21,8,0,678.0,49.0,1.7,7.0,201.0,43.16,33.98
2016,2,21,8,15,728.5,54.0,1.8,7.5,252.5,47.02,37.55
2016,2,21,8,30,779.0,59.0,1.9,8.0,304.0,50.89,40.98
2016,2,21,8,45,814.0,62.0,2.05,8.5,353.5,52.99,42.72
2016,2,21,9,0,849.0,65.0,2.2,9.0,403.0,55.11,44.43
2016,2,21,9,15,872.0,67.5,2.2,9.5,448.0,63.41,51.64
2016,2,21,9,30,895.0,70.0,2.2,10.0,493.0,65.7,53.42
2016,2,21,9,45,912.0,72.0,2.25,10.5,533.0,67.48,54.74
2016,2,21,10,0,929.0,74.0,2.3,11.0,573.0,69.19,55.99
2016,2,21,10,15,940.5,75.5,2.3,11.5,606.0,110.73,62.48
2016,2,21,10,30,952.0,77.0,2.3,12.0,639.0,170.19,96.26
2016,2,21,10,45,960.0,78.0,2.35,12.5,665.0,229.21,141.95
2016,2,21,11,0,968.0,79.0,2.4,13.0,691.0,288.11,193.03
2016,2,21,11,15,973.0,80.0,2.4,13.0,709.0,345.8,245.48
2016,2,21,11,30,978.0,81.0,2.4,13.0,727.0,402.57,297.28
2016,2,21,11,45,980.5,81.5,2.45,13.5,736.5,456.79,345.76
2016,2,21,12,0,983.0,82.0,2.5,14.0,746.0,509.35,391.63
2016,2,21,12,15,983.0,82.0,2.5,14.0,747.5,558.37,434.1
2016,2,21,12,30,983.0,82.0,2.5,14.0,749.0,605.06,473.63
2016,2,21,12,45,981.0,81.5,2.55,14.0,741.5,647.6,509.28
2016,2,21,13,0,979.0,81.0,2.6,14.0,734.0,687.25,542.0
2016,2,21,13,15,975.0,80.5,2.65,14.0,719.0,722.57,570.91
2016,2,21,13,30,971.0,80.0,2.7,14.0,704.0,754.6,596.97
2016,2,21,13,45,962.5,79.5,2.75,14.0,680.0,780.01,616.86
2016,2,21,14,0,954.0,79.0,2.8,14.0,656.0,801.7,633.61
2016,2,21,14,15,944.0,77.5,2.85,13.5,625.0,817.38,647.39
2016,2,21,14,30,934.0,76.0,2.9,13.0,594.0,829.21,658.66
2016,2,21,14,45,917.0,75.0,2.95,13.0,556.0,832.24,662.57
2016,2,21,15,0,900.0,74.0,3.0,13.0,518.0,831.4,663.9
2016,2,21,15,15,879.5,71.5,2.8,12.5,474.5,822.11,658.78
2016,2,21,15,30,859.0,69.0,2.6,12.0,431.0,817.26,656.95
2016,2,21,15,45,827.5,66.0,2.45,12.0,383.0,791.12,638.43
2016,2,21,16,0,796.0,63.0,2.3,12.0,335.0,761.63,617.2
2016,2,21,16,15,752.0,58.0,2.05,11.0,284.0,716.4,584.86
2016,2,21,16,30,708.0,53.0,1.8,10.0,233.0,668.73,549.12
2016,2,21,16,45,639.0,46.5,1.55,9.0,182.0,597.51,492.84
2016,2,21,17,0,570.0,40.0,1.3,8.0,131.0,525.47,432.46
2016,2,21,17,15,443.0,30.5,1.3,7.5,85.5,417.69,338.39
2016,2,21,17,30,316.0,21.0,1.3,7.0,40.0,291.88,160.52
2016,2,21,17,45,158.0,10.5,1.35,7.0,20.0,119.45,0.0
2016,2,21,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,11.0,1.5,5.5,11.0,0.0,0.0
2016,2,22,7,0,0.0,22.0,1.6,6.0,22.0,18.78,0.0
2016,2,22,7,15,273.0,28.0,1.8,6.5,64.5,23.12,13.43
2016,2,22,7,30,546.0,34.0,2.0,7.0,107.0,30.63,21.8
2016,2,22,7,45,624.5,40.5,2.25,7.5,157.5,36.05,27.18
2016,2,22,8,0,703.0,47.0,2.5,8.0,208.0,41.51,32.34
2016,2,22,8,15,751.5,51.5,2.6,8.5,260.0,45.04,35.59
2016,2,22,8,30,800.0,56.0,2.7,9.0,312.0,48.58,38.71
2016,2,22,8,45,831.0,59.5,2.8,9.5,361.5,51.14,40.86
2016,2,22,9,0,862.0,63.0,2.9,10.0,411.0,59.81,48.45
2016,2,22,9,15,884.0,65.5,3.05,10.5,456.0,62.2,50.34
2016,2,22,9,30,906.0,68.0,3.2,11.0,501.0,64.5,52.13
2016,2,22,9,45,922.0,70.0,3.35,12.0,540.5,66.29,53.35
2016,2,22,10,0,938.0,72.0,3.5,13.0,580.0,68.0,54.5
2016,2,22,10,15,949.0,73.5,3.5,13.5,613.5,113.08,62.38
2016,2,22,10,30,960.0,75.0,3.5,14.0,647.0,173.0,97.24
2016,2,22,10,45,967.5,76.5,3.55,14.5,672.5,232.79,143.91
2016,2,22,11,0,975.0,78.0,3.6,15.0,698.0,292.41,195.75
2016,2,22,11,15,979.5,78.5,3.6,15.0,716.0,349.97,248.24
2016,2,22,11,30,984.0,79.0,3.6,15.0,734.0,406.53,300.02
2016,2,22,11,45,985.5,80.0,3.6,15.0,743.5,461.08,349.47
2016,2,22,12,0,987.0,81.0,3.6,15.0,753.0,513.89,396.38
2016,2,22,12,15,987.0,81.0,3.6,15.0,754.0,563.1,439.32
2016,2,22,12,30,987.0,81.0,3.6,15.0,755.0,609.97,479.33
2016,2,22,12,45,979.5,83.0,3.65,15.5,746.5,651.88,513.77
2016,2,22,13,0,972.0,85.0,3.7,16.0,738.0,690.58,544.89
2016,2,22,13,15,967.5,84.5,3.65,16.0,722.0,725.44,573.2
2016,2,22,13,30,963.0,84.0,3.6,16.0,706.0,756.98,598.56
2016,2,22,13,45,956.5,82.5,3.6,16.0,682.5,782.61,618.4
