Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,14,0,950.0,81.0,3.6,16.0,659.0,804.59,635.15
2016,2,22,14,15,940.0,79.5,3.55,15.5,628.5,820.19,648.39
2016,2,22,14,30,930.0,78.0,3.5,15.0,598.0,831.96,659.07
2016,2,22,14,45,916.0,75.5,3.45,15.0,560.0,835.52,662.78
2016,2,22,15,0,902.0,73.0,3.4,15.0,522.0,835.2,663.89
2016,2,22,15,15,682.5,108.5,3.1,14.5,431.5,720.2,580.35
2016,2,22,15,30,463.0,144.0,2.8,14.0,341.0,578.54,473.01
2016,2,22,15,45,449.5,130.0,2.5,13.5,303.5,555.86,457.73
2016,2,22,16,0,436.0,116.0,2.2,13.0,266.0,530.94,439.46
2016,2,22,16,15,417.5,100.0,1.95,12.0,226.5,497.33,414.63
2016,2,22,16,30,399.0,84.0,1.7,11.0,187.0,461.86,387.18
2016,2,22,16,45,355.0,70.0,1.5,10.5,146.5,407.51,341.97
2016,2,22,17,0,311.0,56.0,1.3,10.0,106.0,353.38,294.73
2016,2,22,17,15,244.5,39.5,1.3,9.5,70.0,279.34,228.02
2016,2,22,17,30,178.0,23.0,1.3,9.0,34.0,194.53,117.21
2016,2,22,17,45,89.0,11.5,1.3,8.5,17.0,72.32,0.0
2016,2,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.5,0.55,8.5,10.5,8.96,0.0
2016,2,23,7,0,0.0,21.0,0.5,9.0,21.0,17.92,0.0
2016,2,23,7,15,193.0,32.5,0.45,9.5,59.0,25.12,15.32
2016,2,23,7,30,386.0,44.0,0.4,10.0,97.0,36.05,26.46
2016,2,23,7,45,463.0,52.5,0.35,10.5,142.0,42.15,32.42
2016,2,23,8,0,540.0,61.0,0.3,11.0,187.0,48.22,38.09
2016,2,23,8,15,579.0,69.5,0.4,11.5,233.0,53.92,43.2
2016,2,23,8,30,618.0,78.0,0.5,12.0,279.0,59.46,48.01
2016,2,23,8,45,655.5,81.0,0.65,12.5,322.5,60.72,48.92
2016,2,23,9,0,693.0,84.0,0.8,13.0,366.0,62.08,49.88
2016,2,23,9,15,684.0,98.0,0.85,13.5,402.0,70.55,57.08
2016,2,23,9,30,675.0,112.0,0.9,14.0,438.0,78.66,63.86
2016,2,23,9,45,593.0,150.0,1.0,14.5,452.5,102.32,84.03
2016,2,23,10,0,511.0,188.0,1.1,15.0,467.0,122.18,100.63
2016,2,23,10,15,742.0,133.5,1.1,15.5,565.0,129.93,80.16
2016,2,23,10,30,973.0,79.0,1.1,16.0,663.0,180.83,101.34
2016,2,23,10,45,981.0,80.0,1.15,16.5,689.0,241.25,147.91
2016,2,23,11,0,989.0,81.0,1.2,17.0,715.0,301.52,199.16
2016,2,23,11,15,993.0,81.5,1.15,17.0,733.0,359.85,250.67
2016,2,23,11,30,997.0,82.0,1.1,17.0,751.0,417.09,300.99
2016,2,23,11,45,999.0,83.0,1.1,17.5,760.0,472.63,348.47
2016,2,23,12,0,1001.0,84.0,1.1,18.0,769.0,526.44,393.12
2016,2,23,12,15,1000.5,84.0,1.0,18.0,770.0,576.19,433.36
2016,2,23,12,30,1000.0,84.0,0.9,18.0,771.0,623.5,470.3
2016,2,23,12,45,999.5,82.5,0.85,18.0,763.5,666.77,503.59
2016,2,23,13,0,999.0,81.0,0.8,18.0,756.0,707.15,533.87
2016,2,23,13,15,994.0,80.5,0.75,18.0,740.0,742.55,559.86
2016,2,23,13,30,989.0,80.0,0.7,18.0,724.0,774.5,582.89
2016,2,23,13,45,980.5,79.5,0.65,18.0,699.5,800.4,599.96
2016,2,23,14,0,972.0,79.0,0.6,18.0,675.0,822.51,614.38
2016,2,23,14,15,961.5,77.5,0.5,18.0,643.0,838.13,623.66
2016,2,23,14,30,951.0,76.0,0.4,18.0,611.0,849.81,630.45
2016,2,23,14,45,934.0,74.5,0.35,18.0,572.0,852.34,632.38
2016,2,23,15,0,917.0,73.0,0.3,18.0,533.0,850.89,632.01
2016,2,23,15,15,896.5,70.5,0.3,17.5,489.0,841.48,628.7
2016,2,23,15,30,876.0,68.0,0.3,17.0,445.0,836.62,628.57
2016,2,23,15,45,845.5,65.0,0.3,16.5,396.0,811.02,614.38
2016,2,23,16,0,815.0,62.0,0.3,16.0,347.0,782.04,597.73
2016,2,23,16,15,771.5,57.5,0.4,15.0,295.0,737.37,572.1
2016,2,23,16,30,728.0,53.0,0.5,14.0,243.0,690.22,542.9
2016,2,23,16,45,655.5,47.0,0.6,13.5,191.0,616.02,490.16
2016,2,23,17,0,583.0,41.0,0.7,13.0,139.0,541.07,432.71
2016,2,23,17,15,461.5,31.5,0.75,12.5,92.0,425.84,338.09
2016,2,23,17,30,340.0,22.0,0.8,12.0,45.0,316.69,202.21
2016,2,23,17,45,170.0,11.0,0.85,11.5,22.5,129.27,0.0
2016,2,23,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,12.0,1.05,6.5,12.0,10.24,0.0
2016,2,24,7,0,0.0,24.0,1.0,7.0,24.0,18.57,0.0
2016,2,24,7,15,238.0,32.0,1.2,7.5,66.0,24.85,15.5
2016,2,24,7,30,476.0,40.0,1.4,8.0,108.0,32.79,23.78
2016,2,24,7,45,557.5,47.5,1.6,9.0,158.0,38.37,29.18
2016,2,24,8,0,639.0,55.0,1.8,10.0,208.0,43.95,34.33
2016,2,24,8,15,689.5,60.5,1.8,10.5,259.0,51.94,41.55
2016,2,24,8,30,740.0,66.0,1.8,11.0,310.0,55.99,45.06
2016,2,24,8,45,776.0,69.5,1.8,12.0,359.0,58.26,46.79
2016,2,24,9,0,812.0,73.0,1.8,13.0,408.0,60.55,48.49
2016,2,24,9,15,835.5,76.0,1.9,13.5,452.5,62.31,49.79
2016,2,24,9,30,859.0,79.0,2.0,14.0,497.0,64.06,51.08
2016,2,24,9,45,877.0,81.0,2.15,15.0,536.5,65.02,51.55
2016,2,24,10,0,895.0,83.0,2.3,16.0,576.0,74.58,59.49
2016,2,24,10,15,907.0,84.5,2.25,16.0,609.0,124.4,69.7
2016,2,24,10,30,919.0,86.0,2.2,16.0,642.0,182.45,104.96
2016,2,24,10,45,926.5,87.5,2.2,16.5,667.5,240.29,150.3
2016,2,24,11,0,934.0,89.0,2.2,17.0,693.0,298.0,199.96
2016,2,24,11,15,939.0,90.0,2.15,17.0,710.5,354.23,250.23
2016,2,24,11,30,944.0,91.0,2.1,17.0,728.0,409.6,299.61
2016,2,24,11,45,945.0,92.0,2.05,17.5,737.0,462.26,345.36
2016,2,24,12,0,946.0,93.0,2.0,18.0,746.0,513.2,388.35
2016,2,24,12,15,946.5,93.0,1.9,18.0,747.0,561.1,428.21
2016,2,24,12,30,947.0,93.0,1.8,18.0,748.0,606.78,465.14
2016,2,24,12,45,949.5,90.5,1.75,18.0,742.0,648.91,498.7
2016,2,24,13,0,952.0,88.0,1.7,18.0,736.0,688.48,529.55
2016,2,24,13,15,947.5,87.0,1.65,18.0,720.5,722.17,555.46
2016,2,24,13,30,943.0,86.0,1.6,18.0,705.0,752.58,578.54
2016,2,24,13,45,937.0,84.5,1.55,18.0,681.5,777.98,596.49
2016,2,24,14,0,931.0,83.0,1.5,18.0,658.0,799.81,611.72
2016,2,24,14,15,920.0,81.5,1.45,17.5,627.0,814.17,623.06
2016,2,24,14,30,909.0,80.0,1.4,17.0,596.0,824.7,631.99
2016,2,24,14,45,895.5,77.5,1.4,17.0,559.0,828.25,635.74
2016,2,24,15,0,882.0,75.0,1.4,17.0,522.0,827.99,637.11
2016,2,24,15,15,861.5,72.5,1.3,16.5,478.5,826.44,637.69
2016,2,24,15,30,841.0,70.0,1.2,16.0,435.0,813.22,630.19
2016,2,24,15,45,812.5,66.5,1.2,15.5,387.5,788.5,615.94
2016,2,24,16,0,784.0,63.0,1.2,15.0,340.0,760.51,599.05
2016,2,24,16,15,741.5,58.5,1.15,14.0,289.5,716.68,570.41
2016,2,24,16,30,699.0,54.0,1.1,13.0,239.0,670.46,538.58
2016,2,24,16,45,631.0,47.5,1.05,12.0,188.0,599.4,485.78
2016,2,24,17,0,563.0,41.0,1.0,11.0,137.0,527.69,428.96
2016,2,24,17,15,446.5,31.5,1.0,10.5,91.5,425.7,343.04
2016,2,24,17,30,330.0,22.0,1.0,10.0,46.0,312.47,212.65
2016,2,24,17,45,165.0,11.0,1.05,9.5,23.0,126.25,0.0
2016,2,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,6,45,101.0,8.5,0.65,8.5,13.5,7.26,0.0
2016,2,25,7,0,202.0,17.0,0.6,9.0,27.0,14.01,0.0
2016,2,25,7,15,339.0,28.5,0.65,9.5,68.5,23.4,14.38
2016,2,25,7,30,476.0,40.0,0.7,10.0,110.0,32.68,23.57
2016,2,25,7,45,550.5,48.0,0.8,11.0,159.0,38.64,29.24
2016,2,25,8,0,625.0,56.0,0.9,12.0,208.0,44.55,34.62
2016,2,25,8,15,674.5,62.0,0.85,12.5,258.5,48.64,38.27
2016,2,25,8,30,724.0,68.0,0.8,13.0,309.0,57.37,45.94
2016,2,25,8,45,755.0,72.5,0.8,13.5,357.0,60.31,48.32
2016,2,25,9,0,786.0,77.0,0.8,14.0,405.0,63.21,50.63
2016,2,25,9,15,809.5,80.5,0.75,14.5,449.0,65.22,52.12
2016,2,25,9,30,833.0,84.0,0.7,15.0,493.0,67.2,53.58
2016,2,25,9,45,848.5,87.0,0.7,16.0,532.0,68.7,54.5
2016,2,25,10,0,864.0,90.0,0.7,17.0,571.0,70.18,55.4
2016,2,25,10,15,876.5,92.0,0.65,17.0,603.0,122.68,67.62
2016,2,25,10,30,889.0,94.0,0.6,17.0,635.0,187.44,108.87
2016,2,25,10,45,898.0,95.0,0.6,17.5,660.5,243.74,152.35
2016,2,25,11,0,907.0,96.0,0.6,18.0,686.0,300.08,199.7
2016,2,25,11,15,912.5,97.0,0.55,18.0,703.5,355.21,247.41
2016,2,25,11,30,918.0,98.0,0.5,18.0,721.0,409.55,294.01
2016,2,25,11,45,922.0,97.5,0.45,18.5,730.5,461.06,336.72
2016,2,25,12,0,926.0,97.0,0.4,19.0,740.0,511.12,376.8
2016,2,25,12,15,926.0,97.0,0.35,19.0,741.0,557.94,413.83
2016,2,25,12,30,926.0,97.0,0.3,19.0,742.0,602.56,448.02
2016,2,25,12,45,929.5,94.0,0.3,19.0,736.0,644.07,479.65
2016,2,25,13,0,933.0,91.0,0.3,19.0,730.0,683.13,508.83
2016,2,25,13,15,928.5,90.5,0.25,19.0,714.5,716.7,532.86
2016,2,25,13,30,924.0,90.0,0.2,19.0,699.0,747.06,554.27
2016,2,25,13,45,916.5,88.5,0.2,19.0,676.0,770.89,570.6
2016,2,25,14,0,909.0,87.0,0.2,19.0,653.0,791.13,584.45
2016,2,25,14,15,898.0,85.5,0.2,19.0,622.0,805.04,594.3
2016,2,25,14,30,887.0,84.0,0.2,19.0,591.0,815.2,601.93
2016,2,25,14,45,869.0,83.0,0.2,19.0,553.5,824.33,609.12
2016,2,25,15,0,851.0,82.0,0.2,19.0,516.0,822.27,609.14
2016,2,25,15,15,830.0,79.0,0.25,18.5,473.0,811.5,605.69
2016,2,25,15,30,809.0,76.0,0.3,18.0,430.0,797.06,599.95
2016,2,25,15,45,774.5,73.0,0.35,17.5,382.5,767.79,584.04
2016,2,25,16,0,740.0,70.0,0.4,17.0,335.0,735.31,565.54
2016,2,25,16,15,696.0,65.0,0.5,16.0,285.0,689.62,538.58
2016,2,25,16,30,652.0,60.0,0.6,15.0,235.0,648.53,513.15
2016,2,25,16,45,585.5,52.5,0.7,14.5,185.5,578.62,462.94
2016,2,25,17,0,519.0,45.0,0.8,14.0,136.0,508.65,409.02
2016,2,25,17,15,404.5,35.0,0.8,13.5,91.0,399.71,319.46
2016,2,25,17,30,290.0,25.0,0.8,13.0,46.0,289.36,202.48
2016,2,25,17,45,145.0,12.5,0.85,12.5,23.0,113.79,0.0
2016,2,25,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,6,45,98.5,9.5,0.5,9.5,14.5,8.11,0.0
2016,2,26,7,0,197.0,19.0,0.6,10.0,29.0,15.7,0.0
2016,2,26,7,15,329.0,31.0,0.75,10.5,71.0,25.46,16.25
2016,2,26,7,30,461.0,43.0,0.9,11.0,113.0,35.07,25.63
2016,2,26,7,45,535.0,51.5,1.1,11.5,162.0,41.32,31.6
2016,2,26,8,0,609.0,60.0,1.3,12.0,211.0,47.51,37.28
2016,2,26,8,15,585.5,74.5,1.3,12.5,245.0,57.47,46.16
2016,2,26,8,30,562.0,89.0,1.3,13.0,279.0,66.89,54.38
2016,2,26,8,45,665.0,86.0,1.3,13.5,343.0,64.05,51.6
2016,2,26,9,0,768.0,83.0,1.3,14.0,407.0,67.52,54.4
2016,2,26,9,15,697.5,106.5,1.4,14.5,424.0,76.13,61.66
2016,2,26,9,30,627.0,130.0,1.5,15.0,441.0,89.85,73.26
2016,2,26,9,45,735.5,114.0,1.6,15.5,506.0,78.64,63.2
2016,2,26,10,0,844.0,98.0,1.7,16.0,571.0,75.25,60.0
2016,2,26,10,15,856.5,100.0,1.8,16.0,603.5,130.04,73.65
2016,2,26,10,30,869.0,102.0,1.9,16.0,636.0,186.83,109.99
2016,2,26,10,45,875.0,105.0,2.0,16.5,660.5,243.99,155.58
2016,2,26,11,0,881.0,108.0,2.1,17.0,685.0,301.06,204.83
2016,2,26,11,15,887.0,109.0,2.1,17.0,703.0,356.24,253.95
2016,2,26,11,30,893.0,110.0,2.1,17.0,721.0,410.79,302.31
2016,2,26,11,45,893.5,111.5,2.15,17.0,730.0,462.66,347.9
2016,2,26,12,0,894.0,113.0,2.2,17.0,739.0,512.9,391.11
2016,2,26,12,15,704.0,186.0,2.2,17.0,679.5,525.68,405.02
2016,2,26,12,30,514.0,259.0,2.2,17.0,620.0,518.24,401.64
2016,2,26,12,45,493.0,264.0,2.2,17.0,607.5,539.95,419.79
2016,2,26,13,0,472.0,269.0,2.2,17.0,595.0,558.66,435.07
2016,2,26,13,15,391.5,287.5,2.25,17.0,553.5,537.6,420.13
2016,2,26,13,30,311.0,306.0,2.3,17.0,512.0,519.26,406.66
2016,2,26,13,45,388.0,273.5,2.35,17.0,522.5,560.99,440.85
2016,2,26,14,0,465.0,241.0,2.4,17.0,533.0,617.78,485.52
2016,2,26,14,15,519.5,210.0,2.45,16.5,521.0,647.05,510.66
2016,2,26,14,30,574.0,179.0,2.5,16.0,509.0,674.51,534.88
2016,2,26,14,45,555.0,172.0,2.55,16.0,475.0,665.96,530.12
2016,2,26,15,0,536.0,165.0,2.6,16.0,441.0,654.42,523.37
2016,2,26,15,15,602.5,132.5,2.55,15.5,418.5,690.66,554.11
2016,2,26,15,30,669.0,100.0,2.5,15.0,396.0,716.24,575.22
2016,2,26,15,45,468.5,121.5,2.5,14.5,318.0,568.02,464.83
2016,2,26,16,0,268.0,143.0,2.5,14.0,240.0,411.78,341.22
2016,2,26,16,15,243.0,125.5,2.2,13.0,203.5,373.03,311.94
2016,2,26,16,30,218.0,108.0,1.9,12.0,167.0,333.52,280.42
2016,2,26,16,45,353.0,78.5,1.65,11.5,151.0,421.94,354.17
2016,2,26,17,0,488.0,49.0,1.4,11.0,135.0,490.99,405.52
2016,2,26,17,15,373.0,38.0,1.35,10.5,91.0,380.43,311.16
2016,2,26,17,30,258.0,27.0,1.3,10.0,47.0,270.65,198.4
2016,2,26,17,45,129.0,13.5,1.3,9.5,23.5,103.65,0.0
2016,2,26,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,118.0,10.0,1.0,7.5,16.5,8.54,0.0
2016,2,27,7,0,236.0,20.0,1.1,8.0,33.0,16.56,2.12
2016,2,27,7,15,366.0,31.0,1.05,8.5,76.0,25.45,16.55
2016,2,27,7,30,496.0,42.0,1.0,9.0,119.0,34.25,25.17
2016,2,27,7,45,580.0,48.0,0.95,9.5,170.0,38.62,29.46
2016,2,27,8,0,664.0,54.0,0.9,10.0,221.0,46.87,37.04
2016,2,27,8,15,710.5,58.5,0.85,10.5,272.0,50.14,39.95
2016,2,27,8,30,757.0,63.0,0.8,11.0,323.0,53.43,42.76
2016,2,27,8,45,793.5,65.0,0.8,11.5,372.0,54.66,43.65
2016,2,27,9,0,830.0,67.0,0.8,12.0,421.0,55.97,44.58
2016,2,27,9,15,851.0,70.0,0.85,12.5,465.5,65.05,52.37
2016,2,27,9,30,872.0,73.0,0.9,13.0,510.0,67.55,54.28
2016,2,27,9,45,887.0,75.0,1.0,13.5,548.5,69.19,55.45
2016,2,27,10,0,902.0,77.0,1.1,14.0,587.0,73.13,58.62
2016,2,27,10,15,913.0,78.5,1.15,14.0,619.5,130.74,71.8
2016,2,27,10,30,924.0,80.0,1.2,14.0,652.0,189.06,109.8
2016,2,27,10,45,930.0,82.0,1.3,14.5,677.0,247.28,156.78
2016,2,27,11,0,936.0,84.0,1.4,15.0,702.0,305.23,207.27
2016,2,27,11,15,941.0,84.5,1.45,15.0,719.5,361.19,257.54
2016,2,27,11,30,946.0,85.0,1.5,15.0,737.0,416.25,306.76
2016,2,27,11,45,947.5,86.0,1.6,15.5,746.0,469.15,352.9
2016,2,27,12,0,949.0,87.0,1.7,16.0,755.0,520.37,396.45
2016,2,27,12,15,949.5,87.0,1.8,16.0,756.0,568.31,437.1
2016,2,27,12,30,950.0,87.0,1.9,16.0,757.0,614.01,475.11
2016,2,27,12,45,945.0,88.0,2.0,16.5,749.0,654.97,507.83
2016,2,27,13,0,940.0,89.0,2.1,17.0,741.0,692.95,537.6
2016,2,27,13,15,936.0,88.0,2.15,17.0,726.0,726.52,564.38
2016,2,27,13,30,932.0,87.0,2.2,17.0,711.0,756.86,588.27
2016,2,27,13,45,926.5,85.5,2.3,17.0,688.0,782.24,607.47
2016,2,27,14,0,921.0,84.0,2.4,17.0,665.0,804.1,624.36
2016,2,27,14,15,911.0,82.5,2.4,16.5,634.5,818.86,636.88
2016,2,27,14,30,901.0,81.0,2.4,16.0,604.0,829.85,647.0
2016,2,27,14,45,720.0,123.5,2.4,16.0,524.5,759.2,597.75
2016,2,27,15,0,539.0,166.0,2.4,16.0,445.0,660.15,525.83
2016,2,27,15,15,688.0,118.5,2.2,15.5,444.5,749.77,595.29
2016,2,27,15,30,837.0,71.0,2.0,15.0,444.0,820.57,646.83
2016,2,27,15,45,742.5,76.0,1.85,14.5,380.5,750.13,596.97
2016,2,27,16,0,648.0,81.0,1.7,14.0,317.0,682.64,549.46
2016,2,27,16,15,676.0,68.0,1.55,13.0,283.0,687.72,555.84
2016,2,27,16,30,704.0,55.0,1.4,12.0,249.0,683.43,553.58
2016,2,27,16,45,643.0,48.5,1.25,11.5,198.5,617.19,502.31
2016,2,27,17,0,582.0,42.0,1.1,11.0,148.0,550.15,447.95
2016,2,27,17,15,471.5,33.5,1.1,10.5,101.0,451.77,366.06
2016,2,27,17,30,361.0,25.0,1.1,10.0,54.0,348.66,259.86
2016,2,27,17,45,180.5,12.5,1.1,10.0,27.0,140.11,0.0
2016,2,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,6,45,69.0,11.5,1.3,6.5,15.5,9.82,0.0
2016,2,28,7,0,138.0,23.0,1.4,7.0,31.0,17.86,4.83
2016,2,28,7,15,230.0,39.0,1.55,7.5,69.0,30.02,20.74
2016,2,28,7,30,322.0,55.0,1.7,8.0,107.0,41.95,32.23
2016,2,28,7,45,379.5,69.0,1.9,8.5,151.5,51.99,41.69
2016,2,28,8,0,437.0,83.0,2.1,9.0,196.0,61.77,50.66
2016,2,28,8,15,492.5,88.5,2.25,9.5,240.5,67.47,55.72
2016,2,28,8,30,548.0,94.0,2.4,10.0,285.0,70.2,57.97
2016,2,28,8,45,481.5,124.5,2.55,10.5,309.5,87.79,73.4
2016,2,28,9,0,415.0,155.0,2.7,11.0,334.0,105.57,88.76
2016,2,28,9,15,453.0,164.5,2.75,11.0,378.5,110.51,92.8
2016,2,28,9,30,491.0,174.0,2.8,11.0,423.0,115.35,96.76
2016,2,28,9,45,472.5,195.0,2.85,11.5,449.0,126.22,105.78
2016,2,28,10,0,454.0,216.0,2.9,12.0,475.0,140.33,117.51
2016,2,28,10,15,358.0,253.0,2.95,12.0,464.5,195.06,144.16
2016,2,28,10,30,262.0,290.0,3.0,12.0,454.0,232.04,174.91
2016,2,28,10,45,425.5,252.5,3.05,12.5,530.5,259.22,189.71
2016,2,28,11,0,589.0,215.0,3.1,13.0,607.0,306.8,224.06
2016,2,28,11,15,578.5,226.0,3.1,13.0,619.0,350.93,263.62
2016,2,28,11,30,568.0,237.0,3.1,13.0,631.0,393.56,301.59
2016,2,28,11,45,428.5,287.0,3.15,13.5,586.5,410.37,319.57
2016,2,28,12,0,289.0,337.0,3.2,14.0,542.0,412.33,323.71
2016,2,28,12,15,228.5,345.0,3.2,14.0,507.0,406.62,320.9
2016,2,28,12,30,168.0,353.0,3.2,14.0,472.0,397.08,314.3
2016,2,28,12,45,229.0,342.0,3.2,14.0,502.5,439.03,348.28
2016,2,28,13,0,290.0,331.0,3.2,14.0,533.0,493.18,391.38
2016,2,28,13,15,319.0,316.5,3.15,14.0,534.5,518.64,412.11
2016,2,28,13,30,348.0,302.0,3.1,14.0,536.0,544.29,433.12
2016,2,28,13,45,356.0,288.5,3.1,14.0,521.5,555.25,442.81
2016,2,28,14,0,364.0,275.0,3.1,14.0,507.0,564.73,451.5
2016,2,28,14,15,606.5,190.5,3.0,14.0,555.0,700.04,559.1
2016,2,28,14,30,849.0,106.0,2.9,14.0,603.0,827.12,654.25
2016,2,28,14,45,468.0,169.5,2.85,14.0,441.0,595.67,480.19
2016,2,28,15,0,87.0,233.0,2.8,14.0,279.0,307.43,249.0
2016,2,28,15,15,226.5,203.0,2.5,13.5,308.5,414.33,340.28
2016,2,28,15,30,366.0,173.0,2.2,13.0,338.0,521.96,428.4
2016,2,28,15,45,278.5,163.0,1.9,12.5,281.0,441.82,364.43
2016,2,28,16,0,191.0,153.0,1.6,12.0,224.0,343.68,285.84
2016,2,28,16,15,172.5,134.0,1.5,11.5,191.0,309.54,259.4
2016,2,28,16,30,154.0,115.0,1.4,11.0,158.0,274.83,231.33
2016,2,28,16,45,137.0,93.0,1.3,11.0,125.5,236.02,198.61
2016,2,28,17,0,120.0,71.0,1.2,11.0,93.0,196.12,163.92
2016,2,28,17,15,86.5,50.5,1.2,10.5,63.5,144.94,118.46
2016,2,28,17,30,53.0,30.0,1.2,10.0,34.0,92.08,67.73
2016,2,28,17,45,26.5,15.0,1.2,10.0,17.0,31.89,0.0
2016,2,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,45,150.0,11.0,1.0,6.5,20.5,9.39,0.0
2016,2,29,7,0,300.0,22.0,1.0,7.0,41.0,18.17,7.61
2016,2,29,7,15,424.5,31.5,1.15,7.5,86.5,25.78,17.25
2016,2,29,7,30,549.0,41.0,1.3,8.0,132.0,33.37,24.62
2016,2,29,7,45,622.5,47.0,1.5,9.0,184.0,41.14,31.86
2016,2,29,8,0,696.0,53.0,1.7,10.0,236.0,45.98,36.23
2016,2,29,8,15,740.5,57.5,1.7,10.5,287.5,49.34,39.18
2016,2,29,8,30,785.0,62.0,1.7,11.0,339.0,52.68,42.02
2016,2,29,8,45,817.5,65.0,1.7,12.0,389.0,54.71,43.53
2016,2,29,9,0,850.0,68.0,1.7,13.0,439.0,56.75,45.01
2016,2,29,9,15,870.5,70.5,1.75,13.5,483.5,65.74,52.69
2016,2,29,9,30,891.0,73.0,1.8,14.0,528.0,67.88,54.28
2016,2,29,9,45,908.0,74.0,1.9,15.0,568.0,68.88,54.78
2016,2,29,10,0,925.0,75.0,2.0,16.0,608.0,82.7,53.09
2016,2,29,10,15,935.0,77.0,2.0,16.5,640.5,142.06,76.75
2016,2,29,10,30,945.0,79.0,2.0,17.0,673.0,202.04,117.8
2016,2,29,10,45,950.0,80.5,2.05,17.5,697.5,261.01,166.21
2016,2,29,11,0,955.0,82.0,2.1,18.0,722.0,319.55,217.37
2016,2,29,11,15,959.5,83.0,2.05,18.0,739.5,376.87,268.49
2016,2,29,11,30,964.0,84.0,2.0,18.0,757.0,433.21,318.2
2016,2,29,11,45,965.5,84.5,1.95,18.5,766.0,486.67,363.88
2016,2,29,12,0,967.0,85.0,1.9,19.0,775.0,538.37,406.67
2016,2,29,12,15,967.0,85.0,1.9,19.0,775.5,586.88,446.71
2016,2,29,12,30,967.0,85.0,1.9,19.0,776.0,633.06,483.91
2016,2,29,12,45,968.5,82.5,1.9,19.5,769.0,675.26,516.37
2016,2,29,13,0,970.0,80.0,1.9,20.0,762.0,714.74,546.01
2016,2,29,13,15,965.5,79.5,1.95,19.5,746.0,749.25,573.95
2016,2,29,13,30,961.0,79.0,2.0,19.0,730.0,780.4,598.15
2016,2,29,13,45,955.5,77.5,2.05,19.0,706.5,806.28,617.03
2016,2,29,14,0,950.0,76.0,2.1,19.0,683.0,828.54,633.56
2016,2,29,14,15,939.5,74.5,2.05,19.0,652.0,843.11,644.07
2016,2,29,14,30,929.0,73.0,2.0,19.0,621.0,853.79,652.1
2016,2,29,14,45,912.0,72.5,2.0,19.0,582.0,856.4,655.25
2016,2,29,15,0,895.0,72.0,2.0,19.0,543.0,855.14,655.99
2016,2,29,15,15,779.0,88.5,1.8,18.5,474.5,795.14,615.22
2016,2,29,15,30,663.0,105.0,1.6,18.0,406.0,727.29,568.74
2016,2,29,15,45,721.5,85.5,1.45,17.5,381.5,757.22,592.19
2016,2,29,16,0,780.0,66.0,1.3,17.0,357.0,778.07,607.81
2016,2,29,16,15,739.0,62.0,1.2,16.5,306.5,735.05,578.28
2016,2,29,16,30,698.0,58.0,1.1,16.0,256.0,689.61,546.55
2016,2,29,16,45,624.0,53.0,1.05,15.5,203.5,620.65,496.18
2016,2,29,17,0,550.0,48.0,1.0,15.0,151.0,546.11,438.68
2016,2,29,17,15,442.0,38.0,1.0,14.5,104.5,439.22,352.68
2016,2,29,17,30,334.0,28.0,1.0,14.0,58.0,336.99,258.64
2016,2,29,17,45,167.0,14.0,1.0,14.0,29.0,166.39,0.0
2016,2,29,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,45,178.0,11.0,0.8,11.0,23.5,9.39,0.0
2016,3,1,7,0,356.0,22.0,0.8,11.0,47.0,19.84,9.46
2016,3,1,7,15,476.0,31.0,0.85,11.5,94.0,27.71,18.72
2016,3,1,7,30,596.0,40.0,0.9,12.0,141.0,35.57,26.21
2016,3,1,7,45,665.0,45.5,1.0,13.0,194.0,40.03,30.37
2016,3,1,8,0,734.0,51.0,1.1,14.0,247.0,44.53,34.36
2016,3,1,8,15,776.0,55.0,1.15,14.5,299.5,47.57,36.97
2016,3,1,8,30,818.0,59.0,1.2,15.0,352.0,50.61,39.5
2016,3,1,8,45,847.0,62.0,1.3,15.5,402.0,58.95,46.63
2016,3,1,9,0,876.0,65.0,1.4,16.0,452.0,61.79,48.85
2016,3,1,9,15,896.0,67.5,1.55,16.0,497.0,64.06,50.67
2016,3,1,9,30,916.0,70.0,1.7,16.0,542.0,66.24,52.41
2016,3,1,9,45,932.0,71.0,1.9,16.5,582.0,67.27,53.04
2016,3,1,10,0,948.0,72.0,2.1,17.0,622.0,85.04,51.97
2016,3,1,10,15,958.0,73.5,2.2,17.0,655.0,145.4,77.61
2016,3,1,10,30,968.0,75.0,2.3,17.0,688.0,206.34,120.24
2016,3,1,10,45,975.0,75.5,2.45,17.5,713.5,266.26,169.84
2016,3,1,11,0,982.0,76.0,2.6,18.0,739.0,325.89,222.29
2016,3,1,11,15,986.5,77.0,2.65,18.0,757.0,384.58,275.04
2016,3,1,11,30,991.0,78.0,2.7,18.0,775.0,442.26,326.41
2016,3,1,11,45,993.5,78.0,2.75,18.0,784.0,496.98,374.45
2016,3,1,12,0,996.0,78.0,2.8,18.0,793.0,549.96,419.91
2016,3,1,12,15,996.0,78.0,2.8,18.0,794.0,599.67,461.54
2016,3,1,12,30,996.0,78.0,2.8,18.0,795.0,646.96,500.25
2016,3,1,12,45,993.0,78.5,2.8,18.0,787.5,690.31,535.08
2016,3,1,13,0,990.0,79.0,2.8,18.0,780.0,730.66,566.95
2016,3,1,13,15,986.5,78.5,2.75,18.0,764.0,766.52,594.73
2016,3,1,13,30,983.0,78.0,2.7,18.0,748.0,799.04,618.2
2016,3,1,13,45,976.0,77.5,2.7,18.0,724.0,825.46,637.33
2016,3,1,14,0,969.0,77.0,2.7,18.0,700.0,848.15,653.97
2016,3,1,14,15,959.5,75.5,2.65,17.5,668.5,863.93,666.83
2016,3,1,14,30,950.0,74.0,2.6,17.0,637.0,875.77,677.17
2016,3,1,14,45,935.0,73.0,2.55,17.0,598.5,879.71,680.93
2016,3,1,15,0,920.0,72.0,2.5,17.0,560.0,879.72,682.18
2016,3,1,15,15,902.0,69.5,2.4,16.5,516.0,871.46,678.67
2016,3,1,15,30,884.0,67.0,2.3,16.0,472.0,859.47,672.66
2016,3,1,15,45,857.5,64.5,2.2,15.5,423.5,836.66,658.93
2016,3,1,16,0,831.0,62.0,2.1,15.0,375.0,819.38,649.0
2016,3,1,16,15,793.0,58.0,1.85,14.0,323.0,778.38,621.16
2016,3,1,16,30,755.0,54.0,1.6,13.0,271.0,734.83,590.4
2016,3,1,16,45,695.0,48.5,1.4,12.0,218.0,669.02,541.63
2016,3,1,17,0,635.0,43.0,1.2,11.0,165.0,602.26,489.2
2016,3,1,17,15,529.5,35.0,1.2,10.5,115.5,496.62,403.46
2016,3,1,17,30,424.0,27.0,1.2,10.0,66.0,393.85,308.46
2016,3,1,17,45,212.0,13.5,1.2,9.5,33.0,200.22,0.0
2016,3,1,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,6,45,74.5,13.0,0.85,7.5,18.5,11.1,0.0
2016,3,2,7,0,149.0,26.0,0.9,8.0,37.0,20.11,10.46
2016,3,2,7,15,197.0,44.0,1.1,8.5,71.0,33.51,24.19
2016,3,2,7,30,245.0,62.0,1.3,9.0,105.0,46.49,36.41
2016,3,2,7,45,273.5,80.0,1.5,10.0,142.5,58.93,47.8
2016,3,2,8,0,302.0,98.0,1.7,11.0,180.0,70.9,58.47
2016,3,2,8,15,315.0,117.0,1.8,11.5,217.5,85.49,71.33
2016,3,2,8,30,328.0,136.0,1.9,12.0,255.0,97.65,81.78
2016,3,2,8,45,348.0,153.5,2.0,12.5,295.0,108.54,90.94
2016,3,2,9,0,368.0,171.0,2.1,13.0,335.0,119.07,99.65
2016,3,2,9,15,643.5,120.5,2.15,13.5,442.0,83.77,68.39
2016,3,2,9,30,919.0,70.0,2.2,14.0,549.0,66.31,52.85
2016,3,2,9,45,932.0,72.0,2.3,14.5,588.0,67.95,54.04
2016,3,2,10,0,945.0,74.0,2.4,15.0,627.0,89.96,54.21
2016,3,2,10,15,954.5,75.5,2.45,15.5,660.0,150.2,81.33
2016,3,2,10,30,964.0,77.0,2.5,16.0,693.0,210.97,124.59
2016,3,2,10,45,970.0,78.5,2.55,16.5,718.0,271.28,175.01
2016,3,2,11,0,976.0,80.0,2.6,17.0,743.0,331.24,227.93
2016,3,2,11,15,980.0,80.5,2.6,17.0,760.5,389.18,280.15
2016,3,2,11,30,984.0,81.0,2.6,17.0,778.0,446.02,330.85
2016,3,2,11,45,984.0,82.5,2.6,17.0,786.5,500.66,378.71
2016,3,2,12,0,984.0,84.0,2.6,17.0,795.0,553.4,423.76
2016,3,2,12,15,804.5,159.0,2.6,17.0,741.0,573.6,442.77
2016,3,2,12,30,625.0,234.0,2.6,17.0,687.0,576.68,446.97
2016,3,2,12,45,750.0,184.5,2.6,17.0,722.5,645.56,501.28
2016,3,2,13,0,875.0,135.0,2.6,17.0,758.0,716.58,556.4
2016,3,2,13,15,869.5,134.0,2.6,17.0,742.0,748.77,581.32
2016,3,2,13,30,864.0,133.0,2.6,17.0,726.0,777.7,603.83
2016,3,2,13,45,720.5,171.5,2.65,17.0,655.0,742.1,578.07
2016,3,2,14,0,577.0,210.0,2.7,17.0,584.0,686.64,537.77
2016,3,2,14,15,600.5,190.5,2.65,16.5,564.0,711.29,559.03
2016,3,2,14,30,624.0,171.0,2.6,16.0,544.0,728.61,574.59
2016,3,2,14,45,537.5,184.5,2.6,16.0,491.5,678.07,537.72
2016,3,2,15,0,451.0,198.0,2.6,16.0,439.0,630.79,502.86
2016,3,2,15,15,455.0,179.5,2.45,15.5,406.0,622.88,499.64
2016,3,2,15,30,459.0,161.0,2.3,15.0,373.0,612.28,494.09
2016,3,2,15,45,305.0,161.0,2.15,14.5,295.5,465.22,380.63
2016,3,2,16,0,151.0,161.0,2.0,14.0,218.0,320.81,264.68
2016,3,2,16,15,135.5,141.0,1.8,13.0,187.0,288.0,239.85
2016,3,2,16,30,120.0,121.0,1.6,12.0,156.0,254.59,213.23
2016,3,2,16,45,106.5,98.5,1.45,11.5,125.5,218.3,183.13
2016,3,2,17,0,93.0,76.0,1.3,11.0,95.0,180.92,151.11
2016,3,2,17,15,67.5,54.5,1.25,10.5,66.0,134.46,110.08
2016,3,2,17,30,42.0,33.0,1.2,10.0,37.0,85.95,65.67
2016,3,2,17,45,21.0,16.5,1.2,10.0,18.5,40.56,0.0
2016,3,2,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.0,1.05,8.5,6.0,5.12,0.0
2016,3,3,7,0,0.0,12.0,1.1,9.0,12.0,9.87,2.45
2016,3,3,7,15,0.0,23.5,1.1,9.5,23.5,19.38,11.62
2016,3,3,7,30,0.0,35.0,1.1,10.0,35.0,28.91,20.52
2016,3,3,7,45,0.0,47.5,1.15,10.5,47.5,39.3,30.07
2016,3,3,8,0,0.0,60.0,1.2,11.0,60.0,49.6,39.37
2016,3,3,8,15,0.0,72.5,1.2,11.5,72.5,59.59,48.21
2016,3,3,8,30,0.0,85.0,1.2,12.0,85.0,69.5,56.81
2016,3,3,8,45,106.0,140.5,1.25,12.5,188.0,102.7,85.77
2016,3,3,9,0,212.0,196.0,1.3,13.0,291.0,136.75,114.82
2016,3,3,9,15,278.0,206.5,1.25,13.5,344.5,137.92,115.13
2016,3,3,9,30,344.0,217.0,1.2,14.0,398.0,144.2,119.91
2016,3,3,9,45,363.0,231.0,1.15,14.5,434.0,151.53,125.54
2016,3,3,10,0,382.0,245.0,1.1,15.0,470.0,171.4,128.43
2016,3,3,10,15,650.5,163.0,1.0,15.0,571.5,168.68,107.16
2016,3,3,10,30,919.0,81.0,0.9,15.0,673.0,210.47,125.77
2016,3,3,10,45,733.5,159.5,0.85,15.5,643.0,271.23,183.53
2016,3,3,11,0,548.0,238.0,0.8,16.0,613.0,323.73,233.91
2016,3,3,11,15,390.0,293.5,0.95,16.0,564.0,350.84,262.47
2016,3,3,11,30,232.0,349.0,1.1,16.0,515.0,360.0,274.91
2016,3,3,11,45,236.5,349.5,1.25,16.0,520.5,382.0,293.43
2016,3,3,12,0,241.0,350.0,1.4,16.0,526.0,403.84,311.62
2016,3,3,12,15,251.0,352.5,1.6,16.0,535.5,430.02,333.07
2016,3,3,12,30,261.0,355.0,1.8,16.0,545.0,461.93,358.61
2016,3,3,12,45,344.5,328.0,2.0,16.0,576.5,510.75,397.66
2016,3,3,13,0,428.0,301.0,2.2,16.0,608.0,571.68,445.62
2016,3,3,13,15,432.5,290.5,2.25,15.5,595.0,590.05,461.37
2016,3,3,13,30,437.0,280.0,2.3,15.0,582.0,606.66,476.12
2016,3,3,13,45,373.0,287.0,2.35,15.0,539.0,573.89,452.32
2016,3,3,14,0,309.0,294.0,2.4,15.0,496.0,547.99,433.25
2016,3,3,14,15,306.0,281.0,2.35,14.5,473.0,546.83,434.43
2016,3,3,14,30,303.0,268.0,2.3,14.0,450.0,543.85,434.1
2016,3,3,14,45,315.5,248.0,2.3,14.0,427.5,544.39,436.37
2016,3,3,15,0,328.0,228.0,2.3,14.0,405.0,543.15,437.37
2016,3,3,15,15,349.0,204.0,2.15,13.5,379.0,542.61,439.51
2016,3,3,15,30,370.0,180.0,2.0,13.0,353.0,539.81,439.97
2016,3,3,15,45,240.5,171.5,1.85,13.0,279.0,423.37,347.62
2016,3,3,16,0,111.0,163.0,1.7,13.0,205.0,288.92,238.31
2016,3,3,16,15,102.5,141.5,1.45,12.5,176.5,260.25,216.24
2016,3,3,16,30,94.0,120.0,1.2,12.0,148.0,230.73,192.41
2016,3,3,16,45,83.5,98.0,1.0,12.0,119.0,197.89,164.84
2016,3,3,17,0,73.0,76.0,0.8,12.0,90.0,164.02,135.66
2016,3,3,17,15,51.5,55.0,0.75,12.0,63.0,121.91,98.55
2016,3,3,17,30,30.0,34.0,0.7,12.0,36.0,64.82,48.16
2016,3,3,17,45,15.0,17.0,0.65,12.0,18.0,28.88,2.33
2016,3,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
