Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,13.5,0.6,9.5,13.5,11.52,0.0
2016,3,4,7,0,0.0,27.0,0.6,10.0,27.0,22.0,12.73
2016,3,4,7,15,19.0,47.5,0.75,10.0,51.0,37.52,27.76
2016,3,4,7,30,38.0,68.0,0.9,10.0,75.0,52.74,41.98
2016,3,4,7,45,47.5,89.5,1.05,10.5,101.0,68.28,56.15
2016,3,4,8,0,57.0,111.0,1.2,11.0,127.0,83.51,69.73
2016,3,4,8,15,63.5,132.0,1.2,11.5,153.5,98.11,82.45
2016,3,4,8,30,70.0,153.0,1.2,12.0,180.0,112.4,94.62
2016,3,4,8,45,234.5,161.5,1.3,12.5,266.0,111.94,93.72
2016,3,4,9,0,399.0,170.0,1.4,13.0,352.0,113.7,94.79
2016,3,4,9,15,291.5,206.5,1.55,13.5,346.5,138.04,115.33
2016,3,4,9,30,184.0,243.0,1.7,14.0,341.0,163.12,136.16
2016,3,4,9,45,100.0,229.0,1.85,14.5,283.0,163.4,135.75
2016,3,4,10,0,16.0,215.0,2.0,15.0,225.0,166.01,131.1
2016,3,4,10,15,25.0,240.5,2.1,15.0,256.5,187.59,147.53
2016,3,4,10,30,34.0,266.0,2.2,15.0,288.0,201.78,158.08
2016,3,4,10,45,37.0,279.5,2.35,15.5,304.5,217.79,170.33
2016,3,4,11,0,40.0,293.0,2.5,16.0,321.0,234.46,183.18
2016,3,4,11,15,30.5,280.5,2.5,16.0,302.0,229.27,179.43
2016,3,4,11,30,21.0,268.0,2.5,16.0,283.0,224.38,175.86
2016,3,4,11,45,28.5,288.0,2.5,16.0,309.0,245.19,192.26
2016,3,4,12,0,36.0,308.0,2.5,16.0,335.0,269.99,211.75
2016,3,4,12,15,18.0,208.0,2.45,15.5,221.5,182.18,142.88
2016,3,4,12,30,0.0,108.0,2.4,15.0,108.0,90.05,68.74
2016,3,4,12,45,2.5,143.0,2.4,15.0,145.0,121.03,94.19
2016,3,4,13,0,5.0,178.0,2.4,15.0,182.0,152.79,119.97
2016,3,4,13,15,4.5,174.5,2.35,15.0,178.0,150.18,117.89
2016,3,4,13,30,4.0,171.0,2.3,15.0,174.0,147.49,115.83
2016,3,4,13,45,55.5,242.0,2.3,15.0,278.5,262.34,209.37
2016,3,4,14,0,107.0,313.0,2.3,15.0,383.0,379.96,302.35
2016,3,4,14,15,130.5,300.0,2.3,14.5,382.0,409.46,326.46
2016,3,4,14,30,154.0,287.0,2.3,14.0,381.0,424.89,340.41
2016,3,4,14,45,77.5,223.0,2.35,14.0,270.0,281.43,227.23
2016,3,4,15,0,1.0,159.0,2.4,14.0,159.0,139.84,111.05
2016,3,4,15,15,68.5,184.0,2.4,14.0,216.0,240.84,196.83
2016,3,4,15,30,136.0,209.0,2.4,14.0,273.0,354.14,290.05
2016,3,4,15,45,68.0,125.0,2.4,14.0,157.0,181.05,148.84
2016,3,4,16,0,0.0,41.0,2.4,14.0,41.0,33.88,23.35
2016,3,4,16,15,0.0,35.5,2.15,13.5,35.5,29.31,19.62
2016,3,4,16,30,0.0,30.0,1.9,13.0,30.0,24.74,15.77
2016,3,4,16,45,0.0,24.0,1.7,12.5,24.0,19.77,11.5
2016,3,4,17,0,0.0,18.0,1.5,12.0,18.0,14.81,7.16
2016,3,4,17,15,0.0,12.5,1.6,12.0,12.5,10.27,3.12
2016,3,4,17,30,0.0,7.0,1.7,12.0,7.0,5.74,0.0
2016,3,4,17,45,0.0,3.5,1.8,12.0,3.5,2.87,0.0
2016,3,4,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,6,45,91.5,15.0,2.1,10.5,23.0,11.68,0.0
2016,3,5,7,0,183.0,30.0,2.4,11.0,46.0,23.17,13.87
2016,3,5,7,15,247.0,46.5,2.4,11.0,84.0,35.46,25.84
2016,3,5,7,30,311.0,63.0,2.4,11.0,122.0,47.41,37.04
2016,3,5,7,45,346.5,79.5,2.45,11.5,164.0,58.83,47.48
2016,3,5,8,0,382.0,96.0,2.5,12.0,206.0,69.84,57.31
2016,3,5,8,15,404.5,111.5,2.55,12.0,247.5,79.65,65.97
2016,3,5,8,30,427.0,127.0,2.6,12.0,289.0,89.07,74.15
2016,3,5,8,45,213.5,83.0,2.65,12.0,164.0,56.48,44.98
2016,3,5,9,0,0.0,39.0,2.7,12.0,39.0,32.25,23.26
2016,3,5,9,15,26.0,133.0,2.85,12.0,147.0,102.65,85.41
2016,3,5,9,30,52.0,227.0,3.0,12.0,255.0,160.44,135.21
2016,3,5,9,45,83.0,254.0,3.15,12.5,302.5,176.63,148.38
2016,3,5,10,0,114.0,281.0,3.3,13.0,350.0,199.18,157.03
2016,3,5,10,15,78.0,279.0,3.6,13.0,327.0,207.5,162.85
2016,3,5,10,30,42.0,277.0,3.9,13.0,304.0,210.42,166.34
2016,3,5,10,45,21.5,216.5,4.25,13.5,230.5,177.45,140.25
2016,3,5,11,0,1.0,156.0,4.6,14.0,157.0,127.96,100.43
2016,3,5,11,15,0.5,148.0,4.95,14.0,148.5,121.98,95.52
2016,3,5,11,30,0.0,140.0,5.3,14.0,140.0,115.74,90.36
2016,3,5,11,45,4.5,176.5,5.7,14.5,180.0,147.52,116.1
2016,3,5,12,0,9.0,213.0,6.1,15.0,220.0,180.16,142.36
2016,3,5,12,15,147.5,284.5,6.3,15.0,393.5,321.44,256.63
2016,3,5,12,30,286.0,356.0,6.5,15.0,567.0,479.85,382.74
2016,3,5,12,45,152.5,310.5,6.7,15.0,423.0,370.79,296.91
2016,3,5,13,0,19.0,265.0,6.9,15.0,279.0,236.88,188.54
2016,3,5,13,15,19.5,259.5,6.9,14.5,273.5,234.86,187.65
2016,3,5,13,30,20.0,254.0,6.9,14.0,268.0,232.75,186.57
2016,3,5,13,45,16.0,236.5,6.95,14.0,247.5,216.2,173.33
2016,3,5,14,0,12.0,219.0,7.0,14.0,227.0,199.03,159.54
2016,3,5,14,15,6.0,167.5,6.9,13.5,171.5,148.36,118.33
2016,3,5,14,30,0.0,116.0,6.8,13.0,116.0,97.61,76.42
2016,3,5,14,45,0.0,126.5,6.7,13.0,126.5,107.4,84.81
2016,3,5,15,0,0.0,137.0,6.6,13.0,137.0,117.84,93.76
2016,3,5,15,15,0.0,76.5,6.45,13.0,76.5,63.51,48.3
2016,3,5,15,30,0.0,16.0,6.3,13.0,16.0,13.2,5.64
2016,3,5,15,45,0.0,11.0,6.2,13.0,11.0,9.07,2.12
2016,3,5,16,0,0.0,6.0,6.1,13.0,6.0,4.94,0.0
2016,3,5,16,15,0.0,5.0,6.0,12.5,5.0,4.11,0.0
2016,3,5,16,30,0.0,4.0,5.9,12.0,4.0,3.29,0.0
2016,3,5,16,45,0.0,3.0,5.85,12.0,3.0,2.46,0.0
2016,3,5,17,0,0.0,2.0,5.8,12.0,2.0,1.64,0.0
2016,3,5,17,15,0.0,1.5,5.9,11.5,1.5,1.23,0.0
2016,3,5,17,30,0.0,1.0,6.0,11.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,6.15,11.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,6,45,121.5,18.0,1.9,7.5,29.5,14.03,0.0
2016,3,6,7,0,243.0,36.0,2.0,8.0,59.0,27.86,18.35
2016,3,6,7,15,359.0,48.0,2.15,8.0,106.0,39.04,29.45
2016,3,6,7,30,475.0,60.0,2.3,8.0,153.0,48.14,38.21
2016,3,6,7,45,556.5,66.5,2.45,8.5,206.0,52.35,42.19
2016,3,6,8,0,638.0,73.0,2.6,9.0,259.0,56.65,46.05
2016,3,6,8,15,346.0,114.0,2.7,9.0,217.5,80.63,67.62
2016,3,6,8,30,54.0,155.0,2.8,9.0,176.0,113.83,97.1
2016,3,6,8,45,176.0,174.0,2.9,9.5,254.0,123.46,105.09
2016,3,6,9,0,298.0,193.0,3.0,10.0,332.0,130.81,111.01
2016,3,6,9,15,154.5,190.0,3.0,10.0,262.5,133.75,113.22
2016,3,6,9,30,11.0,187.0,3.0,10.0,193.0,144.6,122.34
2016,3,6,9,45,446.5,143.5,3.05,10.5,413.5,92.76,76.58
2016,3,6,10,0,882.0,100.0,3.1,11.0,634.0,110.18,65.41
2016,3,6,10,15,893.0,102.0,3.1,11.0,666.5,168.77,98.02
2016,3,6,10,30,904.0,104.0,3.1,11.0,699.0,235.01,149.44
2016,3,6,10,45,454.0,139.5,3.15,11.0,438.5,201.66,144.08
2016,3,6,11,0,4.0,175.0,3.2,11.0,178.0,143.63,114.18
2016,3,6,11,15,131.0,264.0,3.15,11.0,360.0,250.14,197.91
2016,3,6,11,30,258.0,353.0,3.1,11.0,542.0,375.33,295.85
2016,3,6,11,45,138.0,309.0,3.1,11.5,410.0,311.28,247.27
2016,3,6,12,0,18.0,265.0,3.1,12.0,278.0,226.61,180.45
2016,3,6,12,15,25.0,285.0,3.1,12.0,303.5,249.25,198.91
2016,3,6,12,30,32.0,305.0,3.1,12.0,329.0,277.57,221.61
2016,3,6,12,45,150.5,329.0,3.1,12.0,439.5,386.26,309.16
2016,3,6,13,0,269.0,353.0,3.1,12.0,550.0,508.88,405.6
2016,3,6,13,15,270.5,344.0,3.15,12.0,538.5,520.56,415.11
2016,3,6,13,30,272.0,335.0,3.2,12.0,527.0,530.97,424.23
2016,3,6,13,45,142.5,280.0,3.25,12.0,380.0,379.99,306.37
2016,3,6,14,0,13.0,225.0,3.3,12.0,233.0,205.35,164.63
2016,3,6,14,15,457.5,158.5,3.35,11.5,439.0,562.67,461.57
2016,3,6,14,30,902.0,92.0,3.4,11.0,645.0,873.92,698.2
2016,3,6,14,45,753.5,124.5,3.45,11.0,567.5,814.26,653.75
2016,3,6,15,0,605.0,157.0,3.5,11.0,490.0,734.18,596.27
2016,3,6,15,15,503.0,168.5,3.45,10.5,430.5,659.38,540.91
2016,3,6,15,30,401.0,180.0,3.4,10.0,371.0,589.63,487.62
2016,3,6,15,45,328.0,170.5,3.4,10.0,316.5,500.94,418.7
2016,3,6,16,0,255.0,161.0,3.4,10.0,262.0,430.6,362.29
2016,3,6,16,15,234.5,143.0,3.1,9.5,226.0,394.48,334.14
2016,3,6,16,30,214.0,125.0,2.8,9.0,190.0,357.54,304.43
2016,3,6,16,45,185.5,104.0,2.5,9.0,152.5,308.77,263.29
2016,3,6,17,0,157.0,83.0,2.2,9.0,115.0,259.57,220.61
2016,3,6,17,15,120.5,61.5,2.0,8.5,82.0,202.69,170.35
2016,3,6,17,30,84.0,40.0,1.8,8.0,49.0,129.88,105.21
2016,3,6,17,45,42.0,20.0,1.65,7.5,24.5,62.91,30.79
2016,3,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,13.5,2.9,5.0,13.5,11.13,0.0
2016,3,7,7,0,0.0,27.0,2.8,5.0,27.0,22.27,13.9
2016,3,7,7,15,0.0,47.5,2.75,5.0,47.5,38.2,29.12
2016,3,7,7,30,0.0,68.0,2.7,5.0,68.0,53.88,43.95
2016,3,7,7,45,8.0,88.5,2.7,5.0,91.0,69.45,58.48
2016,3,7,8,0,16.0,109.0,2.7,5.0,114.0,84.88,72.63
2016,3,7,8,15,21.5,128.5,2.7,5.0,136.5,99.5,85.79
2016,3,7,8,30,27.0,148.0,2.7,5.0,159.0,109.64,94.7
2016,3,7,8,45,365.0,124.0,2.75,5.5,295.0,84.7,71.72
2016,3,7,9,0,703.0,100.0,2.8,6.0,431.0,71.02,59.04
2016,3,7,9,15,449.0,175.5,2.8,6.0,394.0,115.23,98.47
2016,3,7,9,30,195.0,251.0,2.8,6.0,357.0,167.7,144.45
2016,3,7,9,45,116.0,251.5,2.8,6.5,316.0,167.25,143.3
2016,3,7,10,0,37.0,252.0,2.8,7.0,275.0,180.97,146.87
2016,3,7,10,15,143.5,283.5,2.75,7.0,378.0,211.22,166.3
2016,3,7,10,30,250.0,315.0,2.7,7.0,481.0,263.87,203.97
2016,3,7,10,45,253.0,327.5,2.7,7.0,500.5,294.31,229.34
2016,3,7,11,0,256.0,340.0,2.7,7.0,520.0,320.76,252.17
2016,3,7,11,15,128.0,180.0,2.65,7.0,270.0,188.13,149.6
2016,3,7,11,30,0.0,20.0,2.6,7.0,20.0,16.6,8.57
2016,3,7,11,45,0.0,49.0,2.6,7.0,49.0,40.76,29.27
2016,3,7,12,0,0.0,78.0,2.6,7.0,78.0,65.0,49.85
2016,3,7,12,15,2.0,120.0,2.7,7.0,121.5,101.07,80.27
2016,3,7,12,30,4.0,162.0,2.8,7.0,165.0,137.47,110.72
2016,3,7,12,45,151.5,256.0,2.95,7.0,367.5,324.12,266.08
2016,3,7,13,0,299.0,350.0,3.1,7.0,570.0,527.71,428.45
2016,3,7,13,15,149.5,184.0,3.25,7.0,294.0,285.14,235.31
2016,3,7,13,30,0.0,18.0,3.4,7.0,18.0,14.93,7.15
2016,3,7,13,45,0.0,43.5,3.55,7.0,43.5,36.13,25.41
2016,3,7,14,0,0.0,69.0,3.7,7.0,69.0,57.38,43.63
2016,3,7,14,15,166.0,170.5,3.8,7.0,273.0,319.09,268.05
2016,3,7,14,30,332.0,272.0,3.9,7.0,477.0,577.11,477.34
2016,3,7,14,45,179.0,243.5,4.0,7.0,353.5,408.62,340.36
2016,3,7,15,0,26.0,215.0,4.1,7.0,230.0,217.3,179.95
2016,3,7,15,15,31.0,203.5,4.05,7.0,220.0,230.27,191.9
2016,3,7,15,30,36.0,192.0,4.0,7.0,210.0,227.12,190.06
2016,3,7,15,45,45.0,177.0,3.95,7.0,197.0,223.31,187.89
2016,3,7,16,0,54.0,162.0,3.9,7.0,184.0,219.43,185.63
2016,3,7,16,15,45.0,141.5,3.65,6.5,158.5,192.15,162.92
2016,3,7,16,30,36.0,121.0,3.4,6.0,133.0,164.46,139.46
2016,3,7,16,45,28.0,99.5,3.15,6.0,107.5,135.7,114.37
2016,3,7,17,0,20.0,78.0,2.9,6.0,82.0,106.24,88.18
2016,3,7,17,15,10.0,56.5,2.7,5.5,58.5,64.96,51.37
2016,3,7,17,30,0.0,35.0,2.5,5.0,35.0,33.44,22.86
2016,3,7,17,45,0.0,17.5,2.4,5.0,17.5,14.45,3.43
2016,3,7,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,45,189.5,17.0,1.9,4.5,36.5,13.78,1.52
2016,3,8,7,0,379.0,34.0,2.0,5.0,73.0,28.07,19.18
2016,3,8,7,15,483.0,43.0,2.05,5.0,123.0,34.95,26.25
2016,3,8,7,30,587.0,52.0,2.1,5.0,173.0,41.81,32.94
2016,3,8,7,45,648.0,58.5,2.15,5.5,226.0,46.35,37.22
2016,3,8,8,0,709.0,65.0,2.2,6.0,279.0,55.39,45.45
2016,3,8,8,15,748.0,70.0,2.25,6.5,331.5,58.78,48.36
2016,3,8,8,30,787.0,75.0,2.3,7.0,384.0,62.13,51.15
2016,3,8,8,45,817.0,77.5,2.35,8.0,433.5,63.42,51.94
2016,3,8,9,0,847.0,80.0,2.4,9.0,483.0,64.75,52.74
2016,3,8,9,15,865.0,83.0,2.4,9.5,527.5,66.26,53.81
2016,3,8,9,30,883.0,86.0,2.4,10.0,572.0,67.75,54.85
2016,3,8,9,45,891.5,90.0,2.45,10.5,609.5,78.85,64.37
2016,3,8,10,0,900.0,94.0,2.5,11.0,647.0,123.13,72.48
2016,3,8,10,15,909.0,96.0,2.45,11.0,679.0,181.75,106.97
2016,3,8,10,30,918.0,98.0,2.4,11.0,711.0,240.86,153.5
2016,3,8,10,45,742.5,171.0,2.35,11.5,678.5,296.66,209.08
2016,3,8,11,0,567.0,244.0,2.3,12.0,646.0,345.33,257.55
2016,3,8,11,15,747.5,175.0,2.35,12.0,717.5,396.98,298.68
2016,3,8,11,30,928.0,106.0,2.4,12.0,789.0,467.24,356.28
2016,3,8,11,45,928.0,107.0,2.45,12.0,796.5,519.12,401.9
2016,3,8,12,0,928.0,108.0,2.5,12.0,804.0,569.18,444.97
2016,3,8,12,15,926.5,108.0,2.55,12.0,803.5,615.55,484.11
2016,3,8,12,30,925.0,108.0,2.6,12.0,803.0,659.53,520.5
2016,3,8,12,45,628.5,226.0,2.65,12.0,696.0,622.53,492.19
2016,3,8,13,0,332.0,344.0,2.7,12.0,589.0,546.13,432.39
2016,3,8,13,15,287.5,345.0,2.65,12.0,554.0,536.04,425.49
2016,3,8,13,30,243.0,346.0,2.6,12.0,519.0,509.92,405.9
2016,3,8,13,45,139.5,312.0,2.55,12.0,411.0,410.31,328.44
2016,3,8,14,0,36.0,278.0,2.5,12.0,303.0,287.99,230.81
2016,3,8,14,15,100.0,287.0,2.6,11.5,350.5,356.26,288.43
2016,3,8,14,30,164.0,296.0,2.7,11.0,398.0,444.91,360.79
2016,3,8,14,45,319.5,249.5,2.8,11.0,433.0,555.02,451.33
2016,3,8,15,0,475.0,203.0,2.9,11.0,468.0,667.76,542.08
2016,3,8,15,15,461.0,188.0,2.9,10.5,429.0,647.95,528.97
2016,3,8,15,30,447.0,173.0,2.9,10.0,390.0,625.43,514.6
2016,3,8,15,45,384.0,164.0,2.9,10.0,337.5,563.94,467.63
2016,3,8,16,0,321.0,155.0,2.9,10.0,285.0,482.09,403.99
2016,3,8,16,15,304.0,137.0,2.6,9.5,246.5,447.84,378.09
2016,3,8,16,30,287.0,119.0,2.3,9.0,208.0,412.32,350.16
2016,3,8,16,45,267.0,98.5,2.05,9.0,170.0,369.42,314.77
2016,3,8,17,0,247.0,78.0,1.8,9.0,132.0,325.35,277.13
2016,3,8,17,15,208.5,59.0,1.65,8.5,95.5,267.88,226.86
2016,3,8,17,30,170.0,40.0,1.5,8.0,59.0,229.26,189.18
2016,3,8,17,45,85.0,20.0,1.4,7.5,29.5,106.88,67.17
2016,3,8,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,6,45,196.5,16.0,0.8,8.5,37.0,12.86,2.35
2016,3,9,7,0,393.0,32.0,0.9,9.0,74.0,26.24,17.41
2016,3,9,7,15,490.0,40.0,0.95,9.5,123.0,32.35,23.51
2016,3,9,7,30,587.0,48.0,1.0,10.0,172.0,38.47,29.32
2016,3,9,7,45,343.0,87.0,1.1,10.5,164.0,63.76,52.2
2016,3,9,8,0,99.0,126.0,1.2,11.0,156.0,91.55,76.88
2016,3,9,8,15,106.0,147.5,1.2,11.0,185.5,105.55,89.06
2016,3,9,8,30,113.0,169.0,1.2,11.0,215.0,119.12,100.69
2016,3,9,8,45,464.0,125.0,1.3,11.5,344.0,86.31,71.37
2016,3,9,9,0,815.0,81.0,1.4,12.0,473.0,64.9,52.2
2016,3,9,9,15,511.0,167.5,1.4,12.0,421.5,110.74,92.2
2016,3,9,9,30,207.0,254.0,1.4,12.0,370.0,169.63,142.44
2016,3,9,9,45,211.5,273.0,1.45,12.5,398.0,179.83,150.27
2016,3,9,10,0,216.0,292.0,1.5,13.0,426.0,206.49,158.12
2016,3,9,10,15,148.0,302.5,1.5,13.0,396.5,224.43,172.06
2016,3,9,10,30,80.0,313.0,1.5,13.0,367.0,241.57,188.17
2016,3,9,10,45,84.5,326.5,1.5,13.5,386.0,261.83,203.7
2016,3,9,11,0,89.0,340.0,1.5,14.0,405.0,282.85,219.94
2016,3,9,11,15,158.0,353.0,1.45,14.0,470.0,323.76,250.59
2016,3,9,11,30,227.0,366.0,1.4,14.0,535.0,377.32,291.43
2016,3,9,11,45,193.0,372.5,1.4,14.5,517.0,386.16,298.9
2016,3,9,12,0,159.0,379.0,1.4,15.0,499.0,391.39,303.3
2016,3,9,12,15,189.5,378.0,1.45,15.0,521.0,423.28,328.4
2016,3,9,12,30,220.0,377.0,1.5,15.0,543.0,457.41,355.03
2016,3,9,12,45,274.0,362.0,1.55,15.5,567.0,503.83,390.35
2016,3,9,13,0,328.0,347.0,1.6,16.0,591.0,547.53,423.46
2016,3,9,13,15,349.0,333.5,1.6,16.0,588.0,571.0,441.8
2016,3,9,13,30,370.0,320.0,1.6,16.0,585.0,594.01,459.94
2016,3,9,13,45,376.0,306.5,1.6,16.0,568.5,604.58,468.84
2016,3,9,14,0,382.0,293.0,1.6,16.0,552.0,613.46,476.66
2016,3,9,14,15,353.0,285.0,1.6,16.0,516.0,597.18,465.53
2016,3,9,14,30,324.0,277.0,1.6,16.0,480.0,578.11,452.47
2016,3,9,14,45,279.5,266.0,1.6,16.0,434.0,539.82,424.82
2016,3,9,15,0,235.0,255.0,1.6,16.0,388.0,480.72,381.54
2016,3,9,15,15,281.5,227.0,1.5,15.5,373.5,516.69,411.85
2016,3,9,15,30,328.0,199.0,1.4,15.0,359.0,532.45,426.62
2016,3,9,15,45,323.5,178.0,1.35,15.0,323.0,509.13,410.35
2016,3,9,16,0,319.0,157.0,1.3,15.0,287.0,483.73,392.61
2016,3,9,16,15,292.0,141.5,1.15,14.5,248.5,444.12,363.08
2016,3,9,16,30,265.0,126.0,1.0,14.0,210.0,403.85,332.34
2016,3,9,16,45,242.0,105.0,0.85,13.5,171.0,358.43,296.73
2016,3,9,17,0,219.0,84.0,0.7,13.0,132.0,312.11,259.01
2016,3,9,17,15,173.5,64.0,0.7,12.5,95.5,248.58,205.53
2016,3,9,17,30,128.0,44.0,0.7,12.0,59.0,185.53,150.1
2016,3,9,17,45,64.0,22.0,0.7,12.0,29.5,96.21,61.88
2016,3,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,10,6,45,204.5,17.0,1.65,9.0,40.0,13.66,3.86
2016,3,10,7,0,409.0,34.0,1.9,10.0,80.0,27.91,18.86
2016,3,10,7,15,505.5,42.5,2.0,10.5,130.0,34.41,25.25
2016,3,10,7,30,602.0,51.0,2.1,11.0,180.0,40.88,31.34
2016,3,10,7,45,662.5,56.0,2.25,11.5,233.5,48.23,38.02
2016,3,10,8,0,723.0,61.0,2.4,12.0,287.0,51.97,41.29
2016,3,10,8,15,455.0,116.0,2.55,12.5,266.5,82.57,68.36
2016,3,10,8,30,187.0,171.0,2.7,13.0,246.0,121.26,102.0
2016,3,10,8,45,518.0,123.5,2.85,13.5,367.0,85.91,70.52
2016,3,10,9,0,849.0,76.0,3.0,14.0,488.0,61.67,48.94
2016,3,10,9,15,867.0,78.5,3.05,14.5,532.5,71.2,57.02
2016,3,10,9,30,885.0,81.0,3.1,15.0,577.0,73.09,58.37
2016,3,10,9,45,896.0,84.0,3.2,15.5,615.5,75.09,59.82
2016,3,10,10,0,907.0,87.0,3.3,16.0,654.0,126.56,70.83
2016,3,10,10,15,916.5,88.5,3.3,16.0,686.0,185.22,106.82
2016,3,10,10,30,926.0,90.0,3.3,16.0,718.0,244.4,153.79
2016,3,10,10,45,631.5,209.5,3.35,16.0,645.0,303.15,215.93
2016,3,10,11,0,337.0,329.0,3.4,16.0,572.0,342.03,259.01
2016,3,10,11,15,378.0,323.5,3.35,16.0,601.5,380.09,290.1
2016,3,10,11,30,419.0,318.0,3.3,16.0,631.0,421.59,324.07
2016,3,10,11,45,426.0,316.5,3.25,16.0,637.5,453.98,351.25
2016,3,10,12,0,433.0,315.0,3.2,16.0,644.0,487.24,378.67
2016,3,10,12,15,311.0,348.5,3.15,16.0,585.5,472.41,368.58
2016,3,10,12,30,189.0,382.0,3.1,16.0,527.0,443.79,346.85
2016,3,10,12,45,161.5,377.0,3.05,16.0,500.0,437.74,342.77
2016,3,10,13,0,134.0,372.0,3.0,16.0,473.0,428.71,336.07
2016,3,10,13,15,230.0,353.0,2.9,16.0,521.0,493.57,387.71
2016,3,10,13,30,326.0,334.0,2.8,16.0,569.0,575.58,451.11
2016,3,10,13,45,278.0,331.0,2.7,16.0,527.0,553.05,433.7
2016,3,10,14,0,230.0,328.0,2.6,16.0,485.0,511.84,402.91
2016,3,10,14,15,163.0,310.5,2.45,16.0,419.5,450.11,355.61
2016,3,10,14,30,96.0,293.0,2.3,16.0,354.0,367.55,291.59
2016,3,10,14,45,284.5,250.0,2.2,16.0,414.5,527.25,419.84
2016,3,10,15,0,473.0,207.0,2.1,16.0,475.0,673.91,532.68
2016,3,10,15,15,369.5,209.0,1.95,15.5,408.5,574.56,458.14
2016,3,10,15,30,266.0,211.0,1.8,15.0,342.0,492.64,396.14
2016,3,10,15,45,259.5,189.5,1.65,15.0,307.0,467.34,378.3
2016,3,10,16,0,253.0,168.0,1.5,15.0,272.0,440.24,358.45
2016,3,10,16,15,235.0,149.0,1.35,14.0,236.0,404.74,332.6
2016,3,10,16,30,217.0,130.0,1.2,13.0,200.0,368.26,305.23
2016,3,10,16,45,198.5,108.5,1.05,12.5,163.5,326.84,272.41
2016,3,10,17,0,180.0,87.0,0.9,12.0,127.0,284.51,237.61
2016,3,10,17,15,146.5,65.5,0.95,11.5,92.5,229.07,190.55
2016,3,10,17,30,113.0,44.0,1.0,11.0,58.0,172.97,140.89
2016,3,10,17,45,56.5,26.0,1.05,10.5,33.0,87.16,58.46
2016,3,10,18,0,0.0,8.0,1.1,10.0,8.0,6.83,0.0
2016,3,10,18,15,0.0,4.0,1.1,10.0,4.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.5,3.85,8.5,6.5,5.33,0.0
2016,3,11,7,0,0.0,13.0,4.1,9.0,13.0,10.68,3.8
2016,3,11,7,15,0.0,20.5,4.3,9.0,20.5,16.88,9.61
2016,3,11,7,30,0.0,28.0,4.5,9.0,28.0,23.08,15.41
2016,3,11,7,45,0.0,36.5,4.7,9.0,36.5,30.13,21.91
2016,3,11,8,0,0.0,45.0,4.9,9.0,45.0,37.19,28.33
2016,3,11,8,15,0.0,53.0,5.1,9.0,53.0,43.85,34.3
2016,3,11,8,30,0.0,61.0,5.3,9.0,61.0,50.53,40.21
2016,3,11,8,45,0.0,35.0,5.55,9.5,35.0,28.93,20.52
2016,3,11,9,0,0.0,9.0,5.8,10.0,9.0,7.42,1.03
2016,3,11,9,15,0.0,10.0,5.8,10.0,10.0,8.26,1.76
2016,3,11,9,30,0.0,11.0,5.8,10.0,11.0,9.09,2.49
2016,3,11,9,45,0.0,69.5,5.85,10.5,69.5,57.73,45.69
2016,3,11,10,0,0.0,128.0,5.9,11.0,128.0,104.51,82.69
2016,3,11,10,15,15.5,202.0,6.05,11.0,213.0,161.89,129.51
2016,3,11,10,30,31.0,276.0,6.2,11.0,298.0,210.69,168.69
2016,3,11,10,45,24.0,265.5,6.35,11.0,282.5,215.09,172.51
2016,3,11,11,0,17.0,255.0,6.5,11.0,267.0,208.76,167.56
2016,3,11,11,15,19.5,269.0,6.55,10.5,283.5,223.01,179.48
2016,3,11,11,30,22.0,283.0,6.6,10.0,300.0,237.76,191.87
2016,3,11,11,45,14.0,234.0,6.7,10.0,245.0,198.39,159.78
2016,3,11,12,0,6.0,185.0,6.8,10.0,190.0,156.3,125.18
2016,3,11,12,15,9.0,211.5,6.55,10.0,219.0,180.7,145.37
2016,3,11,12,30,12.0,238.0,6.3,10.0,248.0,205.89,166.1
2016,3,11,12,45,19.0,266.0,6.1,10.0,280.5,235.88,190.79
2016,3,11,13,0,26.0,294.0,5.9,10.0,313.0,267.33,216.6
2016,3,11,13,15,22.5,279.0,5.9,10.0,295.5,254.61,206.39
2016,3,11,13,30,19.0,264.0,5.9,10.0,278.0,241.23,195.68
2016,3,11,13,45,18.0,254.5,5.9,10.0,267.5,234.26,190.27
2016,3,11,14,0,17.0,245.0,5.9,10.0,257.0,227.08,184.69
2016,3,11,14,15,8.5,137.5,5.75,9.5,143.5,123.48,99.12
2016,3,11,14,30,0.0,30.0,5.6,9.0,30.0,24.86,15.64
2016,3,11,14,45,133.5,142.5,5.45,9.0,219.0,276.03,232.23
2016,3,11,15,0,267.0,255.0,5.3,9.0,408.0,528.77,440.31
2016,3,11,15,15,133.5,194.0,5.05,8.5,270.5,328.13,275.44
2016,3,11,15,30,0.0,133.0,4.8,8.0,133.0,115.92,94.03
2016,3,11,15,45,15.5,146.5,4.6,8.0,153.0,145.81,120.74
2016,3,11,16,0,31.0,160.0,4.4,8.0,173.0,195.03,163.56
2016,3,11,16,15,26.0,140.5,4.1,7.5,150.5,172.34,144.72
2016,3,11,16,30,21.0,121.0,3.8,7.0,128.0,135.19,113.21
2016,3,11,16,45,12.0,100.0,3.55,7.0,103.5,107.71,89.19
2016,3,11,17,0,3.0,79.0,3.3,7.0,79.0,79.95,64.52
2016,3,11,17,15,1.5,58.0,3.3,7.0,58.0,57.79,44.74
2016,3,11,17,30,0.0,37.0,3.3,7.0,37.0,34.17,23.57
2016,3,11,17,45,0.0,21.0,3.3,7.0,21.0,17.35,7.42
2016,3,11,18,0,0.0,5.0,3.3,7.0,5.0,4.27,0.0
2016,3,11,18,15,0.0,2.5,3.35,6.5,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,5.0,0.7,5.0,5.0,0.0,0.0
2016,3,12,6,30,0.0,10.0,0.7,5.0,10.0,8.54,0.0
2016,3,12,6,45,113.0,29.5,0.75,5.5,43.5,23.03,12.72
2016,3,12,7,0,226.0,49.0,0.8,6.0,77.0,37.36,27.89
2016,3,12,7,15,318.0,64.5,0.9,6.0,124.5,48.71,38.89
2016,3,12,7,30,410.0,80.0,1.0,6.0,172.0,59.83,49.41
2016,3,12,7,45,486.5,87.5,1.15,6.5,224.5,65.01,54.15
2016,3,12,8,0,563.0,95.0,1.3,7.0,277.0,72.18,60.5
2016,3,12,8,15,619.5,91.0,1.4,7.5,321.5,67.56,56.04
2016,3,12,8,30,676.0,87.0,1.5,8.0,366.0,63.68,52.27
2016,3,12,8,45,505.5,144.5,1.6,8.5,367.0,98.86,83.4
2016,3,12,9,0,335.0,202.0,1.7,9.0,368.0,136.09,115.66
2016,3,12,9,15,561.5,160.0,1.8,9.0,468.0,106.26,89.1
2016,3,12,9,30,788.0,118.0,1.9,9.0,568.0,79.95,65.73
2016,3,12,9,45,800.0,123.0,2.05,9.5,606.0,89.98,74.29
2016,3,12,10,0,812.0,128.0,2.2,10.0,644.0,146.0,89.25
2016,3,12,10,15,608.5,209.5,2.3,10.0,607.0,218.74,149.46
2016,3,12,10,30,405.0,291.0,2.4,10.0,570.0,279.53,207.5
2016,3,12,10,45,381.0,310.0,2.55,10.5,579.5,316.7,239.77
2016,3,12,11,0,357.0,329.0,2.7,11.0,589.0,351.57,270.35
2016,3,12,11,15,604.0,237.0,2.8,11.0,688.0,403.32,309.33
2016,3,12,11,30,851.0,145.0,2.9,11.0,787.0,478.97,370.0
2016,3,12,11,45,571.0,258.0,3.0,11.0,691.5,482.22,378.75
2016,3,12,12,0,291.0,371.0,3.1,11.0,596.0,458.66,363.05
2016,3,12,12,15,409.0,330.5,3.15,11.0,645.5,516.53,410.13
2016,3,12,12,30,527.0,290.0,3.2,11.0,695.0,587.63,467.03
2016,3,12,12,45,477.0,304.5,3.3,11.0,668.5,598.23,476.1
2016,3,12,13,0,427.0,319.0,3.4,11.0,642.0,603.76,481.2
2016,3,12,13,15,388.0,325.5,3.4,11.0,614.5,596.57,476.51
2016,3,12,13,30,349.0,332.0,3.4,11.0,587.0,593.98,474.96
2016,3,12,13,45,335.0,323.5,3.45,11.0,561.5,593.26,475.54
2016,3,12,14,0,321.0,315.0,3.5,11.0,536.0,590.16,474.27
2016,3,12,14,15,263.5,309.0,3.45,11.0,485.0,550.72,443.91
2016,3,12,14,30,206.0,303.0,3.4,11.0,434.0,490.65,397.54
2016,3,12,14,45,308.0,265.0,3.35,11.0,448.0,566.55,460.5
2016,3,12,15,0,410.0,227.0,3.3,11.0,462.0,624.72,508.96
2016,3,12,15,15,393.5,211.0,3.15,10.5,422.5,600.75,492.17
2016,3,12,15,30,377.0,195.0,3.0,10.0,383.0,574.51,473.97
2016,3,12,15,45,397.5,170.5,2.9,10.0,351.0,588.83,487.08
2016,3,12,16,0,418.0,146.0,2.8,10.0,319.0,581.24,483.35
2016,3,12,16,15,382.5,134.0,2.5,9.5,277.0,536.24,448.83
2016,3,12,16,30,347.0,122.0,2.2,9.0,235.0,490.18,412.83
2016,3,12,16,45,313.5,103.5,1.9,9.0,192.0,418.28,354.83
2016,3,12,17,0,280.0,85.0,1.6,9.0,149.0,365.03,310.02
2016,3,12,17,15,225.5,66.5,1.45,8.5,109.5,294.63,249.56
2016,3,12,17,30,171.0,48.0,1.3,8.0,70.0,225.69,187.96
2016,3,12,17,45,85.5,29.5,1.2,8.0,40.5,132.19,97.16
2016,3,12,18,0,0.0,11.0,1.1,8.0,11.0,9.39,0.0
2016,3,12,18,15,0.0,5.5,1.1,7.5,5.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,2.05,8.5,1.0,0.82,0.0
2016,3,13,7,0,0.0,2.0,2.3,9.0,2.0,1.64,0.0
2016,3,13,7,15,0.0,4.0,2.4,9.0,4.0,3.28,0.0
2016,3,13,7,30,0.0,6.0,2.5,9.0,6.0,4.93,0.0
2016,3,13,7,45,0.0,7.5,2.7,9.5,7.5,6.16,0.0
2016,3,13,8,0,0.0,9.0,2.9,10.0,9.0,7.4,1.1
2016,3,13,8,15,0.0,10.5,3.05,10.0,10.5,8.64,2.22
2016,3,13,8,30,0.0,12.0,3.2,10.0,12.0,9.89,3.32
2016,3,13,8,45,0.0,11.0,3.35,10.5,11.0,9.07,2.54
2016,3,13,9,0,0.0,10.0,3.5,11.0,10.0,8.25,1.76
2016,3,13,9,15,0.0,82.5,3.6,11.0,82.5,68.54,55.44
2016,3,13,9,30,0.0,155.0,3.7,11.0,155.0,123.31,103.23
2016,3,13,9,45,0.0,94.5,3.85,11.5,94.5,78.55,63.7
2016,3,13,10,0,0.0,34.0,4.0,12.0,34.0,28.19,18.23
2016,3,13,10,15,0.0,78.5,4.0,12.0,78.5,65.32,49.42
2016,3,13,10,30,0.0,123.0,4.0,12.0,123.0,101.38,79.33
2016,3,13,10,45,0.0,118.5,4.0,12.0,118.5,98.02,76.39
2016,3,13,11,0,0.0,114.0,4.0,12.0,114.0,94.56,73.43
2016,3,13,11,15,18.0,217.0,4.0,12.0,230.5,183.03,145.57
2016,3,13,11,30,36.0,320.0,4.0,12.0,347.0,269.22,214.55
2016,3,13,11,45,33.5,317.5,4.0,12.0,343.0,272.59,217.2
2016,3,13,12,0,31.0,315.0,4.0,12.0,339.0,275.38,219.57
2016,3,13,12,15,29.5,311.5,4.0,12.0,334.0,277.42,221.33
2016,3,13,12,30,28.0,308.0,4.0,12.0,329.0,279.04,222.78
2016,3,13,12,45,20.5,276.5,4.05,12.0,292.5,245.99,196.53
2016,3,13,13,0,13.0,245.0,4.1,12.0,256.0,216.06,172.6
2016,3,13,13,15,10.5,224.0,4.0,12.0,232.5,197.67,157.88
2016,3,13,13,30,8.0,203.0,3.9,12.0,209.0,178.67,142.58
2016,3,13,13,45,4.0,149.5,3.8,12.0,152.5,129.4,102.35
2016,3,13,14,0,0.0,96.0,3.7,12.0,96.0,80.04,61.54
2016,3,13,14,15,0.0,125.5,3.55,11.5,126.0,105.71,83.21
2016,3,13,14,30,0.0,155.0,3.4,11.0,156.0,132.53,105.8
2016,3,13,14,45,0.0,125.5,3.3,11.0,126.0,106.28,84.14
2016,3,13,15,0,0.0,96.0,3.2,11.0,96.0,80.1,62.4
2016,3,13,15,15,0.0,124.0,3.0,11.0,124.0,106.01,84.44
2016,3,13,15,30,0.0,152.0,2.8,11.0,152.0,134.67,108.71
2016,3,13,15,45,101.0,165.0,2.6,11.0,207.5,275.75,230.0
2016,3,13,16,0,202.0,178.0,2.4,11.0,263.0,390.06,325.9
2016,3,13,16,15,187.5,157.5,2.15,10.5,228.5,356.57,299.26
2016,3,13,16,30,173.0,137.0,1.9,10.0,194.0,322.26,272.09
2016,3,13,16,45,160.5,114.0,1.7,10.0,160.0,285.11,241.56
2016,3,13,17,0,148.0,91.0,1.5,10.0,126.0,246.83,209.18
2016,3,13,17,15,119.5,69.5,1.4,9.5,93.0,196.77,165.73
2016,3,13,17,30,91.0,48.0,1.3,9.0,60.0,145.99,120.3
2016,3,13,17,45,45.5,29.0,1.2,9.0,35.0,85.45,62.06
2016,3,13,18,0,0.0,10.0,1.1,9.0,10.0,8.54,0.0
2016,3,13,18,15,0.0,5.0,1.15,9.0,5.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,9.0,1.65,7.0,9.0,0.0,0.0
2016,3,14,6,30,0.0,18.0,1.9,7.0,18.0,15.36,0.0
2016,3,14,6,45,202.5,30.0,2.2,7.5,57.0,23.25,13.79
2016,3,14,7,0,405.0,42.0,2.5,8.0,96.0,34.32,25.07
2016,3,14,7,15,495.5,51.0,2.6,8.0,147.0,40.95,31.61
2016,3,14,7,30,586.0,60.0,2.7,8.0,198.0,47.54,37.87
2016,3,14,7,45,633.0,68.5,2.8,8.5,250.5,53.3,43.1
2016,3,14,8,0,680.0,77.0,2.9,9.0,303.0,58.89,48.02
