Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,8,15,663.0,87.0,2.95,9.0,336.5,64.68,53.1
2016,3,14,8,30,646.0,97.0,3.0,9.0,370.0,70.07,57.76
2016,3,14,8,45,569.0,134.5,3.15,9.5,396.0,94.02,78.78
2016,3,14,9,0,492.0,172.0,3.3,10.0,422.0,113.87,95.84
2016,3,14,9,15,514.0,181.0,3.35,10.0,461.5,117.82,98.98
2016,3,14,9,30,536.0,190.0,3.4,10.0,501.0,121.62,102.02
2016,3,14,9,45,476.0,226.5,3.45,10.5,516.0,145.03,121.87
2016,3,14,10,0,416.0,263.0,3.5,11.0,531.0,205.12,150.02
2016,3,14,10,15,365.0,292.0,3.5,11.0,535.5,246.72,182.28
2016,3,14,10,30,314.0,321.0,3.5,11.0,540.0,283.27,214.21
2016,3,14,10,45,316.5,332.5,3.5,11.5,559.5,317.86,243.03
2016,3,14,11,0,319.0,344.0,3.5,12.0,579.0,352.88,272.42
2016,3,14,11,15,273.5,361.5,3.5,12.0,566.5,374.42,292.42
2016,3,14,11,30,228.0,379.0,3.5,12.0,554.0,393.09,309.24
2016,3,14,11,45,197.0,385.5,3.5,12.0,538.0,402.94,318.36
2016,3,14,12,0,166.0,392.0,3.5,12.0,522.0,409.51,324.4
2016,3,14,12,15,198.0,390.0,3.55,12.0,544.5,442.64,351.18
2016,3,14,12,30,230.0,388.0,3.6,12.0,567.0,478.05,379.66
2016,3,14,12,45,242.0,381.5,3.65,12.0,568.0,498.31,396.3
2016,3,14,13,0,254.0,375.0,3.7,12.0,569.0,527.6,419.77
2016,3,14,13,15,288.5,359.0,3.7,12.0,575.0,557.18,443.88
2016,3,14,13,30,323.0,343.0,3.7,12.0,581.0,587.25,468.4
2016,3,14,13,45,349.0,324.0,3.7,12.0,574.0,607.65,485.54
2016,3,14,14,0,375.0,305.0,3.7,12.0,567.0,627.21,502.17
2016,3,14,14,15,388.0,286.5,3.7,12.0,546.5,635.1,509.84
2016,3,14,14,30,401.0,268.0,3.7,12.0,526.0,641.15,516.29
2016,3,14,14,45,581.0,202.0,3.75,12.0,551.5,760.12,611.63
2016,3,14,15,0,761.0,136.0,3.8,12.0,577.0,869.4,694.65
2016,3,14,15,15,564.0,168.0,3.75,11.5,481.5,728.13,591.46
2016,3,14,15,30,367.0,200.0,3.7,11.0,386.0,573.68,472.34
2016,3,14,15,45,403.0,172.0,3.65,11.0,358.0,598.15,494.72
2016,3,14,16,0,439.0,144.0,3.6,11.0,330.0,600.32,499.24
2016,3,14,16,15,504.5,121.5,3.25,10.5,309.0,631.83,526.42
2016,3,14,16,30,570.0,99.0,2.9,10.0,288.0,665.33,553.26
2016,3,14,16,45,517.0,88.0,2.55,9.5,237.0,598.63,500.95
2016,3,14,17,0,464.0,77.0,2.2,9.0,186.0,528.72,444.69
2016,3,14,17,15,369.0,64.0,2.0,8.0,137.0,427.2,361.33
2016,3,14,17,30,274.0,51.0,1.8,7.0,88.0,329.98,276.68
2016,3,14,17,45,137.0,33.0,1.6,6.5,51.5,180.59,140.02
2016,3,14,18,0,0.0,15.0,1.4,6.0,15.0,12.8,0.0
2016,3,14,18,15,0.0,7.5,1.35,6.0,7.5,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,15,6,15,51.0,7.5,1.5,3.5,9.5,6.4,0.0
2016,3,15,6,30,102.0,15.0,1.7,4.0,19.0,11.7,0.0
2016,3,15,6,45,251.0,29.5,1.9,5.0,59.0,24.15,15.08
2016,3,15,7,0,400.0,44.0,2.1,6.0,99.0,35.88,26.78
2016,3,15,7,15,488.0,53.0,2.25,6.5,150.0,42.44,33.21
2016,3,15,7,30,576.0,62.0,2.4,7.0,201.0,48.94,39.32
2016,3,15,7,45,634.5,68.0,2.55,7.5,254.5,52.79,42.8
2016,3,15,8,0,693.0,74.0,2.7,8.0,308.0,56.63,46.14
2016,3,15,8,15,730.0,79.0,2.8,8.5,360.0,59.47,48.48
2016,3,15,8,30,767.0,84.0,2.9,9.0,412.0,67.94,55.83
2016,3,15,8,45,796.5,86.5,3.0,9.5,461.5,68.97,56.43
2016,3,15,9,0,826.0,89.0,3.1,10.0,511.0,70.04,57.07
2016,3,15,9,15,845.0,92.0,3.15,10.5,555.5,71.31,57.9
2016,3,15,9,30,864.0,95.0,3.2,11.0,600.0,72.55,58.71
2016,3,15,9,45,880.5,96.0,3.3,11.5,639.5,93.67,64.07
2016,3,15,10,0,897.0,97.0,3.4,12.0,679.0,151.29,86.95
2016,3,15,10,15,906.5,98.5,3.45,12.0,710.5,209.71,127.84
2016,3,15,10,30,916.0,100.0,3.5,12.0,742.0,268.66,177.37
2016,3,15,10,45,925.0,100.0,3.55,12.5,767.0,326.7,229.2
2016,3,15,11,0,934.0,100.0,3.6,13.0,792.0,384.69,281.67
2016,3,15,11,15,938.0,100.5,3.65,13.0,808.5,440.86,332.81
2016,3,15,11,30,942.0,101.0,3.7,13.0,825.0,495.99,382.06
2016,3,15,11,45,945.0,100.5,3.75,13.5,833.5,548.54,427.31
2016,3,15,12,0,948.0,100.0,3.8,14.0,842.0,599.45,469.92
2016,3,15,12,15,948.0,100.0,3.85,14.0,842.0,647.18,509.82
2016,3,15,12,30,948.0,100.0,3.9,14.0,842.0,692.58,547.05
2016,3,15,12,45,947.5,99.0,4.0,14.5,833.5,734.22,579.84
2016,3,15,13,0,947.0,98.0,4.1,15.0,825.0,773.09,609.91
2016,3,15,13,15,943.0,97.0,4.1,14.5,808.5,806.4,635.85
2016,3,15,13,30,939.0,96.0,4.1,14.0,792.0,836.38,659.23
2016,3,15,13,45,934.5,94.0,4.15,14.0,767.5,861.5,678.22
2016,3,15,14,0,930.0,92.0,4.2,14.0,743.0,883.03,694.77
2016,3,15,14,15,921.0,90.0,4.15,14.0,711.0,897.06,705.62
2016,3,15,14,30,912.0,88.0,4.1,14.0,679.0,907.24,713.93
2016,3,15,14,45,901.0,85.5,4.1,14.0,641.0,911.25,718.29
2016,3,15,15,0,890.0,83.0,4.1,14.0,603.0,911.43,720.15
2016,3,15,15,15,873.0,80.5,3.95,13.5,558.5,902.43,716.12
2016,3,15,15,30,856.0,78.0,3.8,13.0,514.0,899.49,716.66
2016,3,15,15,45,833.5,74.5,3.65,13.0,465.0,877.13,701.79
2016,3,15,16,0,811.0,71.0,3.5,13.0,416.0,851.43,684.51
2016,3,15,16,15,777.0,67.0,3.1,12.0,364.0,811.66,657.55
2016,3,15,16,30,743.0,63.0,2.7,11.0,312.0,769.33,627.84
2016,3,15,16,45,694.5,57.0,2.35,10.5,259.0,709.65,582.84
2016,3,15,17,0,646.0,51.0,2.0,10.0,206.0,648.76,534.92
2016,3,15,17,15,563.0,44.0,1.85,9.5,154.5,565.23,467.65
2016,3,15,17,30,480.0,37.0,1.7,9.0,103.0,477.6,392.81
2016,3,15,17,45,331.5,25.5,1.55,8.5,61.5,337.67,263.66
2016,3,15,18,0,183.0,14.0,1.4,8.0,20.0,146.42,0.0
2016,3,15,18,15,91.5,7.0,1.35,7.5,10.0,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,15,91.0,8.0,1.3,5.0,12.0,6.83,0.0
2016,3,16,6,30,182.0,16.0,1.4,6.0,24.0,13.1,0.0
2016,3,16,6,45,334.5,28.0,1.5,7.0,67.0,22.93,14.15
2016,3,16,7,0,487.0,40.0,1.6,8.0,110.0,32.66,23.76
2016,3,16,7,15,570.5,47.5,1.75,8.5,162.5,38.24,29.19
2016,3,16,7,30,654.0,55.0,1.9,9.0,215.0,47.7,37.91
2016,3,16,7,45,706.0,60.0,2.1,9.5,270.0,51.34,41.15
2016,3,16,8,0,758.0,65.0,2.3,10.0,325.0,54.97,44.27
2016,3,16,8,15,792.0,69.0,2.4,10.5,378.0,57.6,46.41
2016,3,16,8,30,826.0,73.0,2.5,11.0,431.0,60.2,48.47
2016,3,16,8,45,850.0,76.0,2.6,12.0,480.5,61.9,49.6
2016,3,16,9,0,874.0,79.0,2.7,13.0,530.0,71.63,57.78
2016,3,16,9,15,891.0,81.5,2.65,13.5,575.0,73.53,59.13
2016,3,16,9,30,908.0,84.0,2.6,14.0,620.0,75.32,60.39
2016,3,16,9,45,920.5,86.0,2.6,14.5,659.0,92.57,59.19
2016,3,16,10,0,933.0,88.0,2.6,15.0,698.0,152.66,84.72
2016,3,16,10,15,941.5,89.5,2.55,15.0,730.0,212.89,127.11
2016,3,16,10,30,950.0,91.0,2.5,15.0,762.0,273.5,177.68
2016,3,16,10,45,956.0,92.5,2.5,15.5,786.5,333.58,230.63
2016,3,16,11,0,962.0,94.0,2.5,16.0,811.0,393.29,283.66
2016,3,16,11,15,965.5,94.5,2.45,16.0,827.5,450.67,334.59
2016,3,16,11,30,969.0,95.0,2.4,16.0,844.0,506.89,383.34
2016,3,16,11,45,970.0,95.5,2.4,16.5,852.0,560.5,428.06
2016,3,16,12,0,971.0,96.0,2.4,17.0,860.0,612.26,469.87
2016,3,16,12,15,970.5,96.0,2.4,17.0,859.5,660.64,508.81
2016,3,16,12,30,970.0,96.0,2.4,17.0,859.0,706.59,544.96
2016,3,16,12,45,972.5,93.0,2.4,17.5,851.0,749.15,576.85
2016,3,16,13,0,975.0,90.0,2.4,18.0,843.0,788.97,605.77
2016,3,16,13,15,971.0,89.5,2.4,18.0,826.0,823.49,629.99
2016,3,16,13,30,967.0,89.0,2.4,18.0,809.0,854.61,651.86
2016,3,16,13,45,960.5,88.0,2.4,18.0,784.0,879.69,669.61
2016,3,16,14,0,954.0,87.0,2.4,18.0,759.0,901.03,684.96
2016,3,16,14,15,944.5,85.5,2.35,17.5,726.0,915.47,696.61
2016,3,16,14,30,935.0,84.0,2.3,17.0,693.0,925.98,705.82
2016,3,16,14,45,922.0,82.0,2.25,17.0,654.0,928.9,708.74
2016,3,16,15,0,909.0,80.0,2.2,17.0,615.0,927.87,709.24
2016,3,16,15,15,892.0,78.0,2.05,16.5,570.0,919.41,705.12
2016,3,16,15,30,875.0,76.0,1.9,16.0,525.0,907.26,698.59
2016,3,16,15,45,851.0,73.0,1.8,16.0,475.0,893.7,690.42
2016,3,16,16,0,827.0,70.0,1.7,16.0,425.0,867.06,673.15
2016,3,16,16,15,793.5,66.0,1.55,15.0,372.0,827.43,648.47
2016,3,16,16,30,760.0,62.0,1.4,14.0,319.0,785.22,621.2
2016,3,16,16,45,709.0,57.0,1.25,13.5,265.0,724.2,577.9
2016,3,16,17,0,658.0,52.0,1.1,13.0,211.0,661.96,531.72
2016,3,16,17,15,576.0,44.5,1.1,12.5,159.0,570.31,461.75
2016,3,16,17,30,494.0,37.0,1.1,12.0,107.0,489.88,395.54
2016,3,16,17,45,345.0,25.5,1.15,11.5,64.5,348.51,270.47
2016,3,16,18,0,196.0,14.0,1.2,11.0,22.0,190.11,0.0
2016,3,16,18,15,98.0,7.0,1.15,10.5,11.0,5.97,0.0
2016,3,16,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,15,121.5,8.5,1.1,7.5,14.0,7.26,0.0
2016,3,17,6,30,243.0,17.0,1.1,8.0,28.0,13.99,0.0
2016,3,17,6,45,387.0,27.5,1.1,9.0,72.5,22.55,13.89
2016,3,17,7,0,531.0,38.0,1.1,10.0,117.0,33.84,24.68
2016,3,17,7,15,609.5,45.0,1.25,10.5,171.0,39.56,30.17
2016,3,17,7,30,688.0,52.0,1.4,11.0,225.0,45.27,35.43
2016,3,17,7,45,736.0,57.0,1.55,11.5,280.0,49.02,38.75
2016,3,17,8,0,784.0,62.0,1.7,12.0,335.0,52.75,41.93
2016,3,17,8,15,816.5,65.5,1.65,12.5,388.0,55.11,43.81
2016,3,17,8,30,849.0,69.0,1.6,13.0,441.0,57.44,45.62
2016,3,17,8,45,871.0,72.5,1.55,14.0,491.0,67.14,53.79
2016,3,17,9,0,893.0,76.0,1.5,15.0,541.0,69.94,55.81
2016,3,17,9,15,909.0,78.0,1.45,15.5,586.0,71.53,56.89
2016,3,17,9,30,925.0,80.0,1.4,16.0,631.0,73.04,57.9
2016,3,17,9,45,936.0,82.0,1.35,16.5,669.5,94.56,57.55
2016,3,17,10,0,947.0,84.0,1.3,17.0,708.0,155.37,84.64
2016,3,17,10,15,955.5,85.5,1.3,17.5,740.0,216.35,127.46
2016,3,17,10,30,964.0,87.0,1.3,18.0,772.0,277.71,177.71
2016,3,17,10,45,969.0,88.5,1.3,18.5,796.0,338.23,229.98
2016,3,17,11,0,974.0,90.0,1.3,19.0,820.0,398.25,281.95
2016,3,17,11,15,977.5,90.5,1.4,19.0,836.5,456.18,332.31
2016,3,17,11,30,981.0,91.0,1.5,19.0,853.0,512.93,380.61
2016,3,17,11,45,982.0,91.5,1.6,19.5,861.0,567.03,424.89
2016,3,17,12,0,983.0,92.0,1.7,20.0,869.0,619.25,466.4
2016,3,17,12,15,982.5,92.0,1.75,20.0,868.5,668.04,504.88
2016,3,17,12,30,982.0,92.0,1.8,20.0,868.0,714.37,540.66
2016,3,17,12,45,978.5,92.0,1.9,20.0,858.5,756.01,572.79
2016,3,17,13,0,975.0,92.0,2.0,20.0,849.0,794.59,601.89
2016,3,17,13,15,971.0,91.0,2.0,20.0,831.5,828.59,625.29
2016,3,17,13,30,967.0,90.0,2.0,20.0,814.0,859.17,646.37
2016,3,17,13,45,960.5,89.0,2.0,20.0,788.5,884.19,663.74
2016,3,17,14,0,954.0,88.0,2.0,20.0,763.0,905.48,678.74
2016,3,17,14,15,945.0,86.5,1.95,19.5,730.5,920.28,690.33
2016,3,17,14,30,936.0,85.0,1.9,19.0,698.0,931.17,699.54
2016,3,17,14,45,923.5,83.0,1.9,19.0,658.5,934.46,703.14
2016,3,17,15,0,911.0,81.0,1.9,19.0,619.0,933.82,704.4
2016,3,17,15,15,893.5,78.5,1.8,18.5,574.0,924.19,699.97
2016,3,17,15,30,876.0,76.0,1.7,18.0,529.0,910.84,693.2
2016,3,17,15,45,852.5,73.0,1.6,18.0,479.0,897.63,685.31
2016,3,17,16,0,829.0,70.0,1.5,18.0,429.0,871.3,668.41
2016,3,17,16,15,795.5,66.0,1.35,17.0,376.0,831.49,643.86
2016,3,17,16,30,762.0,62.0,1.2,16.0,323.0,789.1,616.79
2016,3,17,16,45,712.0,57.0,1.05,15.5,268.5,728.74,574.53
2016,3,17,17,0,662.0,52.0,0.9,15.0,214.0,667.15,529.47
2016,3,17,17,15,581.0,45.0,0.9,14.0,161.5,576.59,462.4
2016,3,17,17,30,500.0,38.0,0.9,13.0,109.0,497.18,398.81
2016,3,17,17,45,352.5,26.5,0.95,12.5,66.0,356.26,276.83
2016,3,17,18,0,205.0,15.0,1.0,12.0,23.0,199.96,0.0
2016,3,17,18,15,102.5,7.5,1.0,11.5,11.5,78.91,0.0
2016,3,17,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,15,112.5,9.5,0.55,7.5,15.0,8.11,0.0
2016,3,18,6,30,225.0,19.0,0.6,8.0,30.0,15.64,1.87
2016,3,18,6,45,362.0,30.0,0.65,8.5,74.5,24.53,15.82
2016,3,18,7,0,499.0,41.0,0.7,9.0,119.0,33.34,24.42
2016,3,18,7,15,577.5,48.5,0.7,9.5,171.5,38.89,29.76
2016,3,18,7,30,656.0,56.0,0.7,10.0,224.0,48.36,38.41
2016,3,18,7,45,705.0,61.5,0.7,10.5,278.5,52.36,41.94
2016,3,18,8,0,754.0,67.0,0.7,11.0,333.0,56.33,45.32
2016,3,18,8,15,787.0,71.0,0.65,11.5,386.0,58.89,47.36
2016,3,18,8,30,820.0,75.0,0.6,12.0,439.0,61.42,49.33
2016,3,18,8,45,842.5,78.5,0.55,12.5,488.0,63.38,50.78
2016,3,18,9,0,865.0,82.0,0.5,13.0,537.0,65.3,52.17
2016,3,18,9,15,881.5,84.5,0.55,13.5,581.5,75.28,60.58
2016,3,18,9,30,898.0,87.0,0.6,14.0,626.0,76.99,61.74
2016,3,18,9,45,908.0,90.0,0.65,14.5,664.0,102.46,62.64
2016,3,18,10,0,918.0,93.0,0.7,15.0,702.0,162.35,91.08
2016,3,18,10,15,927.0,94.5,0.8,15.0,734.0,221.9,133.89
2016,3,18,10,30,936.0,96.0,0.9,15.0,766.0,281.89,183.85
2016,3,18,10,45,776.0,173.5,1.0,15.5,741.0,339.21,239.01
2016,3,18,11,0,616.0,251.0,1.1,16.0,716.0,391.73,287.79
2016,3,18,11,15,784.0,176.5,1.15,16.0,781.0,443.87,329.04
2016,3,18,11,30,952.0,102.0,1.2,16.0,846.0,512.72,384.01
2016,3,18,11,45,954.0,102.0,1.25,16.5,854.0,565.64,427.06
2016,3,18,12,0,956.0,102.0,1.3,17.0,862.0,616.82,467.53
2016,3,18,12,15,955.5,102.5,1.4,17.0,861.5,664.98,505.91
2016,3,18,12,30,955.0,103.0,1.5,17.0,861.0,710.77,541.76
2016,3,18,12,45,938.5,110.0,1.6,17.5,848.5,749.02,570.35
2016,3,18,13,0,922.0,117.0,1.7,18.0,836.0,783.54,595.75
2016,3,18,13,15,917.5,116.0,1.75,18.0,819.0,815.91,618.98
2016,3,18,13,30,913.0,115.0,1.8,18.0,802.0,845.0,639.63
2016,3,18,13,45,905.0,114.0,1.85,18.0,776.5,867.85,656.15
2016,3,18,14,0,897.0,113.0,1.9,18.0,751.0,887.06,670.4
2016,3,18,14,15,886.5,111.0,1.9,17.5,718.5,908.59,687.16
2016,3,18,14,30,876.0,109.0,1.9,17.0,686.0,917.58,695.61
2016,3,18,14,45,721.0,147.5,1.95,17.0,604.0,843.72,646.94
2016,3,18,15,0,566.0,186.0,2.0,17.0,522.0,748.76,582.3
2016,3,18,15,15,539.0,179.0,1.95,16.5,480.0,725.24,568.54
2016,3,18,15,30,512.0,172.0,1.9,16.0,438.0,699.0,551.97
2016,3,18,15,45,634.0,130.5,1.9,16.0,428.5,775.24,609.95
2016,3,18,16,0,756.0,89.0,1.9,16.0,419.0,836.79,655.04
2016,3,18,16,15,718.5,84.0,1.75,15.0,366.5,793.19,626.33
2016,3,18,16,30,681.0,79.0,1.6,14.0,314.0,747.35,596.19
2016,3,18,16,45,626.5,72.0,1.45,13.5,261.0,682.11,549.39
2016,3,18,17,0,572.0,65.0,1.3,13.0,208.0,616.14,500.07
2016,3,18,17,15,486.0,55.5,1.25,12.0,156.5,520.66,426.71
2016,3,18,17,30,400.0,46.0,1.2,11.0,105.0,427.35,350.5
2016,3,18,17,45,200.0,34.5,1.15,10.5,64.0,247.61,196.34
2016,3,18,18,0,0.0,23.0,1.1,10.0,23.0,28.26,0.0
2016,3,18,18,15,0.0,11.5,1.05,9.5,11.5,9.82,0.0
2016,3,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,19,6,15,6.5,9.5,0.25,7.5,10.0,8.11,0.0
2016,3,19,6,30,13.0,19.0,0.2,8.0,20.0,15.69,3.85
2016,3,19,6,45,55.5,39.0,0.15,8.5,47.5,30.67,21.41
2016,3,19,7,0,98.0,59.0,0.1,9.0,75.0,45.55,35.52
2016,3,19,7,15,117.0,81.5,0.2,9.0,107.5,61.6,50.39
2016,3,19,7,30,136.0,104.0,0.3,9.0,140.0,77.24,64.6
2016,3,19,7,45,150.5,126.0,0.4,9.5,173.5,92.13,77.71
2016,3,19,8,0,165.0,148.0,0.5,10.0,207.0,106.6,90.16
2016,3,19,8,15,318.5,148.5,0.55,10.5,283.5,105.15,88.4
2016,3,19,8,30,472.0,149.0,0.6,11.0,360.0,101.58,84.82
2016,3,19,8,45,512.5,155.5,0.7,12.0,408.0,104.58,86.84
2016,3,19,9,0,553.0,162.0,0.8,13.0,456.0,107.51,88.77
2016,3,19,9,15,713.5,126.5,0.9,13.5,538.0,84.22,68.24
2016,3,19,9,30,874.0,91.0,1.0,14.0,620.0,79.03,63.48
2016,3,19,9,45,885.5,93.5,1.1,14.5,657.5,107.51,65.18
2016,3,19,10,0,897.0,96.0,1.2,15.0,695.0,165.96,94.33
2016,3,19,10,15,906.0,97.5,1.25,15.0,726.0,224.34,137.13
2016,3,19,10,30,915.0,99.0,1.3,15.0,757.0,283.16,186.6
2016,3,19,10,45,922.5,99.0,1.4,15.5,781.5,340.72,237.1
2016,3,19,11,0,930.0,99.0,1.5,16.0,806.0,398.04,287.54
2016,3,19,11,15,933.5,100.0,1.55,16.0,821.5,454.08,336.63
2016,3,19,11,30,937.0,101.0,1.6,16.0,837.0,509.03,383.66
2016,3,19,11,45,940.5,100.0,1.7,16.5,845.0,561.06,426.68
2016,3,19,12,0,944.0,99.0,1.8,17.0,853.0,611.46,467.21
2016,3,19,12,15,943.0,99.0,1.85,17.0,852.5,658.2,504.55
2016,3,19,12,30,942.0,99.0,1.9,17.0,852.0,702.52,539.26
2016,3,19,12,45,942.5,97.0,2.0,17.0,843.5,743.43,571.26
2016,3,19,13,0,943.0,95.0,2.1,17.0,835.0,781.59,600.31
2016,3,19,13,15,938.5,94.5,2.1,17.0,817.5,814.49,623.36
2016,3,19,13,30,934.0,94.0,2.1,17.0,800.0,844.07,644.12
2016,3,19,13,45,926.0,93.5,2.1,17.0,775.0,867.36,660.61
2016,3,19,14,0,918.0,93.0,2.1,17.0,750.0,886.97,674.75
2016,3,19,14,15,909.0,91.5,2.1,16.5,718.0,900.92,686.48
2016,3,19,14,30,900.0,90.0,2.1,16.0,686.0,911.09,695.89
2016,3,19,14,45,690.0,153.5,2.1,16.0,595.0,824.79,637.47
2016,3,19,15,0,480.0,217.0,2.1,16.0,504.0,706.26,552.52
2016,3,19,15,15,433.5,211.0,2.05,15.5,455.5,665.71,525.66
2016,3,19,15,30,387.0,205.0,2.0,15.0,407.0,603.18,481.74
2016,3,19,15,45,357.5,188.5,2.0,15.0,362.0,561.82,452.51
2016,3,19,16,0,328.0,172.0,2.0,15.0,317.0,518.8,421.28
2016,3,19,16,15,314.0,153.0,1.95,14.5,278.0,485.28,397.74
2016,3,19,16,30,300.0,134.0,1.9,14.0,239.0,450.32,372.36
2016,3,19,16,45,282.0,113.5,1.85,13.5,199.0,408.42,340.52
2016,3,19,17,0,264.0,93.0,1.8,13.0,159.0,365.42,306.51
2016,3,19,17,15,229.5,73.0,1.7,12.5,121.0,308.46,258.93
2016,3,19,17,30,195.0,53.0,1.6,12.0,83.0,251.41,209.2
2016,3,19,17,45,97.5,36.0,1.5,11.5,51.0,151.67,119.87
2016,3,19,18,0,0.0,19.0,1.4,11.0,19.0,18.72,0.0
2016,3,19,18,15,0.0,9.5,1.5,10.5,9.5,8.11,0.0
2016,3,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,6,15,26.0,10.5,0.85,8.5,12.0,8.96,0.0
2016,3,20,6,30,52.0,21.0,1.0,9.0,24.0,16.64,5.74
2016,3,20,6,45,97.5,40.5,1.15,9.5,54.0,31.28,21.87
2016,3,20,7,0,143.0,60.0,1.3,10.0,84.0,45.54,35.29
2016,3,20,7,15,164.0,82.0,1.4,10.5,118.5,60.92,49.45
2016,3,20,7,30,185.0,104.0,1.5,11.0,153.0,75.78,62.84
2016,3,20,7,45,198.5,125.5,1.6,12.0,188.5,89.73,74.95
2016,3,20,8,0,212.0,147.0,1.7,13.0,224.0,103.16,86.29
2016,3,20,8,15,240.0,167.5,1.75,13.5,267.0,115.63,96.72
2016,3,20,8,30,268.0,188.0,1.8,14.0,310.0,127.66,106.59
2016,3,20,8,45,560.0,134.0,1.85,14.5,423.5,91.46,74.72
2016,3,20,9,0,852.0,80.0,1.9,15.0,537.0,71.94,57.46
2016,3,20,9,15,868.0,82.5,1.95,15.0,580.5,73.73,58.85
2016,3,20,9,30,884.0,85.0,2.0,15.0,624.0,75.42,60.14
2016,3,20,9,45,892.0,89.0,2.1,15.5,661.0,108.82,63.99
2016,3,20,10,0,900.0,93.0,2.2,16.0,698.0,168.18,95.25
2016,3,20,10,15,908.5,94.5,2.25,16.0,729.5,226.58,138.88
2016,3,20,10,30,917.0,96.0,2.3,16.0,761.0,285.38,188.88
2016,3,20,10,45,921.0,98.5,2.4,16.0,784.0,343.76,240.97
2016,3,20,11,0,925.0,101.0,2.5,16.0,807.0,401.62,292.83
2016,3,20,11,15,929.0,101.5,2.55,16.0,823.0,457.22,342.09
2016,3,20,11,30,933.0,102.0,2.6,16.0,839.0,511.77,389.36
2016,3,20,11,45,933.5,103.0,2.7,16.5,846.5,563.69,432.74
2016,3,20,12,0,934.0,104.0,2.8,17.0,854.0,613.8,473.43
2016,3,20,12,15,933.5,104.0,2.85,16.5,853.5,660.43,512.16
2016,3,20,12,30,933.0,104.0,2.9,16.0,853.0,704.73,548.43
2016,3,20,12,45,932.5,103.0,3.0,16.0,844.5,745.59,580.82
2016,3,20,13,0,932.0,102.0,3.1,16.0,836.0,783.71,610.29
2016,3,20,13,15,928.0,101.0,3.15,16.0,819.0,816.24,633.95
2016,3,20,13,30,924.0,100.0,3.2,16.0,802.0,845.48,655.35
2016,3,20,13,45,521.5,225.0,3.3,16.0,619.0,675.29,529.93
2016,3,20,14,0,119.0,350.0,3.4,16.0,436.0,447.83,351.95
2016,3,20,14,15,101.0,329.5,3.4,15.5,400.0,404.31,320.67
2016,3,20,14,30,83.0,309.0,3.4,15.0,364.0,374.58,298.65
2016,3,20,14,45,63.5,280.5,3.4,15.0,321.0,333.05,266.48
2016,3,20,15,0,44.0,252.0,3.4,15.0,278.0,289.85,232.56
2016,3,20,15,15,80.0,244.5,3.35,14.5,288.5,321.07,260.07
2016,3,20,15,30,116.0,237.0,3.3,14.0,299.0,372.31,303.18
2016,3,20,15,45,58.0,129.5,3.3,14.0,160.5,177.85,145.58
2016,3,20,16,0,0.0,22.0,3.3,14.0,22.0,18.16,9.85
2016,3,20,16,15,0.0,19.0,3.1,13.5,19.0,15.66,7.82
2016,3,20,16,30,0.0,16.0,2.9,13.0,16.0,13.18,5.74
2016,3,20,16,45,0.0,13.5,2.7,13.0,13.5,11.11,3.97
2016,3,20,17,0,0.0,11.0,2.5,13.0,11.0,9.04,2.17
2016,3,20,17,15,0.0,8.0,2.25,12.5,8.0,6.57,0.01
2016,3,20,17,30,0.0,5.0,2.0,12.0,5.0,4.1,0.0
2016,3,20,17,45,0.0,3.0,1.8,11.5,3.0,2.46,0.0
2016,3,20,18,0,0.0,1.0,1.6,11.0,1.0,0.82,0.0
2016,3,20,18,15,0.0,0.5,1.55,10.5,0.5,0.43,0.0
2016,3,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.0,1.25,8.5,10.0,8.54,0.0
2016,3,21,6,30,0.0,20.0,1.5,9.0,20.0,16.52,6.6
2016,3,21,6,45,14.0,40.5,1.75,9.5,43.0,32.29,22.85
2016,3,21,7,0,28.0,61.0,2.0,10.0,66.0,47.64,37.21
2016,3,21,7,15,39.5,83.5,2.05,10.0,93.0,63.97,52.31
2016,3,21,7,30,51.0,106.0,2.1,10.0,120.0,79.98,66.86
2016,3,21,7,45,59.0,127.5,2.2,10.0,147.0,95.06,80.3
2016,3,21,8,0,67.0,149.0,2.3,10.0,174.0,109.84,93.23
2016,3,21,8,15,212.5,162.5,2.3,10.0,257.0,112.28,95.06
2016,3,21,8,30,358.0,176.0,2.3,10.0,340.0,121.8,103.1
2016,3,21,8,45,261.5,211.0,2.35,10.5,338.0,140.05,118.48
2016,3,21,9,0,165.0,246.0,2.4,11.0,336.0,164.58,139.04
2016,3,21,9,15,216.0,262.5,2.45,11.0,389.5,174.51,147.1
2016,3,21,9,30,267.0,279.0,2.5,11.0,443.0,173.77,146.06
2016,3,21,9,45,217.5,303.5,2.6,11.0,442.5,208.73,162.29
2016,3,21,10,0,168.0,328.0,2.7,11.0,442.0,237.06,183.15
2016,3,21,10,15,239.0,334.0,2.75,11.0,504.0,271.1,206.57
2016,3,21,10,30,310.0,340.0,2.8,11.0,566.0,305.39,231.91
2016,3,21,10,45,604.5,230.0,2.9,11.5,688.5,339.16,251.62
2016,3,21,11,0,899.0,120.0,3.0,12.0,811.0,410.09,305.49
2016,3,21,11,15,903.0,121.0,3.1,12.0,827.0,465.02,354.87
2016,3,21,11,30,907.0,122.0,3.2,12.0,843.0,518.99,402.44
2016,3,21,11,45,910.0,121.5,3.3,12.0,851.0,570.08,446.64
2016,3,21,12,0,913.0,121.0,3.4,12.0,859.0,619.61,488.54
2016,3,21,12,15,913.5,121.0,3.5,12.0,858.5,666.25,527.28
2016,3,21,12,30,914.0,121.0,3.6,12.0,858.0,710.69,563.55
2016,3,21,12,45,576.5,257.0,3.75,12.5,720.5,644.44,510.68
2016,3,21,13,0,239.0,393.0,3.9,13.0,583.0,531.19,420.01
2016,3,21,13,15,239.0,384.5,3.95,13.0,571.0,540.1,428.34
2016,3,21,13,30,239.0,376.0,4.0,13.0,559.0,547.84,435.21
2016,3,21,13,45,124.5,296.0,4.1,13.0,391.0,388.89,311.77
2016,3,21,14,0,10.0,216.0,4.2,13.0,223.0,194.57,154.91
2016,3,21,14,15,44.5,262.5,4.2,12.5,292.5,285.27,230.2
2016,3,21,14,30,79.0,309.0,4.2,12.0,362.0,371.07,300.27
2016,3,21,14,45,39.5,189.5,4.2,12.0,216.0,213.84,173.53
2016,3,21,15,0,0.0,70.0,4.2,12.0,70.0,58.15,43.54
2016,3,21,15,15,0.0,76.0,4.05,11.5,76.0,63.13,48.05
2016,3,21,15,30,0.0,82.0,3.9,11.0,82.0,68.12,52.54
2016,3,21,15,45,0.0,53.0,3.75,11.0,53.0,43.9,32.06
2016,3,21,16,0,0.0,24.0,3.6,11.0,24.0,19.81,11.47
2016,3,21,16,15,0.0,21.0,3.3,10.5,21.0,17.32,9.4
2016,3,21,16,30,0.0,18.0,3.0,10.0,18.0,14.83,7.3
2016,3,21,16,45,0.0,15.0,2.75,10.0,15.0,12.34,5.15
2016,3,21,17,0,0.0,12.0,2.5,10.0,12.0,9.86,2.98
2016,3,21,17,15,0.0,9.0,2.25,9.5,9.0,7.39,0.8
2016,3,21,17,30,0.0,6.0,2.0,9.0,6.0,4.92,0.0
2016,3,21,17,45,0.0,3.5,1.75,8.5,3.5,2.87,0.0
2016,3,21,18,0,0.0,1.0,1.5,8.0,1.0,0.82,0.0
2016,3,21,18,15,0.0,0.5,1.5,7.5,0.5,0.43,0.0
2016,3,21,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,22,6,15,122.5,13.5,1.75,5.5,22.0,11.52,0.0
2016,3,22,6,30,245.0,27.0,2.0,6.0,44.0,22.37,12.0
2016,3,22,6,45,384.0,37.0,2.3,6.5,91.5,30.18,21.36
2016,3,22,7,0,523.0,47.0,2.6,7.0,139.0,38.02,28.99
2016,3,22,7,15,597.0,54.5,2.75,7.0,193.0,43.42,34.22
2016,3,22,7,30,671.0,62.0,2.9,7.0,247.0,48.78,39.22
2016,3,22,7,45,369.5,107.0,3.05,7.5,212.0,76.44,64.27
2016,3,22,8,0,68.0,152.0,3.2,8.0,177.0,111.81,95.75
2016,3,22,8,15,47.0,164.5,3.3,8.0,183.0,120.74,103.35
2016,3,22,8,30,26.0,177.0,3.4,8.0,189.0,135.62,116.17
2016,3,22,8,45,145.0,208.0,3.55,8.5,286.0,143.61,122.57
2016,3,22,9,0,264.0,239.0,3.7,9.0,383.0,154.64,131.59
2016,3,22,9,15,168.0,258.0,3.75,9.0,352.5,171.51,145.84
2016,3,22,9,30,72.0,277.0,3.8,9.0,322.0,190.34,161.67
2016,3,22,9,45,64.0,289.0,3.9,9.5,331.0,204.1,163.48
2016,3,22,10,0,56.0,301.0,4.0,10.0,340.0,219.92,175.09
2016,3,22,10,15,28.0,219.5,4.05,10.0,239.0,171.73,136.61
2016,3,22,10,30,0.0,138.0,4.1,10.0,138.0,113.38,89.59
2016,3,22,10,45,329.0,188.5,4.15,10.5,443.0,232.34,176.97
2016,3,22,11,0,658.0,239.0,4.2,11.0,748.0,408.38,312.2
2016,3,22,11,15,583.0,275.0,4.2,11.0,732.5,447.98,348.58
2016,3,22,11,30,508.0,311.0,4.2,11.0,717.0,479.38,377.16
2016,3,22,11,45,320.5,360.5,4.25,11.5,617.5,455.75,361.0
2016,3,22,12,0,133.0,410.0,4.3,12.0,518.0,412.04,326.83
2016,3,22,12,15,76.0,350.0,4.3,12.0,412.0,339.47,270.47
2016,3,22,12,30,19.0,290.0,4.3,12.0,306.0,254.85,203.04
2016,3,22,12,45,19.0,286.5,4.35,12.0,302.5,254.41,203.05
2016,3,22,13,0,19.0,283.0,4.4,12.0,299.0,253.85,202.82
2016,3,22,13,15,256.0,289.5,4.45,12.0,487.0,476.72,385.0
2016,3,22,13,30,493.0,296.0,4.5,12.0,675.0,701.67,560.89
2016,3,22,13,45,367.5,324.0,4.55,12.0,601.0,633.64,507.28
2016,3,22,14,0,242.0,352.0,4.6,12.0,527.0,556.12,446.56
2016,3,22,14,15,238.5,335.5,4.6,11.5,502.5,548.83,443.22
2016,3,22,14,30,235.0,319.0,4.6,11.0,478.0,539.9,438.34
2016,3,22,14,45,414.5,250.0,4.7,11.0,510.5,675.27,549.39
2016,3,22,15,0,594.0,181.0,4.8,11.0,543.0,784.07,638.43
2016,3,22,15,15,456.0,202.0,4.7,10.5,468.0,680.79,558.54
2016,3,22,15,30,318.0,223.0,4.6,10.0,393.0,563.64,466.73
2016,3,22,15,45,578.5,147.0,4.6,10.0,421.0,741.28,613.36
2016,3,22,16,0,839.0,71.0,4.6,10.0,449.0,893.4,730.2
2016,3,22,16,15,807.0,67.5,4.35,9.5,395.5,854.76,701.94
2016,3,22,16,30,775.0,64.0,4.1,9.0,342.0,813.49,672.39
2016,3,22,16,45,725.5,59.5,3.9,9.0,287.0,753.07,626.75
2016,3,22,17,0,676.0,55.0,3.7,9.0,232.0,691.36,578.4
2016,3,22,17,15,599.5,48.5,3.3,8.5,178.5,611.36,513.22
2016,3,22,17,30,523.0,42.0,2.9,8.0,125.0,526.69,440.56
2016,3,22,17,45,384.5,31.5,2.55,7.5,79.5,390.99,320.97
2016,3,22,18,0,246.0,21.0,2.2,7.0,34.0,247.84,127.53
2016,3,22,18,15,123.0,10.5,2.1,6.5,17.0,97.08,0.0
2016,3,22,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,152.5,13.0,1.85,4.5,24.5,11.1,0.0
2016,3,23,6,30,305.0,26.0,1.9,5.0,49.0,21.46,11.97
2016,3,23,6,45,425.5,36.0,1.95,5.5,97.0,29.35,20.81
2016,3,23,7,0,546.0,46.0,2.0,6.0,145.0,37.19,28.42
2016,3,23,7,15,426.5,74.5,2.15,6.5,167.0,55.94,45.78
2016,3,23,7,30,307.0,103.0,2.3,7.0,189.0,76.24,64.26
2016,3,23,7,45,335.0,119.0,2.5,8.0,230.5,84.15,71.06
2016,3,23,8,0,363.0,135.0,2.7,9.0,272.0,93.68,79.13
2016,3,23,8,15,538.5,113.5,2.75,9.5,349.5,80.74,67.16
2016,3,23,8,30,714.0,92.0,2.8,10.0,427.0,65.86,53.54
2016,3,23,8,45,589.5,145.0,2.9,10.5,440.5,98.71,82.31
2016,3,23,9,0,465.0,198.0,3.0,11.0,454.0,127.0,106.57
2016,3,23,9,15,418.5,229.5,3.0,11.5,474.0,142.48,119.38
2016,3,23,9,30,372.0,261.0,3.0,12.0,494.0,165.92,138.9
2016,3,23,9,45,472.0,243.5,3.0,12.5,556.5,174.8,125.78
2016,3,23,10,0,572.0,226.0,3.0,13.0,619.0,211.79,144.24
2016,3,23,10,15,764.5,160.5,3.0,13.0,710.0,242.81,160.18
2016,3,23,10,30,957.0,95.0,3.0,13.0,801.0,305.87,207.37
2016,3,23,10,45,963.0,96.0,3.05,13.5,825.5,365.99,261.41
2016,3,23,11,0,969.0,97.0,3.1,14.0,850.0,425.69,314.84
2016,3,23,11,15,972.5,97.5,3.1,14.0,866.0,483.33,366.16
2016,3,23,11,30,976.0,98.0,3.1,14.0,882.0,539.77,415.2
2016,3,23,11,45,979.5,97.5,3.1,14.5,890.0,593.99,460.31
2016,3,23,12,0,983.0,97.0,3.1,15.0,898.0,646.52,502.68
2016,3,23,12,15,982.5,97.0,3.1,15.0,897.0,695.11,541.83
2016,3,23,12,30,982.0,97.0,3.1,15.0,896.0,741.22,578.21
2016,3,23,12,45,977.0,98.0,3.15,15.0,886.0,782.44,610.49
2016,3,23,13,0,972.0,99.0,3.2,15.0,876.0,820.51,638.78
2016,3,23,13,15,738.5,196.5,3.25,15.0,780.0,781.65,609.33
2016,3,23,13,30,505.0,294.0,3.3,15.0,684.0,711.4,555.46
2016,3,23,13,45,574.0,258.5,3.35,15.0,688.0,757.94,592.98
2016,3,23,14,0,643.0,223.0,3.4,15.0,692.0,809.42,633.06
2016,3,23,14,15,626.5,215.5,3.4,15.0,656.5,808.03,633.08
2016,3,23,14,30,610.0,208.0,3.4,15.0,621.0,802.95,630.9
2016,3,23,14,45,753.0,150.0,3.4,15.0,630.5,887.62,694.19
2016,3,23,15,0,896.0,92.0,3.4,15.0,640.0,949.76,739.12
2016,3,23,15,15,878.5,89.5,3.3,14.5,594.0,949.82,741.26
2016,3,23,15,30,861.0,87.0,3.2,14.0,548.0,936.03,734.34
2016,3,23,15,45,805.5,83.0,3.1,14.0,483.5,881.25,696.96
2016,3,23,16,0,750.0,79.0,3.0,14.0,419.0,823.41,657.15
2016,3,23,16,15,744.0,76.0,2.65,13.0,379.5,809.94,650.06
2016,3,23,16,30,738.0,73.0,2.3,12.0,340.0,793.32,639.72
2016,3,23,16,45,687.0,67.5,1.95,11.5,285.0,737.46,598.24
2016,3,23,17,0,636.0,62.0,1.6,11.0,230.0,674.65,550.13
2016,3,23,17,15,557.5,54.0,1.45,10.0,177.0,584.88,481.31
2016,3,23,17,30,479.0,46.0,1.3,9.0,124.0,496.95,409.78
2016,3,23,17,45,343.0,34.0,1.2,8.5,79.0,362.07,294.75
2016,3,23,18,0,207.0,22.0,1.1,8.0,34.0,221.71,125.96
2016,3,23,18,15,103.5,11.0,1.1,7.5,17.0,83.71,0.0
2016,3,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,6,15,129.5,14.0,1.1,5.5,24.5,11.95,0.0
2016,3,24,6,30,259.0,28.0,1.3,6.0,49.0,23.0,13.65
2016,3,24,6,45,376.5,39.5,1.5,7.0,96.0,32.03,23.16
2016,3,24,7,0,494.0,51.0,1.7,8.0,143.0,40.94,31.62
2016,3,24,7,15,564.0,59.0,1.8,8.5,195.5,46.55,36.92
2016,3,24,7,30,634.0,67.0,1.9,9.0,248.0,52.09,41.93
2016,3,24,7,45,677.0,73.0,2.05,10.0,301.5,55.78,45.02
2016,3,24,8,0,720.0,79.0,2.2,11.0,355.0,59.39,47.93
2016,3,24,8,15,751.5,83.5,2.25,11.5,407.0,67.35,54.75
2016,3,24,8,30,783.0,88.0,2.3,12.0,459.0,69.84,56.63
2016,3,24,8,45,801.5,93.5,2.4,12.5,506.5,72.79,58.91
2016,3,24,9,0,820.0,99.0,2.5,13.0,554.0,75.59,61.05
2016,3,24,9,15,837.0,102.0,2.65,13.5,597.5,76.54,61.56
2016,3,24,9,30,854.0,105.0,2.8,14.0,641.0,77.46,62.06
2016,3,24,9,45,858.5,111.0,2.95,14.5,677.5,126.69,73.31
2016,3,24,10,0,863.0,117.0,3.1,15.0,714.0,186.24,110.06
2016,3,24,10,15,872.5,119.0,3.2,15.0,745.0,244.36,155.93
2016,3,24,10,30,882.0,121.0,3.3,15.0,776.0,309.03,211.61
2016,3,24,10,45,882.5,126.0,3.4,15.5,798.5,361.84,259.27
2016,3,24,11,0,883.0,131.0,3.5,16.0,821.0,419.83,310.64
2016,3,24,11,15,887.5,132.0,3.55,16.0,836.5,477.37,361.05
2016,3,24,11,30,892.0,133.0,3.6,16.0,852.0,530.88,407.23
2016,3,24,11,45,896.0,132.0,3.65,16.0,860.0,581.5,450.09
2016,3,24,12,0,900.0,131.0,3.7,16.0,868.0,630.65,490.76
2016,3,24,12,15,900.5,131.0,3.75,16.0,868.0,676.76,528.21
