Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,16,45,673.0,76.5,2.8,13.5,311.0,752.4,609.85
2016,4,3,17,0,632.0,70.0,2.8,13.0,257.0,695.61,569.55
2016,4,3,17,15,565.5,62.0,2.55,12.0,204.0,613.99,507.59
2016,4,3,17,30,499.0,54.0,2.3,11.0,151.0,533.56,443.21
2016,4,3,17,45,383.5,43.0,2.1,10.5,103.5,411.92,341.3
2016,4,3,18,0,268.0,32.0,1.9,10.0,56.0,297.11,235.55
2016,4,3,18,15,134.0,16.0,1.85,9.5,28.0,144.28,0.0
2016,4,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,5,45,58.5,7.0,1.6,7.5,9.0,0.0,0.0
2016,4,4,6,0,117.0,14.0,1.7,8.0,18.0,11.95,0.0
2016,4,4,6,15,267.0,27.0,1.85,8.5,57.5,22.05,12.89
2016,4,4,6,30,417.0,40.0,2.0,9.0,97.0,32.55,23.44
2016,4,4,6,45,505.5,48.5,2.2,9.5,148.5,38.84,29.54
2016,4,4,7,0,594.0,57.0,2.4,10.0,200.0,45.08,35.36
2016,4,4,7,15,650.0,63.5,2.45,10.5,255.0,49.44,39.28
2016,4,4,7,30,706.0,70.0,2.5,11.0,310.0,53.74,42.99
2016,4,4,7,45,700.0,78.0,2.6,11.5,349.0,58.3,46.85
2016,4,4,8,0,694.0,86.0,2.7,12.0,388.0,62.53,50.33
2016,4,4,8,15,766.5,86.0,2.7,12.5,457.0,67.9,54.78
2016,4,4,8,30,839.0,86.0,2.7,13.0,526.0,67.75,54.33
2016,4,4,8,45,861.0,88.5,2.75,13.5,575.5,68.7,54.87
2016,4,4,9,0,883.0,91.0,2.8,14.0,625.0,79.19,63.69
2016,4,4,9,15,898.0,93.5,2.85,14.5,669.0,80.66,64.63
2016,4,4,9,30,913.0,96.0,2.9,15.0,713.0,115.07,67.96
2016,4,4,9,45,924.0,97.5,2.95,15.5,751.5,174.1,98.88
2016,4,4,10,0,935.0,99.0,3.0,16.0,790.0,234.19,143.61
2016,4,4,10,15,943.5,100.5,3.05,16.0,821.0,294.53,195.02
2016,4,4,10,30,952.0,102.0,3.1,16.0,852.0,355.18,248.95
2016,4,4,10,45,749.0,208.5,3.2,16.5,808.5,408.49,301.22
2016,4,4,11,0,546.0,315.0,3.3,17.0,765.0,452.01,341.67
2016,4,4,11,15,756.5,211.5,3.35,17.0,847.5,510.57,388.43
2016,4,4,11,30,967.0,108.0,3.4,17.0,930.0,586.61,449.67
2016,4,4,11,45,967.5,109.5,3.45,17.0,936.5,639.85,493.32
2016,4,4,12,0,968.0,111.0,3.5,17.0,943.0,691.21,534.55
2016,4,4,12,15,968.0,111.0,3.55,17.0,942.0,738.91,572.15
2016,4,4,12,30,968.0,111.0,3.6,17.0,941.0,784.2,607.24
2016,4,4,12,45,967.5,109.5,3.7,17.0,931.0,825.18,638.07
2016,4,4,13,0,967.0,108.0,3.8,17.0,921.0,863.26,665.58
2016,4,4,13,15,963.5,107.0,3.85,17.0,903.0,896.3,689.29
2016,4,4,13,30,960.0,106.0,3.9,17.0,885.0,925.96,710.71
2016,4,4,13,45,955.0,104.5,4.0,17.0,859.0,950.3,728.82
2016,4,4,14,0,950.0,103.0,4.1,17.0,833.0,970.96,744.57
2016,4,4,14,15,941.5,101.5,4.1,16.5,799.5,984.66,756.52
2016,4,4,14,30,933.0,100.0,4.1,16.0,766.0,994.49,766.06
2016,4,4,14,45,922.5,97.5,4.1,16.0,726.0,997.43,769.62
2016,4,4,15,0,912.0,95.0,4.1,16.0,686.0,996.47,770.74
2016,4,4,15,15,896.0,92.5,4.05,15.5,640.0,986.42,766.86
2016,4,4,15,30,880.0,90.0,4.0,15.0,594.0,983.62,768.3
2016,4,4,15,45,857.5,87.0,4.0,15.0,543.0,959.41,753.58
2016,4,4,16,0,835.0,84.0,4.0,15.0,492.0,931.8,736.55
2016,4,4,16,15,804.0,80.0,3.8,14.5,437.5,891.73,710.53
2016,4,4,16,30,773.0,76.0,3.6,14.0,383.0,849.0,682.14
2016,4,4,16,45,725.0,71.5,3.45,13.5,326.5,787.72,639.38
2016,4,4,17,0,677.0,67.0,3.3,13.0,270.0,732.78,599.93
2016,4,4,17,15,608.5,60.0,2.9,12.0,215.0,649.59,536.48
2016,4,4,17,30,540.0,53.0,2.5,11.0,160.0,567.61,470.69
2016,4,4,17,45,419.5,43.0,2.1,10.0,110.5,441.7,365.93
2016,4,4,18,0,299.0,33.0,1.7,9.0,61.0,322.48,257.84
2016,4,4,18,15,149.5,16.5,1.6,8.5,30.5,161.18,0.0
2016,4,4,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,45,97.0,7.5,1.2,6.5,11.0,6.4,0.0
2016,4,5,6,0,194.0,15.0,1.2,7.0,22.0,12.28,0.0
2016,4,5,6,15,348.0,26.0,1.35,7.5,65.0,21.29,12.59
2016,4,5,6,30,502.0,37.0,1.5,8.0,108.0,30.25,21.56
2016,4,5,6,45,584.5,44.0,1.65,9.0,161.5,38.66,29.49
2016,4,5,7,0,667.0,51.0,1.8,10.0,215.0,44.37,34.74
2016,4,5,7,15,718.5,56.5,1.8,10.5,271.0,48.54,38.47
2016,4,5,7,30,770.0,62.0,1.8,11.0,327.0,52.66,42.02
2016,4,5,7,45,803.5,66.0,1.85,12.0,382.5,55.36,44.12
2016,4,5,8,0,837.0,70.0,1.9,13.0,438.0,58.0,46.11
2016,4,5,8,15,861.5,73.0,2.0,13.5,491.0,67.36,54.07
2016,4,5,8,30,886.0,76.0,2.1,14.0,544.0,69.84,55.92
2016,4,5,8,45,904.0,78.0,2.25,14.5,593.0,71.44,57.0
2016,4,5,9,0,922.0,80.0,2.4,15.0,642.0,72.94,58.0
2016,4,5,9,15,934.5,82.0,2.45,15.5,686.0,74.23,58.83
2016,4,5,9,30,947.0,84.0,2.5,16.0,730.0,113.27,63.62
2016,4,5,9,45,956.0,86.0,2.55,17.0,767.0,174.16,96.46
2016,4,5,10,0,965.0,88.0,2.6,18.0,804.0,235.87,142.53
2016,4,5,10,15,971.5,89.0,2.55,18.5,834.5,296.91,194.03
2016,4,5,10,30,978.0,90.0,2.5,19.0,865.0,357.99,247.39
2016,4,5,10,45,982.0,91.5,2.45,19.5,887.5,418.36,300.02
2016,4,5,11,0,986.0,93.0,2.4,20.0,910.0,478.04,350.85
2016,4,5,11,15,988.5,93.5,2.4,20.0,924.5,535.34,399.21
2016,4,5,11,30,991.0,94.0,2.4,20.0,939.0,591.29,445.1
2016,4,5,11,45,992.0,94.0,2.45,20.0,945.0,644.42,487.79
2016,4,5,12,0,993.0,94.0,2.5,20.0,951.0,695.58,527.9
2016,4,5,12,15,992.0,94.0,2.6,20.0,949.0,743.24,564.82
2016,4,5,12,30,991.0,94.0,2.7,20.0,947.0,788.33,599.2
2016,4,5,12,45,987.0,94.5,2.8,20.5,935.5,828.91,627.16
2016,4,5,13,0,983.0,95.0,2.9,21.0,924.0,866.36,652.32
2016,4,5,13,15,979.0,94.0,2.9,21.0,905.5,899.07,674.78
2016,4,5,13,30,975.0,93.0,2.9,21.0,887.0,928.31,694.91
2016,4,5,13,45,969.0,92.0,2.95,21.0,860.5,952.22,711.93
2016,4,5,14,0,963.0,91.0,3.0,21.0,834.0,972.38,726.6
2016,4,5,14,15,954.5,89.5,2.95,21.0,800.5,985.89,736.2
2016,4,5,14,30,946.0,88.0,2.9,21.0,767.0,995.47,743.38
2016,4,5,14,45,934.5,86.5,2.85,21.0,726.5,998.31,746.29
2016,4,5,15,0,923.0,85.0,2.8,21.0,686.0,997.25,746.85
2016,4,5,15,15,908.0,82.5,2.65,20.5,640.0,987.8,742.51
2016,4,5,15,30,893.0,80.0,2.5,20.0,594.0,974.63,735.85
2016,4,5,15,45,872.0,77.5,2.35,20.0,543.5,952.14,721.6
2016,4,5,16,0,851.0,75.0,2.2,20.0,493.0,937.03,712.47
2016,4,5,16,15,823.0,71.5,2.0,19.0,439.5,900.15,690.43
2016,4,5,16,30,795.0,68.0,1.8,18.0,386.0,860.59,666.19
2016,4,5,16,45,753.5,63.5,1.6,17.5,330.0,804.96,628.6
2016,4,5,17,0,712.0,59.0,1.4,17.0,274.0,747.87,588.74
2016,4,5,17,15,649.5,53.0,1.3,16.0,219.5,669.5,533.36
2016,4,5,17,30,587.0,47.0,1.2,15.0,165.0,599.73,480.96
2016,4,5,17,45,480.0,38.0,1.2,14.0,115.5,484.81,390.49
2016,4,5,18,0,373.0,29.0,1.2,13.0,66.0,376.35,295.38
2016,4,5,18,15,186.5,14.5,1.2,12.5,33.0,187.04,26.25
2016,4,5,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,45,79.0,8.5,1.15,10.5,12.0,7.26,0.0
2016,4,6,6,0,158.0,17.0,1.1,11.0,24.0,13.92,0.0
2016,4,6,6,15,306.5,29.5,1.1,12.0,66.0,24.12,14.9
2016,4,6,6,30,455.0,42.0,1.1,13.0,108.0,34.18,24.61
2016,4,6,6,45,538.0,50.5,1.15,14.0,161.0,40.45,30.5
2016,4,6,7,0,621.0,59.0,1.2,15.0,214.0,46.65,36.06
2016,4,6,7,15,674.5,65.0,1.3,15.5,269.5,50.6,39.51
2016,4,6,7,30,728.0,71.0,1.4,16.0,325.0,59.37,47.07
2016,4,6,7,45,762.0,76.0,1.55,17.0,380.0,62.52,49.47
2016,4,6,8,0,796.0,81.0,1.7,18.0,435.0,65.59,51.73
2016,4,6,8,15,822.0,85.0,1.75,18.5,488.0,67.71,53.26
2016,4,6,8,30,848.0,89.0,1.8,19.0,541.0,69.76,54.71
2016,4,6,8,45,863.5,93.0,1.85,19.5,589.0,71.55,55.93
2016,4,6,9,0,879.0,97.0,1.9,20.0,637.0,73.23,57.06
2016,4,6,9,15,892.5,100.0,1.95,20.5,680.0,84.36,66.16
2016,4,6,9,30,906.0,103.0,2.0,21.0,723.0,126.29,72.17
2016,4,6,9,45,911.5,107.0,2.05,22.0,759.5,185.9,105.03
2016,4,6,10,0,917.0,111.0,2.1,23.0,796.0,245.98,149.41
2016,4,6,10,15,924.5,112.5,2.05,23.5,825.5,305.17,198.15
2016,4,6,10,30,932.0,114.0,2.0,24.0,855.0,364.57,248.53
2016,4,6,10,45,695.0,228.0,1.95,24.5,789.5,408.68,291.92
2016,4,6,11,0,458.0,342.0,1.9,25.0,724.0,438.58,320.25
2016,4,6,11,15,700.0,231.5,1.85,25.0,826.0,504.57,369.39
2016,4,6,11,30,942.0,121.0,1.8,25.0,928.0,590.19,433.6
2016,4,6,11,45,728.5,238.0,1.8,25.5,865.0,613.73,451.07
2016,4,6,12,0,515.0,355.0,1.8,26.0,802.0,618.18,453.2
2016,4,6,12,15,454.5,370.5,1.7,26.0,764.5,624.66,458.01
2016,4,6,12,30,394.0,386.0,1.6,26.0,727.0,620.79,455.16
2016,4,6,12,45,363.0,395.0,1.55,26.0,706.0,631.19,462.44
2016,4,6,13,0,332.0,404.0,1.5,26.0,685.0,638.51,467.25
2016,4,6,13,15,460.5,348.0,1.4,26.0,729.5,723.66,527.52
2016,4,6,13,30,589.0,292.0,1.3,26.0,774.0,805.2,583.44
2016,4,6,13,45,562.0,289.0,1.25,26.0,737.5,803.19,581.47
2016,4,6,14,0,535.0,286.0,1.2,26.0,701.0,797.36,577.88
2016,4,6,14,15,522.5,273.5,1.05,26.0,664.5,791.78,573.72
2016,4,6,14,30,510.0,261.0,0.9,26.0,628.0,782.95,567.37
2016,4,6,14,45,458.5,265.0,0.8,26.0,582.0,751.16,545.63
2016,4,6,15,0,407.0,269.0,0.7,26.0,536.0,697.33,509.84
2016,4,6,15,15,481.5,223.5,0.6,25.5,517.5,747.24,546.62
2016,4,6,15,30,556.0,178.0,0.5,25.0,499.0,773.47,566.7
2016,4,6,15,45,659.5,139.0,0.4,25.0,488.0,840.79,610.14
2016,4,6,16,0,763.0,100.0,0.3,25.0,477.0,891.9,641.84
2016,4,6,16,15,662.5,103.5,0.3,24.0,405.0,796.5,584.26
2016,4,6,16,30,562.0,107.0,0.3,23.0,333.0,699.86,525.24
2016,4,6,16,45,504.0,103.0,0.3,22.5,284.0,625.46,477.71
2016,4,6,17,0,446.0,99.0,0.3,22.0,235.0,561.92,435.39
2016,4,6,17,15,395.5,84.0,0.4,21.0,187.0,490.94,386.87
2016,4,6,17,30,345.0,69.0,0.5,20.0,139.0,421.18,335.7
2016,4,6,17,45,262.5,52.5,0.6,19.5,96.5,325.09,259.09
2016,4,6,18,0,180.0,36.0,0.7,19.0,54.0,234.11,180.76
2016,4,6,18,15,90.0,18.0,0.7,18.0,27.0,118.48,28.99
2016,4,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,1.5,10.5,8.5,7.26,0.0
2016,4,7,6,0,0.0,17.0,1.6,11.0,17.0,13.99,0.0
2016,4,7,6,15,63.5,36.5,1.8,11.0,46.5,28.77,19.11
2016,4,7,6,30,127.0,56.0,2.0,11.0,76.0,42.57,32.31
2016,4,7,6,45,158.0,78.0,2.25,11.5,112.0,58.11,46.64
2016,4,7,7,0,189.0,100.0,2.5,12.0,148.0,73.15,60.23
2016,4,7,7,15,218.0,119.0,2.65,12.0,186.5,85.8,71.51
2016,4,7,7,30,247.0,138.0,2.8,12.0,225.0,98.02,82.2
2016,4,7,7,45,291.5,155.5,2.95,12.5,274.5,109.1,91.52
2016,4,7,8,0,336.0,173.0,3.1,13.0,324.0,119.82,100.37
2016,4,7,8,15,303.0,202.5,3.1,13.5,350.5,135.95,113.78
2016,4,7,8,30,270.0,232.0,3.1,14.0,377.0,151.12,126.16
2016,4,7,8,45,331.0,241.5,3.15,14.5,435.0,156.24,129.85
2016,4,7,9,0,392.0,251.0,3.2,15.0,493.0,161.2,133.42
2016,4,7,9,15,358.5,280.0,3.15,15.0,513.0,174.35,144.12
2016,4,7,9,30,325.0,309.0,3.1,15.0,533.0,209.33,156.09
2016,4,7,9,45,264.5,338.5,3.1,15.5,527.5,245.16,181.87
2016,4,7,10,0,204.0,368.0,3.1,16.0,522.0,285.33,214.98
2016,4,7,10,15,220.0,382.0,3.0,16.0,553.5,317.71,240.14
2016,4,7,10,30,236.0,396.0,2.9,16.0,585.0,352.21,267.48
2016,4,7,10,45,225.0,409.5,2.8,16.5,593.5,378.8,288.93
2016,4,7,11,0,214.0,423.0,2.7,17.0,602.0,404.42,309.17
2016,4,7,11,15,208.5,431.5,2.6,17.0,608.5,428.25,328.12
2016,4,7,11,30,203.0,440.0,2.5,17.0,615.0,451.51,346.26
2016,4,7,11,45,210.5,436.5,2.45,17.0,619.0,472.67,362.78
2016,4,7,12,0,218.0,433.0,2.4,17.0,623.0,493.85,379.18
2016,4,7,12,15,217.5,438.0,2.35,17.0,627.0,516.52,396.34
2016,4,7,12,30,217.0,443.0,2.3,17.0,631.0,538.86,413.04
2016,4,7,12,45,147.0,427.0,2.3,17.0,553.5,490.44,376.89
2016,4,7,13,0,77.0,411.0,2.3,17.0,476.0,424.86,327.53
2016,4,7,13,15,50.0,359.0,2.3,17.0,401.0,363.07,281.35
2016,4,7,13,30,23.0,307.0,2.3,17.0,326.0,284.49,221.26
2016,4,7,13,45,37.5,327.0,2.35,17.0,357.0,334.14,260.48
2016,4,7,14,0,52.0,347.0,2.4,17.0,388.0,373.22,290.96
2016,4,7,14,15,45.0,324.0,2.45,16.5,358.5,349.66,273.8
2016,4,7,14,30,38.0,301.0,2.5,16.0,329.0,324.92,255.79
2016,4,7,14,45,151.5,301.5,2.55,16.0,403.0,459.63,363.83
2016,4,7,15,0,265.0,302.0,2.6,16.0,477.0,598.65,471.31
2016,4,7,15,15,164.0,277.0,2.6,16.0,383.0,459.89,365.27
2016,4,7,15,30,63.0,252.0,2.6,16.0,289.0,318.84,254.69
2016,4,7,15,45,82.0,234.5,2.65,16.0,278.0,323.17,260.4
2016,4,7,16,0,101.0,217.0,2.7,16.0,267.0,327.01,265.24
2016,4,7,16,15,94.5,193.0,2.65,15.5,235.5,297.2,242.77
2016,4,7,16,30,88.0,169.0,2.6,15.0,204.0,266.65,219.39
2016,4,7,16,45,76.5,146.5,2.55,14.5,174.0,232.97,192.69
2016,4,7,17,0,65.0,124.0,2.5,14.0,144.0,198.96,165.06
2016,4,7,17,15,52.5,100.5,2.3,13.5,114.5,162.11,134.21
2016,4,7,17,30,40.0,77.0,2.1,13.0,85.0,124.55,101.95
2016,4,7,17,45,21.0,55.0,1.95,12.5,59.5,83.22,65.58
2016,4,7,18,0,2.0,33.0,1.8,12.0,34.0,33.69,22.15
2016,4,7,18,15,1.0,16.5,1.8,11.5,17.0,14.37,0.13
2016,4,7,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.2,9.5,4.0,3.41,0.0
2016,4,8,6,0,0.0,8.0,1.4,10.0,8.0,6.57,0.0
2016,4,8,6,15,0.0,21.0,1.5,10.0,21.0,17.32,9.43
2016,4,8,6,30,0.0,34.0,1.6,10.0,34.0,28.09,19.59
2016,4,8,6,45,0.0,50.0,1.7,10.5,50.0,41.14,31.63
2016,4,8,7,0,0.0,66.0,1.8,11.0,66.0,53.81,43.13
2016,4,8,7,15,0.0,83.5,1.75,11.0,83.5,67.45,55.38
2016,4,8,7,30,0.0,101.0,1.7,11.0,101.0,80.97,67.3
2016,4,8,7,45,39.5,146.0,1.7,11.5,164.0,109.23,91.89
2016,4,8,8,0,79.0,191.0,1.7,12.0,227.0,137.59,116.04
2016,4,8,8,15,39.5,163.0,1.65,12.0,181.0,122.09,102.11
2016,4,8,8,30,0.0,135.0,1.6,12.0,135.0,108.49,89.98
2016,4,8,8,45,2.5,158.5,1.55,12.5,160.0,125.94,104.58
2016,4,8,9,0,5.0,182.0,1.5,13.0,185.0,143.07,118.64
2016,4,8,9,15,2.5,135.5,1.5,13.0,137.0,110.1,90.14
2016,4,8,9,30,0.0,89.0,1.5,13.0,89.0,74.14,56.37
2016,4,8,9,45,11.5,186.5,1.55,13.0,195.5,150.66,118.42
2016,4,8,10,0,23.0,284.0,1.6,13.0,302.0,224.38,176.44
2016,4,8,10,15,109.0,343.5,1.65,13.0,431.0,268.77,207.73
2016,4,8,10,30,195.0,403.0,1.7,13.0,560.0,345.15,264.84
2016,4,8,10,45,314.0,379.0,1.75,13.0,639.5,385.23,294.34
2016,4,8,11,0,433.0,355.0,1.8,13.0,719.0,440.51,337.08
2016,4,8,11,15,299.0,399.5,1.8,13.0,652.5,445.46,343.76
2016,4,8,11,30,165.0,444.0,1.8,13.0,586.0,435.38,337.38
2016,4,8,11,45,138.0,443.0,1.85,13.5,563.0,436.77,338.59
2016,4,8,12,0,111.0,442.0,1.9,14.0,540.0,433.38,335.81
2016,4,8,12,15,116.0,436.5,1.95,14.0,538.5,448.24,347.62
2016,4,8,12,30,121.0,431.0,2.0,14.0,537.0,461.19,357.92
2016,4,8,12,45,76.0,386.0,2.05,14.0,452.5,393.11,306.59
2016,4,8,13,0,31.0,341.0,2.1,14.0,368.0,325.22,254.49
2016,4,8,13,15,30.0,335.0,2.1,14.0,360.5,324.43,254.43
2016,4,8,13,30,29.0,329.0,2.1,14.0,353.0,323.3,253.86
2016,4,8,13,45,22.0,292.0,2.1,14.0,310.0,272.7,214.79
2016,4,8,14,0,15.0,255.0,2.1,14.0,267.0,234.75,185.3
2016,4,8,14,15,14.0,244.5,2.1,14.0,255.5,226.0,178.8
2016,4,8,14,30,13.0,234.0,2.1,14.0,244.0,217.09,172.07
2016,4,8,14,45,9.5,209.0,2.1,14.0,216.0,191.83,152.15
2016,4,8,15,0,6.0,184.0,2.1,14.0,188.0,166.17,131.76
2016,4,8,15,15,3.0,137.0,2.05,13.5,139.0,120.07,94.62
2016,4,8,15,30,0.0,90.0,2.0,13.0,90.0,74.85,57.46
2016,4,8,15,45,0.0,50.0,1.95,13.0,50.0,41.43,29.56
2016,4,8,16,0,0.0,10.0,1.9,13.0,10.0,8.25,1.41
2016,4,8,16,15,2.0,73.0,1.75,12.5,74.0,62.47,47.94
2016,4,8,16,30,4.0,136.0,1.6,12.0,138.0,129.22,104.72
2016,4,8,16,45,2.0,116.5,1.5,12.0,117.5,109.51,88.2
2016,4,8,17,0,0.0,97.0,1.4,12.0,97.0,89.58,71.44
2016,4,8,17,15,0.0,77.5,1.25,11.5,77.5,71.11,55.82
2016,4,8,17,30,0.0,58.0,1.1,11.0,58.0,52.08,39.4
2016,4,8,17,45,0.0,40.5,1.0,11.0,40.5,34.88,24.24
2016,4,8,18,0,0.0,23.0,0.9,11.0,23.0,18.98,10.13
2016,4,8,18,15,0.0,11.5,0.9,10.5,11.5,9.47,0.0
2016,4,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,5.5,0.75,9.0,5.5,4.69,0.0
2016,4,9,6,0,0.0,11.0,0.8,9.0,11.0,9.05,0.0
2016,4,9,6,15,0.0,27.0,0.95,9.0,27.0,22.31,13.96
2016,4,9,6,30,0.0,43.0,1.1,9.0,43.0,35.18,26.11
2016,4,9,6,45,0.0,62.0,1.25,9.5,62.0,50.0,39.8
2016,4,9,7,0,0.0,81.0,1.4,10.0,81.0,64.66,53.1
2016,4,9,7,15,1.0,101.0,1.45,10.0,101.5,79.89,66.74
2016,4,9,7,30,2.0,121.0,1.5,10.0,122.0,94.97,80.01
2016,4,9,7,45,1.0,117.0,1.55,10.5,117.5,93.4,78.17
2016,4,9,8,0,0.0,113.0,1.6,11.0,113.0,91.34,75.92
2016,4,9,8,15,5.5,149.5,1.6,11.0,152.5,118.15,99.12
2016,4,9,8,30,11.0,186.0,1.6,11.0,192.0,144.06,121.16
2016,4,9,8,45,8.5,184.5,1.6,11.5,189.5,144.1,120.5
2016,4,9,9,0,6.0,183.0,1.6,12.0,187.0,143.86,119.71
2016,4,9,9,15,59.0,257.5,1.55,12.0,299.0,181.11,150.95
2016,4,9,9,30,112.0,332.0,1.5,12.0,411.0,233.35,182.07
2016,4,9,9,45,76.5,327.5,1.5,12.5,383.0,239.91,186.57
2016,4,9,10,0,41.0,323.0,1.5,13.0,355.0,240.97,188.25
2016,4,9,10,15,26.0,276.5,1.4,13.0,297.0,214.62,167.94
2016,4,9,10,30,11.0,230.0,1.3,13.0,239.0,188.33,147.6
2016,4,9,10,45,23.0,292.0,1.25,13.0,311.5,241.36,189.12
2016,4,9,11,0,35.0,354.0,1.2,13.0,384.0,289.01,225.61
2016,4,9,11,15,30.5,347.0,1.1,13.0,373.5,288.6,224.98
2016,4,9,11,30,26.0,340.0,1.0,13.0,363.0,287.16,223.76
2016,4,9,11,45,25.5,339.0,0.95,13.5,362.0,291.84,226.9
2016,4,9,12,0,25.0,338.0,0.9,14.0,361.0,296.33,229.84
2016,4,9,12,15,20.5,310.0,0.8,14.0,329.0,271.95,211.05
2016,4,9,12,30,16.0,282.0,0.7,14.0,297.0,247.85,192.54
2016,4,9,12,45,8.0,195.0,0.6,14.0,202.5,169.89,131.83
2016,4,9,13,0,0.0,108.0,0.5,14.0,108.0,90.45,68.54
2016,4,9,13,15,6.5,175.5,0.55,14.0,180.5,153.51,119.7
2016,4,9,13,30,13.0,243.0,0.6,14.0,253.0,218.85,171.21
2016,4,9,13,45,61.5,313.5,0.65,14.0,362.0,342.36,267.43
2016,4,9,14,0,110.0,384.0,0.7,14.0,471.0,463.93,358.45
2016,4,9,14,15,219.0,357.5,0.85,13.5,521.0,564.71,436.22
2016,4,9,14,30,328.0,331.0,1.0,13.0,571.0,669.89,516.21
2016,4,9,14,45,396.5,289.5,1.15,13.0,564.0,702.05,542.91
2016,4,9,15,0,465.0,248.0,1.3,13.0,557.0,752.88,583.29
2016,4,9,15,15,334.5,258.0,1.4,13.0,472.5,625.18,491.2
2016,4,9,15,30,204.0,268.0,1.5,13.0,388.0,496.15,395.32
2016,4,9,15,45,104.5,214.5,1.6,13.0,276.0,340.59,275.48
2016,4,9,16,0,5.0,161.0,1.7,13.0,164.0,150.07,120.14
2016,4,9,16,15,13.5,156.0,1.7,12.5,162.5,156.27,126.84
2016,4,9,16,30,22.0,151.0,1.7,12.0,161.0,163.24,133.73
2016,4,9,16,45,16.0,131.0,1.7,12.0,137.5,139.42,113.97
2016,4,9,17,0,10.0,111.0,1.7,12.0,114.0,115.53,93.88
2016,4,9,17,15,5.0,90.0,1.55,11.5,91.5,91.11,73.12
2016,4,9,17,30,0.0,69.0,1.4,11.0,69.0,66.28,51.58
2016,4,9,17,45,0.0,49.0,1.25,11.0,49.0,46.24,33.95
2016,4,9,18,0,0.0,29.0,1.1,11.0,29.0,24.64,14.89
2016,4,9,18,15,0.0,14.5,1.1,10.5,14.5,11.95,0.94
2016,4,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,0.5,1.3,9.0,0.5,0.41,0.0
2016,4,10,6,30,0.0,1.0,1.4,9.0,1.0,0.82,0.0
2016,4,10,6,45,0.0,2.0,1.5,9.0,2.0,1.64,0.0
2016,4,10,7,0,0.0,3.0,1.6,9.0,3.0,2.46,0.0
2016,4,10,7,15,0.0,4.0,1.6,9.0,4.0,3.29,0.0
2016,4,10,7,30,0.0,5.0,1.6,9.0,5.0,4.11,0.0
2016,4,10,7,45,0.0,40.5,1.65,9.5,40.5,33.48,24.78
2016,4,10,8,0,0.0,76.0,1.7,10.0,76.0,63.07,51.14
2016,4,10,8,15,0.0,88.0,1.75,10.0,88.0,73.03,59.76
2016,4,10,8,30,0.0,100.0,1.8,10.0,100.0,82.52,67.91
2016,4,10,8,45,0.0,78.0,1.85,10.5,78.0,64.82,51.97
2016,4,10,9,0,0.0,56.0,1.9,11.0,56.0,46.49,35.59
2016,4,10,9,15,0.0,61.5,1.95,11.0,61.5,51.11,39.56
2016,4,10,9,30,0.0,67.0,2.0,11.0,67.0,55.74,41.46
2016,4,10,9,45,0.0,79.0,2.15,11.5,79.0,65.82,49.69
2016,4,10,10,0,0.0,91.0,2.3,12.0,91.0,75.91,57.87
2016,4,10,10,15,0.0,108.5,2.4,12.0,108.5,90.07,69.45
2016,4,10,10,30,0.0,126.0,2.5,12.0,126.0,104.2,80.96
2016,4,10,10,45,4.0,156.5,2.65,12.0,160.0,130.24,102.06
2016,4,10,11,0,8.0,187.0,2.8,12.0,194.0,156.82,123.52
2016,4,10,11,15,6.5,171.5,2.85,12.0,177.5,144.67,113.61
2016,4,10,11,30,5.0,156.0,2.9,12.0,161.0,132.03,103.36
2016,4,10,11,45,4.0,150.5,3.0,12.0,154.5,127.5,99.69
2016,4,10,12,0,3.0,145.0,3.1,12.0,148.0,122.79,95.85
2016,4,10,12,15,1.5,129.5,3.15,12.0,131.0,109.23,84.78
2016,4,10,12,30,0.0,114.0,3.2,12.0,114.0,95.38,73.43
2016,4,10,12,45,0.0,100.5,3.25,12.0,100.5,84.11,64.21
2016,4,10,13,0,0.0,87.0,3.3,12.0,87.0,72.75,54.9
2016,4,10,13,15,0.0,87.0,3.35,12.0,87.0,72.73,54.93
2016,4,10,13,30,0.0,87.0,3.4,12.0,87.0,72.68,54.95
2016,4,10,13,45,0.0,104.0,3.45,12.0,104.0,87.09,66.93
2016,4,10,14,0,0.0,121.0,3.5,12.0,121.0,101.71,79.09
2016,4,10,14,15,2.0,145.5,3.5,12.0,147.5,125.11,98.56
2016,4,10,14,30,4.0,170.0,3.5,12.0,174.0,149.34,118.68
2016,4,10,14,45,2.0,159.5,3.55,12.0,161.5,138.51,109.93
2016,4,10,15,0,0.0,149.0,3.6,12.0,149.0,127.57,101.1
2016,4,10,15,15,0.0,122.5,3.5,11.5,122.5,103.8,81.82
2016,4,10,15,30,0.0,96.0,3.4,11.0,96.0,80.11,62.36
2016,4,10,15,45,0.0,91.5,3.35,11.0,91.5,76.22,59.3
2016,4,10,16,0,0.0,87.0,3.3,11.0,87.0,72.35,56.24
2016,4,10,16,15,0.0,94.5,3.15,10.5,94.5,79.85,62.97
2016,4,10,16,30,0.0,102.0,3.0,10.0,102.0,88.5,70.73
2016,4,10,16,45,0.0,87.5,2.9,10.0,87.5,75.43,59.74
2016,4,10,17,0,0.0,73.0,2.8,10.0,73.0,62.25,48.53
2016,4,10,17,15,0.0,58.5,2.55,9.5,58.5,48.93,37.09
2016,4,10,17,30,0.0,44.0,2.3,9.0,44.0,36.39,26.13
2016,4,10,17,45,0.0,31.0,2.05,9.0,31.0,25.59,16.49
2016,4,10,18,0,0.0,18.0,1.8,9.0,18.0,14.82,6.83
2016,4,10,18,15,0.0,9.0,1.65,9.0,9.0,7.39,0.0
2016,4,10,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,9.5,0.8,7.5,9.5,8.11,0.0
2016,4,11,6,0,0.0,19.0,0.9,8.0,19.0,15.69,6.03
2016,4,11,6,15,14.0,40.0,0.85,8.0,42.5,31.94,22.73
2016,4,11,6,30,28.0,61.0,0.8,8.0,66.0,47.62,37.55
2016,4,11,6,45,43.0,84.0,0.8,8.5,94.5,64.3,52.95
2016,4,11,7,0,58.0,107.0,0.8,9.0,123.0,80.68,67.72
2016,4,11,7,15,70.5,129.0,0.85,9.0,153.0,96.14,81.47
2016,4,11,7,30,83.0,151.0,0.9,9.0,183.0,111.32,94.7
2016,4,11,7,45,210.5,166.0,1.0,9.5,260.5,114.3,96.81
2016,4,11,8,0,338.0,181.0,1.1,10.0,338.0,124.39,105.11
2016,4,11,8,15,212.5,213.0,1.2,10.5,315.5,147.42,124.49
2016,4,11,8,30,87.0,245.0,1.3,11.0,293.0,171.29,144.25
2016,4,11,8,45,85.5,266.0,1.45,11.5,317.0,183.94,154.25
2016,4,11,9,0,84.0,287.0,1.6,12.0,341.0,196.19,163.88
2016,4,11,9,15,51.0,269.0,1.65,12.0,303.0,187.6,156.22
2016,4,11,9,30,18.0,251.0,1.7,12.0,265.0,194.37,153.97
2016,4,11,9,45,22.0,274.0,1.75,12.5,291.0,214.16,168.81
2016,4,11,10,0,26.0,297.0,1.8,13.0,317.0,234.75,184.32
2016,4,11,10,15,32.0,320.5,1.8,13.0,346.0,245.55,192.39
2016,4,11,10,30,38.0,344.0,1.8,13.0,375.0,269.62,211.04
2016,4,11,10,45,24.0,277.5,1.85,13.5,297.5,224.9,176.03
2016,4,11,11,0,10.0,211.0,1.9,14.0,220.0,176.68,137.98
2016,4,11,11,15,17.5,273.5,1.95,14.0,288.5,230.9,180.92
2016,4,11,11,30,25.0,336.0,2.0,14.0,357.0,283.98,222.15
2016,4,11,11,45,34.0,363.0,2.05,14.0,393.0,316.07,246.89
2016,4,11,12,0,43.0,390.0,2.1,14.0,429.0,350.11,273.1
2016,4,11,12,15,45.5,387.5,2.1,14.0,428.0,357.25,278.63
2016,4,11,12,30,48.0,385.0,2.1,14.0,427.0,364.36,284.3
2016,4,11,12,45,37.0,361.5,2.15,14.5,394.0,342.63,267.31
2016,4,11,13,0,26.0,338.0,2.2,15.0,361.0,318.87,248.78
2016,4,11,13,15,17.0,263.0,2.25,15.0,278.0,238.28,186.56
2016,4,11,13,30,8.0,188.0,2.3,15.0,195.0,166.32,129.89
2016,4,11,13,45,10.5,216.5,2.35,15.0,225.0,194.5,152.77
2016,4,11,14,0,13.0,245.0,2.4,15.0,255.0,223.79,176.23
2016,4,11,14,15,12.5,235.5,2.4,14.5,245.0,216.23,170.78
2016,4,11,14,30,12.0,226.0,2.4,14.0,235.0,208.55,165.32
2016,4,11,14,45,9.0,206.0,2.45,14.0,212.5,188.41,149.46
2016,4,11,15,0,6.0,186.0,2.5,14.0,190.0,167.95,133.24
2016,4,11,15,15,9.0,192.5,2.45,14.0,198.5,178.72,142.52
2016,4,11,15,30,12.0,199.0,2.4,14.0,207.0,190.41,152.53
2016,4,11,15,45,10.5,185.0,2.4,14.0,191.5,177.34,142.3
2016,4,11,16,0,9.0,171.0,2.4,14.0,176.0,164.26,132.06
2016,4,11,16,15,10.0,158.0,2.3,13.5,162.5,154.75,125.01
2016,4,11,16,30,11.0,145.0,2.2,13.0,149.0,145.39,117.98
2016,4,11,16,45,6.0,126.0,2.15,13.0,128.0,123.57,99.89
2016,4,11,17,0,1.0,107.0,2.1,13.0,107.0,101.73,81.5
2016,4,11,17,15,257.5,81.5,1.9,12.5,137.5,367.45,310.9
2016,4,11,17,30,514.0,56.0,1.7,12.0,168.0,554.57,458.91
2016,4,11,17,45,421.0,46.0,1.5,11.5,120.5,450.58,371.56
2016,4,11,18,0,328.0,36.0,1.3,11.0,73.0,351.6,285.5
2016,4,11,18,15,164.0,18.0,1.25,10.5,36.5,184.69,114.77
2016,4,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,12,5,45,77.5,13.5,1.85,7.5,19.0,11.52,0.0
2016,4,12,6,0,155.0,27.0,2.0,8.0,38.0,20.9,10.65
2016,4,12,6,15,264.0,42.0,2.1,8.0,80.0,32.29,23.08
2016,4,12,6,30,373.0,57.0,2.2,8.0,122.0,43.52,33.85
2016,4,12,6,45,186.5,53.0,2.3,8.5,85.5,39.02,30.02
2016,4,12,7,0,0.0,49.0,2.4,9.0,49.0,40.53,31.41
2016,4,12,7,15,0.0,60.5,2.35,9.0,60.5,50.11,40.09
2016,4,12,7,30,0.0,72.0,2.3,9.0,72.0,59.71,48.64
2016,4,12,7,45,0.0,84.5,2.25,9.5,84.5,69.74,57.35
2016,4,12,8,0,0.0,97.0,2.2,10.0,97.0,79.63,65.81
2016,4,12,8,15,6.0,144.0,2.1,10.0,147.5,114.57,96.33
2016,4,12,8,30,12.0,191.0,2.0,10.0,198.0,147.74,124.78
2016,4,12,8,45,15.0,209.5,1.9,10.5,219.0,161.17,135.59
2016,4,12,9,0,18.0,228.0,1.8,11.0,240.0,174.43,146.18
2016,4,12,9,15,11.0,200.0,1.8,11.5,207.5,156.71,130.44
2016,4,12,9,30,4.0,172.0,1.8,12.0,175.0,138.22,109.08
2016,4,12,9,45,55.0,272.5,1.85,12.5,315.0,206.3,161.26
2016,4,12,10,0,106.0,373.0,1.9,13.0,455.0,285.15,220.56
2016,4,12,10,15,59.0,304.5,1.95,13.0,350.5,242.6,189.07
2016,4,12,10,30,12.0,236.0,2.0,13.0,246.0,193.52,151.94
2016,4,12,10,45,14.0,255.5,2.15,13.0,267.5,211.04,165.99
2016,4,12,11,0,16.0,275.0,2.3,13.0,289.0,229.07,180.23
2016,4,12,11,15,25.0,321.0,2.4,13.0,343.5,267.33,210.27
2016,4,12,11,30,34.0,367.0,2.5,13.0,398.0,312.69,245.6
2016,4,12,11,45,24.0,316.0,2.7,13.0,338.0,273.31,215.04
2016,4,12,12,0,14.0,265.0,2.9,13.0,278.0,228.65,180.11
2016,4,12,12,15,7.0,195.0,2.95,13.0,201.5,167.57,131.52
2016,4,12,12,30,0.0,125.0,3.0,13.0,125.0,104.62,80.59
2016,4,12,12,45,2.5,144.5,3.15,13.0,147.5,123.1,95.82
2016,4,12,13,0,5.0,164.0,3.3,13.0,170.0,141.97,111.28
2016,4,12,13,15,14.0,238.0,3.35,13.0,250.5,213.97,169.55
2016,4,12,13,30,23.0,312.0,3.4,13.0,331.0,289.21,229.45
2016,4,12,13,45,14.5,244.5,3.45,13.0,256.5,223.11,176.99
2016,4,12,14,0,6.0,177.0,3.5,13.0,182.0,156.23,123.29
2016,4,12,14,15,7.0,190.5,3.55,12.5,196.5,169.95,135.04
2016,4,12,14,30,8.0,204.0,3.6,12.0,211.0,184.24,147.19
2016,4,12,14,45,9.5,210.0,3.65,12.0,217.5,192.64,154.4
2016,4,12,15,0,11.0,216.0,3.7,12.0,224.0,201.63,162.15
2016,4,12,15,15,8.5,198.5,3.75,12.0,204.5,184.06,148.14
2016,4,12,15,30,6.0,181.0,3.8,12.0,185.0,166.29,133.9
2016,4,12,15,45,3.0,148.5,3.85,12.0,150.5,132.9,106.56
2016,4,12,16,0,0.0,116.0,3.9,12.0,116.0,99.52,78.87
2016,4,12,16,15,103.0,145.0,3.85,11.5,188.0,262.32,219.84
2016,4,12,16,30,206.0,174.0,3.8,11.0,260.0,402.93,338.86
2016,4,12,16,45,182.5,154.0,3.8,11.0,222.5,358.7,302.8
2016,4,12,17,0,159.0,134.0,3.8,11.0,185.0,314.54,266.68
2016,4,12,17,15,137.5,111.0,3.65,10.5,149.5,267.65,227.74
2016,4,12,17,30,116.0,88.0,3.5,10.0,114.0,220.53,187.36
2016,4,12,17,45,82.5,65.5,3.35,9.5,81.5,164.04,137.36
2016,4,12,18,0,49.0,43.0,3.2,9.0,49.0,107.12,85.95
2016,4,12,18,15,24.5,21.5,3.05,8.5,24.5,52.49,30.89
2016,4,12,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,5,45,59.5,15.5,2.15,6.5,20.0,13.23,0.0
2016,4,13,6,0,119.0,31.0,2.3,7.0,40.0,24.15,13.89
2016,4,13,6,15,228.0,48.0,2.3,7.0,83.0,36.6,27.1
2016,4,13,6,30,337.0,65.0,2.3,7.0,126.0,49.13,39.11
2016,4,13,6,45,422.0,76.0,2.35,7.5,177.5,56.99,46.53
2016,4,13,7,0,507.0,87.0,2.4,8.0,229.0,67.27,55.88
2016,4,13,7,15,560.5,95.5,2.35,8.5,283.0,72.13,60.09
2016,4,13,7,30,614.0,104.0,2.3,9.0,337.0,76.86,64.04
2016,4,13,7,45,667.0,105.5,2.3,9.5,392.5,76.3,63.18
2016,4,13,8,0,720.0,107.0,2.3,10.0,448.0,75.99,62.55
2016,4,13,8,15,747.0,111.5,2.3,10.5,499.5,77.48,63.5
2016,4,13,8,30,774.0,116.0,2.3,11.0,551.0,78.89,64.39
2016,4,13,8,45,801.0,116.5,2.3,11.5,599.5,85.43,69.77
2016,4,13,9,0,828.0,117.0,2.3,12.0,648.0,84.32,68.45
2016,4,13,9,15,842.5,120.0,2.35,12.5,690.5,93.24,65.34
2016,4,13,9,30,857.0,123.0,2.4,13.0,733.0,149.58,86.94
2016,4,13,9,45,882.5,117.5,2.5,13.5,773.0,212.31,129.38
2016,4,13,10,0,908.0,112.0,2.6,14.0,813.0,268.57,174.53
2016,4,13,10,15,915.0,113.5,2.65,14.0,842.0,326.74,225.84
2016,4,13,10,30,922.0,115.0,2.7,14.0,871.0,385.05,278.19
2016,4,13,10,45,925.0,117.5,2.75,14.5,892.5,442.47,328.86
2016,4,13,11,0,928.0,120.0,2.8,15.0,914.0,499.18,377.7
2016,4,13,11,15,930.5,120.5,2.85,15.0,928.0,553.3,423.92
2016,4,13,11,30,933.0,121.0,2.9,15.0,942.0,606.19,467.92
2016,4,13,11,45,932.5,122.0,3.0,15.0,947.0,656.26,508.84
2016,4,13,12,0,932.0,123.0,3.1,15.0,952.0,704.43,547.38
2016,4,13,12,15,931.5,123.0,3.15,15.0,949.5,749.69,582.77
2016,4,13,12,30,931.0,123.0,3.2,15.0,947.0,792.62,615.8
2016,4,13,12,45,934.5,118.5,3.3,15.5,937.5,832.13,643.57
2016,4,13,13,0,938.0,114.0,3.4,16.0,928.0,868.96,668.93
2016,4,13,13,15,934.0,113.5,3.5,15.5,909.5,900.42,693.05
2016,4,13,13,30,930.0,113.0,3.6,15.0,891.0,928.59,715.06
2016,4,13,13,45,919.0,114.0,3.7,15.0,863.5,948.6,730.23
2016,4,13,14,0,908.0,115.0,3.8,15.0,836.0,964.88,743.02
2016,4,13,14,15,899.5,113.0,3.9,15.0,802.5,976.65,752.88
2016,4,13,14,30,891.0,111.0,4.0,15.0,769.0,984.68,760.36
2016,4,13,14,45,874.0,111.0,4.1,15.0,728.0,982.98,761.28
2016,4,13,15,0,857.0,111.0,4.2,15.0,687.0,989.37,768.13
2016,4,13,15,15,841.0,108.0,4.15,14.5,642.0,977.96,763.14
2016,4,13,15,30,825.0,105.0,4.1,14.0,597.0,962.91,755.83
2016,4,13,15,45,799.0,103.0,4.1,14.0,547.0,935.78,738.88
2016,4,13,16,0,773.0,101.0,4.1,14.0,497.0,905.43,719.64
2016,4,13,16,15,743.5,96.0,3.95,13.5,444.5,872.14,698.59
2016,4,13,16,30,714.0,91.0,3.8,13.0,392.0,830.11,670.75
2016,4,13,16,45,673.0,85.0,3.65,12.5,337.5,774.04,631.69
2016,4,13,17,0,632.0,79.0,3.5,12.0,283.0,716.79,590.52
2016,4,13,17,15,571.0,71.0,3.1,11.0,229.5,638.53,531.22
2016,4,13,17,30,510.0,63.0,2.7,10.0,176.0,561.08,469.76
2016,4,13,17,45,412.0,52.0,2.3,9.5,127.5,451.15,378.03
2016,4,13,18,0,314.0,41.0,1.9,9.0,79.0,346.1,285.98
2016,4,13,18,15,157.0,20.5,1.75,8.5,39.5,179.75,124.09
2016,4,13,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
