Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,5,45,109.5,14.5,1.9,7.5,23.5,12.38,0.0
2016,4,14,6,0,219.0,29.0,2.0,8.0,47.0,22.54,12.97
2016,4,14,6,15,340.0,41.0,2.2,8.0,92.5,33.26,24.09
2016,4,14,6,30,461.0,53.0,2.4,8.0,138.0,42.51,33.01
2016,4,14,6,45,545.0,60.5,2.6,8.5,192.5,47.69,37.92
2016,4,14,7,0,629.0,68.0,2.8,9.0,247.0,52.87,42.62
2016,4,14,7,15,678.5,74.0,2.9,9.0,303.5,56.55,45.89
2016,4,14,7,30,728.0,80.0,3.0,9.0,360.0,60.17,49.02
2016,4,14,7,45,760.5,85.5,3.2,9.5,415.0,68.93,56.59
2016,4,14,8,0,793.0,91.0,3.4,10.0,470.0,72.07,59.05
2016,4,14,8,15,818.0,95.0,3.5,10.0,523.0,73.89,60.43
2016,4,14,8,30,843.0,99.0,3.6,10.0,576.0,75.62,61.75
2016,4,14,8,45,856.0,104.5,3.7,10.5,623.5,78.07,63.58
2016,4,14,9,0,869.0,110.0,3.8,11.0,671.0,80.33,65.24
2016,4,14,9,15,883.0,112.5,3.85,11.0,714.0,92.96,62.81
2016,4,14,9,30,897.0,115.0,3.9,11.0,757.0,160.62,94.55
2016,4,14,9,45,913.5,114.0,4.0,11.5,795.5,218.04,133.88
2016,4,14,10,0,930.0,113.0,4.1,12.0,834.0,277.02,182.59
2016,4,14,10,15,936.5,114.0,4.15,12.0,863.0,335.97,235.53
2016,4,14,10,30,943.0,115.0,4.2,12.0,892.0,394.97,289.45
2016,4,14,10,45,944.5,118.0,4.3,12.5,913.0,453.26,341.93
2016,4,14,11,0,946.0,121.0,4.4,13.0,934.0,510.68,392.47
2016,4,14,11,15,948.0,121.5,4.5,13.0,947.0,565.45,440.39
2016,4,14,11,30,950.0,122.0,4.6,13.0,960.0,618.92,486.1
2016,4,14,11,45,938.5,129.5,4.75,13.5,962.0,668.24,526.65
2016,4,14,12,0,927.0,137.0,4.9,14.0,964.0,714.8,564.01
2016,4,14,12,15,925.5,137.0,5.0,14.0,960.5,759.42,600.1
2016,4,14,12,30,924.0,137.0,5.1,14.0,957.0,801.64,633.83
2016,4,14,12,45,542.0,291.0,5.2,14.0,771.0,695.2,549.65
2016,4,14,13,0,160.0,445.0,5.3,14.0,585.0,534.78,421.18
2016,4,14,13,15,298.0,398.0,5.4,13.5,651.0,633.48,502.08
2016,4,14,13,30,436.0,351.0,5.5,13.0,717.0,739.45,586.97
2016,4,14,13,45,375.5,362.5,5.6,13.0,671.5,704.22,560.25
2016,4,14,14,0,315.0,374.0,5.7,13.0,626.0,677.59,539.98
2016,4,14,14,15,330.5,353.0,5.7,13.0,607.5,685.35,547.76
2016,4,14,14,30,346.0,332.0,5.7,13.0,589.0,691.34,554.2
2016,4,14,14,45,595.0,227.5,5.7,13.0,641.0,851.5,683.24
2016,4,14,15,0,844.0,123.0,5.7,13.0,693.0,991.93,788.51
2016,4,14,15,15,549.5,195.5,5.65,12.5,557.0,789.88,640.14
2016,4,14,15,30,255.0,268.0,5.6,12.0,421.0,568.34,464.68
2016,4,14,15,45,239.0,246.0,5.6,12.0,380.0,511.06,421.97
2016,4,14,16,0,223.0,224.0,5.6,12.0,339.0,473.96,393.79
2016,4,14,16,15,324.5,183.5,5.45,11.5,331.5,545.82,456.79
2016,4,14,16,30,426.0,143.0,5.3,11.0,324.0,613.35,515.51
2016,4,14,16,45,391.0,131.0,5.2,10.5,280.0,561.99,475.81
2016,4,14,17,0,356.0,119.0,5.1,10.0,236.0,510.37,435.25
2016,4,14,17,15,322.5,100.5,4.75,9.5,191.5,451.77,387.28
2016,4,14,17,30,289.0,82.0,4.4,9.0,147.0,393.45,337.79
2016,4,14,17,45,305.0,62.0,4.1,8.5,114.0,374.4,319.88
2016,4,14,18,0,321.0,42.0,3.8,8.0,81.0,353.03,296.1
2016,4,14,18,15,180.0,26.0,3.6,7.5,46.0,210.57,151.87
2016,4,14,18,30,39.0,10.0,3.4,7.0,11.0,36.3,0.0
2016,4,14,18,45,19.5,5.0,3.25,7.0,5.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,132.5,15.0,3.3,4.5,26.5,12.8,0.0
2016,4,15,6,0,265.0,30.0,3.4,5.0,53.0,24.73,15.34
2016,4,15,6,15,383.0,41.5,3.6,5.5,100.0,33.73,24.83
2016,4,15,6,30,501.0,53.0,3.8,6.0,147.0,42.6,33.38
2016,4,15,6,45,580.5,60.0,4.0,6.5,202.5,47.41,37.98
2016,4,15,7,0,660.0,67.0,4.2,7.0,258.0,52.25,42.38
2016,4,15,7,15,707.0,72.5,4.35,7.5,314.5,55.61,45.29
2016,4,15,7,30,754.0,78.0,4.5,8.0,371.0,64.25,52.88
2016,4,15,7,45,785.5,82.5,4.65,8.5,426.0,66.82,54.89
2016,4,15,8,0,817.0,87.0,4.8,9.0,481.0,69.32,56.8
2016,4,15,8,15,840.5,90.5,4.85,9.5,534.0,70.9,57.88
2016,4,15,8,30,864.0,94.0,4.9,10.0,587.0,72.4,58.9
2016,4,15,8,45,878.0,98.5,4.95,10.5,634.5,74.33,60.28
2016,4,15,9,0,892.0,103.0,5.0,11.0,682.0,86.16,70.34
2016,4,15,9,15,905.0,105.5,5.0,11.5,725.0,103.06,68.52
2016,4,15,9,30,918.0,108.0,5.0,12.0,768.0,161.7,93.6
2016,4,15,9,45,930.0,109.0,5.0,12.5,805.5,220.74,135.02
2016,4,15,10,0,942.0,110.0,5.0,13.0,843.0,280.88,185.21
2016,4,15,10,15,948.5,111.0,5.0,13.0,872.5,340.4,238.83
2016,4,15,10,30,955.0,112.0,5.0,13.0,902.0,399.96,293.34
2016,4,15,10,45,958.5,114.0,5.0,13.5,923.5,458.87,346.27
2016,4,15,11,0,962.0,116.0,5.0,14.0,945.0,517.08,397.33
2016,4,15,11,15,964.5,116.5,5.05,14.0,959.0,572.76,445.92
2016,4,15,11,30,967.0,117.0,5.1,14.0,973.0,627.16,492.26
2016,4,15,11,45,970.0,115.5,5.15,14.5,979.0,678.79,534.37
2016,4,15,12,0,973.0,114.0,5.2,15.0,985.0,728.65,574.0
2016,4,15,12,15,972.0,114.0,5.25,15.0,982.0,775.01,611.17
2016,4,15,12,30,971.0,114.0,5.3,15.0,979.0,818.89,645.6
2016,4,15,12,45,971.5,111.5,5.4,15.0,968.0,859.02,675.46
2016,4,15,13,0,972.0,109.0,5.5,15.0,957.0,896.26,703.22
2016,4,15,13,15,967.5,108.0,5.55,15.0,937.5,927.64,726.5
2016,4,15,13,30,963.0,107.0,5.6,15.0,918.0,955.56,747.4
2016,4,15,13,45,960.0,104.0,5.65,15.0,891.5,979.25,765.39
2016,4,15,14,0,957.0,101.0,5.7,15.0,865.0,999.24,780.91
2016,4,15,14,15,948.0,99.0,5.7,15.0,830.5,1010.91,790.34
2016,4,15,14,30,939.0,97.0,5.7,15.0,796.0,1018.65,797.2
2016,4,15,14,45,929.5,94.0,5.7,15.0,755.5,1020.88,800.35
2016,4,15,15,0,920.0,91.0,5.7,15.0,715.0,1019.2,800.96
2016,4,15,15,15,905.0,88.5,5.6,14.5,668.5,1008.91,796.42
2016,4,15,15,30,890.0,86.0,5.5,14.0,622.0,994.94,789.43
2016,4,15,15,45,869.5,83.0,5.4,14.0,571.0,971.45,774.14
2016,4,15,16,0,849.0,80.0,5.3,14.0,520.0,955.74,764.65
2016,4,15,16,15,822.0,76.5,5.0,13.5,466.0,918.88,739.6
2016,4,15,16,30,795.0,73.0,4.7,13.0,412.0,879.37,712.37
2016,4,15,16,45,756.5,68.5,4.45,13.0,356.0,825.47,672.86
2016,4,15,17,0,718.0,64.0,4.2,13.0,300.0,770.03,631.36
2016,4,15,17,15,662.0,58.0,3.7,12.0,245.5,696.05,575.82
2016,4,15,17,30,606.0,52.0,3.2,11.0,191.0,630.04,523.88
2016,4,15,17,45,517.5,43.5,2.75,10.5,140.0,528.47,439.7
2016,4,15,18,0,429.0,35.0,2.3,10.0,89.0,431.52,354.76
2016,4,15,18,15,272.5,22.5,2.15,9.5,51.0,279.75,205.49
2016,4,15,18,30,116.0,10.0,2.0,9.0,13.0,91.23,0.0
2016,4,15,18,45,58.0,5.0,1.85,8.5,6.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,16,5,45,158.5,14.5,0.75,7.5,28.5,11.79,0.0
2016,4,16,6,0,317.0,29.0,0.7,8.0,57.0,23.85,14.72
2016,4,16,6,15,427.5,39.5,0.75,8.5,105.5,32.08,23.17
2016,4,16,6,30,538.0,50.0,0.8,9.0,154.0,40.19,30.9
2016,4,16,6,45,606.5,57.5,0.9,9.5,208.5,45.5,35.86
2016,4,16,7,0,675.0,65.0,1.0,10.0,263.0,50.74,40.56
2016,4,16,7,15,719.0,70.0,1.05,10.5,319.0,58.61,47.48
2016,4,16,7,30,763.0,75.0,1.1,11.0,375.0,61.88,50.14
2016,4,16,7,45,794.0,79.5,1.2,12.0,430.0,64.55,52.11
2016,4,16,8,0,825.0,84.0,1.3,13.0,485.0,67.13,53.96
2016,4,16,8,15,847.0,87.5,1.4,13.5,537.0,68.77,55.08
2016,4,16,8,30,869.0,91.0,1.5,14.0,589.0,70.34,56.14
2016,4,16,8,45,886.0,93.5,1.6,15.0,637.0,80.72,64.69
2016,4,16,9,0,903.0,96.0,1.7,16.0,685.0,82.15,65.45
2016,4,16,9,15,915.0,98.0,1.7,16.5,727.5,102.34,64.21
2016,4,16,9,30,927.0,100.0,1.7,17.0,770.0,160.99,89.79
2016,4,16,9,45,940.0,100.0,1.75,17.5,807.5,219.88,130.39
2016,4,16,10,0,953.0,100.0,1.8,18.0,845.0,279.95,179.15
2016,4,16,10,15,959.0,101.5,1.85,18.0,874.5,340.07,231.45
2016,4,16,10,30,965.0,103.0,1.9,18.0,904.0,400.17,284.26
2016,4,16,10,45,968.0,104.5,2.0,18.5,925.0,458.85,334.89
2016,4,16,11,0,971.0,106.0,2.1,19.0,946.0,516.74,383.55
2016,4,16,11,15,973.5,106.5,2.15,19.0,960.0,572.61,429.85
2016,4,16,11,30,976.0,107.0,2.2,19.0,974.0,627.17,473.84
2016,4,16,11,45,976.5,107.5,2.3,19.5,979.0,679.0,513.94
2016,4,16,12,0,977.0,108.0,2.4,20.0,984.0,728.9,551.51
2016,4,16,12,15,976.0,107.5,2.45,20.0,981.0,774.77,586.13
2016,4,16,12,30,975.0,107.0,2.5,20.0,978.0,818.12,617.77
2016,4,16,12,45,976.5,104.5,2.55,20.0,967.5,858.89,645.9
2016,4,16,13,0,978.0,102.0,2.6,20.0,957.0,896.81,672.02
2016,4,16,13,15,974.0,101.0,2.6,20.0,938.0,928.51,693.52
2016,4,16,13,30,970.0,100.0,2.6,20.0,919.0,956.77,712.76
2016,4,16,13,45,964.0,98.5,2.65,20.5,892.0,979.16,727.25
2016,4,16,14,0,958.0,97.0,2.7,21.0,865.0,997.8,739.38
2016,4,16,14,15,950.0,95.5,2.7,20.5,831.0,1010.76,750.33
2016,4,16,14,30,942.0,94.0,2.7,20.0,797.0,1019.86,758.99
2016,4,16,14,45,929.5,93.0,2.7,20.0,756.0,1021.31,761.39
2016,4,16,15,0,917.0,92.0,2.7,20.0,715.0,1018.92,761.52
2016,4,16,15,15,902.5,89.5,2.6,19.5,669.0,1009.04,757.35
2016,4,16,15,30,888.0,87.0,2.5,19.0,623.0,995.51,750.94
2016,4,16,15,45,868.0,84.0,2.45,19.0,572.5,972.46,737.33
2016,4,16,16,0,848.0,81.0,2.4,19.0,522.0,957.24,729.18
2016,4,16,16,15,822.0,77.5,2.2,18.5,468.5,921.28,706.61
2016,4,16,16,30,796.0,74.0,2.0,18.0,415.0,882.65,682.02
2016,4,16,16,45,759.5,69.0,1.8,17.5,359.5,829.85,646.93
2016,4,16,17,0,723.0,64.0,1.6,17.0,304.0,775.46,609.73
2016,4,16,17,15,668.5,58.0,1.45,16.0,249.0,702.6,559.08
2016,4,16,17,30,614.0,52.0,1.3,15.0,194.0,637.48,511.43
2016,4,16,17,45,527.0,43.5,1.2,14.0,143.0,536.75,433.66
2016,4,16,18,0,440.0,35.0,1.1,13.0,92.0,440.54,354.21
2016,4,16,18,15,220.0,25.0,1.1,12.5,53.5,245.29,180.15
2016,4,16,18,30,0.0,15.0,1.1,12.0,15.0,12.8,0.0
2016,4,16,18,45,0.0,7.5,1.15,11.5,7.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,5,45,164.0,14.5,0.9,10.5,30.0,11.73,0.0
2016,4,17,6,0,328.0,29.0,0.9,11.0,60.0,23.78,14.63
2016,4,17,6,15,434.0,39.5,1.1,11.5,108.0,32.0,22.83
2016,4,17,6,30,540.0,50.0,1.3,12.0,156.0,40.1,30.43
2016,4,17,6,45,603.0,57.5,1.5,13.0,209.5,45.38,35.22
2016,4,17,7,0,666.0,65.0,1.7,14.0,263.0,50.57,39.72
2016,4,17,7,15,709.5,70.5,1.8,14.5,318.5,58.82,46.88
2016,4,17,7,30,753.0,76.0,1.9,15.0,374.0,62.45,49.82
2016,4,17,7,45,781.5,80.5,2.0,16.0,428.0,65.04,51.69
2016,4,17,8,0,810.0,85.0,2.1,17.0,482.0,67.54,53.44
2016,4,17,8,15,832.0,88.5,2.25,17.5,533.5,69.13,54.5
2016,4,17,8,30,854.0,92.0,2.4,18.0,585.0,70.65,55.5
2016,4,17,8,45,868.5,96.0,2.55,19.0,632.0,72.27,56.47
2016,4,17,9,0,883.0,100.0,2.7,20.0,679.0,84.11,66.08
2016,4,17,9,15,895.5,102.0,2.75,20.5,721.5,107.18,65.56
2016,4,17,9,30,908.0,104.0,2.8,21.0,764.0,164.77,91.61
2016,4,17,9,45,919.0,105.5,2.9,21.5,800.5,223.2,132.24
2016,4,17,10,0,930.0,107.0,3.0,22.0,837.0,282.63,180.39
2016,4,17,10,15,937.0,108.0,3.0,22.0,866.0,341.41,231.21
2016,4,17,10,30,944.0,109.0,3.0,22.0,895.0,400.28,282.6
2016,4,17,10,45,948.0,110.5,3.0,22.5,916.5,458.2,332.04
2016,4,17,11,0,952.0,112.0,3.0,23.0,938.0,515.45,379.61
2016,4,17,11,15,955.0,112.5,2.95,23.0,952.0,570.6,424.79
2016,4,17,11,30,958.0,113.0,2.9,23.0,966.0,624.52,467.69
2016,4,17,11,45,960.0,112.5,2.9,23.5,972.0,675.62,506.54
2016,4,17,12,0,962.0,112.0,2.9,24.0,978.0,724.93,542.91
2016,4,17,12,15,961.5,112.0,2.85,24.0,975.5,770.91,576.78
2016,4,17,12,30,961.0,112.0,2.8,24.0,973.0,814.48,607.73
2016,4,17,12,45,961.5,110.0,2.8,24.5,962.5,854.44,633.48
2016,4,17,13,0,962.0,108.0,2.8,25.0,952.0,891.56,657.11
2016,4,17,13,15,958.5,107.0,2.8,24.5,933.0,923.23,679.64
2016,4,17,13,30,955.0,106.0,2.8,24.0,914.0,951.55,700.06
2016,4,17,13,45,951.5,103.5,2.8,24.0,888.5,974.87,715.94
2016,4,17,14,0,948.0,101.0,2.8,24.0,863.0,994.54,729.57
2016,4,17,14,15,940.5,99.0,2.75,24.0,829.5,1007.27,738.37
2016,4,17,14,30,933.0,97.0,2.7,24.0,796.0,1016.15,744.87
2016,4,17,14,45,924.5,94.5,2.7,24.0,756.0,1019.67,748.58
2016,4,17,15,0,916.0,92.0,2.7,24.0,716.0,1019.37,750.04
2016,4,17,15,15,902.0,89.5,2.6,23.5,670.5,1009.9,746.21
2016,4,17,15,30,888.0,87.0,2.5,23.0,625.0,996.77,740.19
2016,4,17,15,45,871.0,83.5,2.4,23.0,575.5,975.96,727.79
2016,4,17,16,0,854.0,80.0,2.3,23.0,526.0,962.92,720.69
2016,4,17,16,15,829.0,76.5,2.1,22.0,472.5,927.78,700.4
2016,4,17,16,30,804.0,73.0,1.9,21.0,419.0,889.93,678.03
2016,4,17,16,45,769.5,68.0,1.7,20.5,364.0,838.79,644.6
2016,4,17,17,0,735.0,63.0,1.5,20.0,309.0,785.97,609.07
2016,4,17,17,15,682.0,57.5,1.4,18.5,254.0,714.74,562.04
2016,4,17,17,30,629.0,52.0,1.3,17.0,199.0,643.55,512.1
2016,4,17,17,45,544.0,44.0,1.25,16.0,147.5,551.98,442.48
2016,4,17,18,0,459.0,36.0,1.2,15.0,96.0,457.28,365.3
2016,4,17,18,15,309.0,24.0,1.15,14.5,56.0,313.06,232.1
2016,4,17,18,30,159.0,12.0,1.1,14.0,16.0,123.91,0.0
2016,4,17,18,45,79.5,6.0,1.1,14.0,8.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,45,171.5,15.5,0.4,12.5,32.0,12.55,0.0
2016,4,18,6,0,343.0,31.0,0.4,13.0,64.0,25.48,16.13
2016,4,18,6,15,446.5,41.0,0.45,13.5,112.5,33.23,23.79
2016,4,18,6,30,550.0,51.0,0.5,14.0,161.0,40.88,30.93
2016,4,18,6,45,617.0,57.5,0.55,15.0,215.5,45.39,34.99
2016,4,18,7,0,684.0,64.0,0.6,16.0,270.0,49.88,38.82
2016,4,18,7,15,726.0,69.0,0.75,16.0,326.0,57.68,45.59
2016,4,18,7,30,768.0,74.0,0.9,16.0,382.0,60.97,48.31
2016,4,18,7,45,797.5,78.0,1.05,16.5,436.5,63.28,50.03
2016,4,18,8,0,827.0,82.0,1.2,17.0,491.0,65.52,51.67
2016,4,18,8,15,848.5,85.5,1.3,17.5,542.5,67.2,52.81
2016,4,18,8,30,870.0,89.0,1.4,18.0,594.0,68.8,53.89
2016,4,18,8,45,885.5,91.5,1.5,19.0,641.5,79.42,62.52
2016,4,18,9,0,901.0,94.0,1.6,20.0,689.0,80.82,63.25
2016,4,18,9,15,913.0,96.0,1.65,20.5,731.0,107.61,63.77
2016,4,18,9,30,925.0,98.0,1.7,21.0,773.0,166.02,91.17
2016,4,18,9,45,936.5,98.5,1.8,21.5,809.5,224.74,132.29
2016,4,18,10,0,948.0,99.0,1.9,22.0,846.0,284.48,180.66
2016,4,18,10,15,954.0,100.0,1.9,22.5,875.0,343.8,231.23
2016,4,18,10,30,960.0,101.0,1.9,23.0,904.0,403.09,281.89
2016,4,18,10,45,964.5,102.0,1.95,23.5,925.5,461.52,331.08
2016,4,18,11,0,969.0,103.0,2.0,24.0,947.0,519.3,378.38
2016,4,18,11,15,971.0,103.5,1.95,24.0,960.5,574.58,422.76
2016,4,18,11,30,973.0,104.0,1.9,24.0,974.0,628.49,464.69
2016,4,18,11,45,974.0,104.0,1.9,24.5,979.0,679.82,502.79
2016,4,18,12,0,975.0,104.0,1.9,25.0,984.0,729.25,538.32
2016,4,18,12,15,974.0,104.0,1.85,25.0,981.0,775.17,571.13
2016,4,18,12,30,973.0,104.0,1.8,25.0,978.0,818.6,600.6
2016,4,18,12,45,967.5,105.5,1.75,25.0,966.0,857.2,625.36
2016,4,18,13,0,962.0,107.0,1.7,25.0,954.0,892.69,647.91
2016,4,18,13,15,958.0,106.0,1.65,25.0,934.5,923.82,667.51
2016,4,18,13,30,954.0,105.0,1.6,25.0,915.0,951.57,684.88
2016,4,18,13,45,945.0,105.5,1.55,25.0,887.5,972.81,698.13
2016,4,18,14,0,936.0,106.0,1.5,25.0,860.0,990.34,709.13
2016,4,18,14,15,927.0,104.5,1.5,24.5,826.0,1002.01,718.74
2016,4,18,14,30,918.0,103.0,1.5,24.0,792.0,1009.86,726.22
2016,4,18,14,45,901.0,103.5,1.5,24.0,750.5,1008.37,726.64
2016,4,18,15,0,884.0,104.0,1.5,24.0,709.0,1003.13,724.98
2016,4,18,15,15,868.5,101.0,1.45,24.0,663.5,1003.4,726.27
2016,4,18,15,30,853.0,98.0,1.4,24.0,618.0,988.38,717.95
2016,4,18,15,45,825.5,97.0,1.4,24.0,566.5,960.48,702.44
2016,4,18,16,0,798.0,96.0,1.4,24.0,515.0,929.4,684.92
2016,4,18,16,15,769.5,92.0,1.3,23.0,462.0,890.77,663.45
2016,4,18,16,30,741.0,88.0,1.2,22.0,409.0,856.23,644.3
2016,4,18,16,45,696.0,83.5,1.2,21.5,353.5,797.53,608.17
2016,4,18,17,0,651.0,79.0,1.2,21.0,298.0,737.79,570.11
2016,4,18,17,15,593.5,71.5,1.15,19.5,244.5,662.41,520.37
2016,4,18,17,30,536.0,64.0,1.1,18.0,191.0,587.67,468.0
2016,4,18,17,45,444.5,53.5,1.1,17.0,141.0,482.36,388.1
2016,4,18,18,0,353.0,43.0,1.1,16.0,91.0,381.51,306.54
2016,4,18,18,15,176.5,29.5,1.1,15.5,53.5,219.1,163.76
2016,4,18,18,30,0.0,16.0,1.1,15.0,16.0,13.66,0.0
2016,4,18,18,45,0.0,8.0,1.1,14.5,8.0,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,45,144.5,17.0,0.65,13.5,32.0,13.74,0.62
2016,4,19,6,0,289.0,34.0,0.7,14.0,64.0,27.85,18.19
2016,4,19,6,15,390.0,45.5,0.8,14.5,111.0,36.7,26.75
2016,4,19,6,30,491.0,57.0,0.9,15.0,158.0,45.37,34.77
2016,4,19,6,45,568.0,63.0,1.05,15.5,212.0,49.27,38.32
2016,4,19,7,0,645.0,69.0,1.2,16.0,266.0,53.23,41.75
2016,4,19,7,15,688.5,74.5,1.35,16.5,321.0,56.5,44.43
2016,4,19,7,30,732.0,80.0,1.5,17.0,376.0,65.13,51.73
2016,4,19,7,45,767.5,83.0,1.65,17.5,431.0,66.54,52.63
2016,4,19,8,0,803.0,86.0,1.8,18.0,486.0,67.96,53.55
2016,4,19,8,15,825.0,89.5,1.9,18.5,537.0,69.51,54.57
2016,4,19,8,30,847.0,93.0,2.0,19.0,588.0,70.99,55.52
2016,4,19,8,45,862.5,96.5,2.15,20.0,635.0,72.26,56.19
2016,4,19,9,0,878.0,100.0,2.3,21.0,682.0,83.91,65.6
2016,4,19,9,15,890.5,102.5,2.35,21.5,724.0,113.56,67.14
2016,4,19,9,30,903.0,105.0,2.4,22.0,766.0,171.08,95.24
2016,4,19,9,45,906.0,110.0,2.5,22.5,800.5,229.99,137.41
2016,4,19,10,0,909.0,115.0,2.6,23.0,835.0,289.06,185.67
2016,4,19,10,15,916.0,117.0,2.7,23.0,864.0,347.27,235.78
2016,4,19,10,30,923.0,119.0,2.8,23.0,893.0,405.63,286.38
2016,4,19,10,45,920.5,124.0,2.9,23.0,912.5,462.2,335.15
2016,4,19,11,0,918.0,129.0,3.0,23.0,932.0,517.53,381.83
2016,4,19,11,15,921.0,130.0,3.05,23.0,945.5,571.4,426.03
2016,4,19,11,30,924.0,131.0,3.1,23.0,959.0,624.14,468.2
2016,4,19,11,45,720.0,255.5,3.15,23.0,903.5,650.74,488.15
2016,4,19,12,0,516.0,380.0,3.2,23.0,848.0,659.21,493.24
2016,4,19,12,15,715.5,259.0,3.2,23.0,905.0,734.42,551.21
2016,4,19,12,30,915.0,138.0,3.2,23.0,962.0,806.72,606.93
2016,4,19,12,45,695.0,255.5,3.25,23.0,877.5,791.9,593.25
2016,4,19,13,0,475.0,373.0,3.3,23.0,793.0,748.34,559.45
2016,4,19,13,15,497.0,356.5,3.25,22.5,787.5,778.68,583.25
2016,4,19,13,30,519.0,340.0,3.2,22.0,782.0,807.62,605.56
2016,4,19,13,45,503.0,328.5,3.2,22.0,746.5,805.12,604.64
2016,4,19,14,0,487.0,317.0,3.2,22.0,711.0,799.18,601.59
2016,4,19,14,15,461.5,310.0,3.15,21.5,671.5,785.36,593.74
2016,4,19,14,30,436.0,303.0,3.1,21.0,632.0,768.27,583.63
2016,4,19,14,45,279.0,314.5,3.05,21.0,521.5,621.21,476.72
2016,4,19,15,0,122.0,326.0,3.0,21.0,411.0,468.04,361.64
2016,4,19,15,15,135.5,304.5,2.9,20.5,393.0,464.77,362.08
2016,4,19,15,30,149.0,283.0,2.8,20.0,375.0,460.43,361.08
2016,4,19,15,45,219.0,252.0,2.7,19.5,374.5,499.01,394.48
2016,4,19,16,0,289.0,221.0,2.6,19.0,374.0,556.53,441.42
2016,4,19,16,15,259.0,200.5,2.4,18.0,327.0,505.11,404.36
2016,4,19,16,30,229.0,180.0,2.2,17.0,280.0,452.91,366.48
2016,4,19,16,45,210.5,160.5,2.0,16.5,243.5,392.59,321.22
2016,4,19,17,0,192.0,141.0,1.8,16.0,207.0,352.78,290.77
2016,4,19,17,15,357.5,104.5,1.7,15.5,200.0,489.09,403.01
2016,4,19,17,30,523.0,68.0,1.6,15.0,193.0,581.75,474.05
2016,4,19,17,45,448.0,55.5,1.5,14.5,143.5,488.01,398.51
2016,4,19,18,0,373.0,43.0,1.4,14.0,94.0,397.91,323.14
2016,4,19,18,15,236.5,28.5,1.3,13.5,55.5,264.92,202.7
2016,4,19,18,30,100.0,14.0,1.2,13.0,17.0,83.64,0.0
2016,4,19,18,45,50.0,7.0,1.2,12.5,8.5,5.97,0.0
2016,4,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,161.0,17.5,0.8,9.5,34.5,14.12,2.43
2016,4,20,6,0,322.0,35.0,0.8,10.0,69.0,28.72,19.41
2016,4,20,6,15,422.5,46.0,0.9,10.5,117.5,37.16,27.67
2016,4,20,6,30,523.0,57.0,1.0,11.0,166.0,45.44,35.45
2016,4,20,6,45,596.0,63.0,1.1,12.0,221.0,49.38,38.99
2016,4,20,7,0,669.0,69.0,1.2,13.0,276.0,53.35,42.38
2016,4,20,7,15,711.0,74.0,1.2,13.5,331.5,56.28,44.78
2016,4,20,7,30,753.0,79.0,1.2,14.0,387.0,64.49,51.79
2016,4,20,7,45,789.0,81.5,1.25,15.0,442.5,65.6,52.33
2016,4,20,8,0,825.0,84.0,1.3,16.0,498.0,66.74,52.91
2016,4,20,8,15,846.5,87.5,1.45,16.5,549.5,68.37,54.0
2016,4,20,8,30,868.0,91.0,1.6,17.0,601.0,69.91,55.03
2016,4,20,8,45,883.0,94.0,1.8,18.0,648.0,80.84,63.96
2016,4,20,9,0,898.0,97.0,2.0,19.0,695.0,82.47,64.88
2016,4,20,9,15,909.5,99.0,2.05,19.0,737.0,115.57,67.47
2016,4,20,9,30,921.0,101.0,2.1,19.0,779.0,173.69,97.19
2016,4,20,9,45,930.0,102.5,2.2,19.5,814.5,232.33,139.77
2016,4,20,10,0,939.0,104.0,2.3,20.0,850.0,291.73,188.84
2016,4,20,10,15,945.0,105.5,2.4,20.0,879.0,350.81,240.38
2016,4,20,10,30,951.0,107.0,2.5,20.0,908.0,409.88,292.2
2016,4,20,10,45,948.5,112.5,2.6,20.5,927.5,468.1,342.11
2016,4,20,11,0,946.0,118.0,2.7,21.0,947.0,525.07,389.63
2016,4,20,11,15,948.5,118.5,2.75,21.0,960.5,579.5,434.48
2016,4,20,11,30,951.0,119.0,2.8,21.0,974.0,632.68,477.15
2016,4,20,11,45,949.5,120.5,2.85,21.0,978.5,682.73,516.43
2016,4,20,12,0,948.0,122.0,2.9,21.0,983.0,730.79,553.3
2016,4,20,12,15,947.0,122.0,2.95,21.0,979.5,775.78,587.24
2016,4,20,12,30,946.0,122.0,3.0,21.0,976.0,818.37,618.43
2016,4,20,12,45,946.5,119.5,3.05,21.0,965.5,857.36,645.46
2016,4,20,13,0,947.0,117.0,3.1,21.0,955.0,893.53,670.53
2016,4,20,13,15,942.5,116.0,3.1,21.0,935.5,923.86,691.28
2016,4,20,13,30,938.0,115.0,3.1,21.0,916.0,950.81,709.81
2016,4,20,13,45,931.0,113.5,3.15,21.0,888.5,971.53,724.64
2016,4,20,14,0,924.0,112.0,3.2,21.0,861.0,988.57,737.2
2016,4,20,14,15,915.0,110.5,3.2,20.5,827.0,1000.0,747.25
2016,4,20,14,30,906.0,109.0,3.2,20.0,793.0,1007.67,755.02
2016,4,20,14,45,892.0,107.5,3.25,20.0,752.5,1006.7,756.22
2016,4,20,15,0,878.0,106.0,3.3,20.0,712.0,1001.99,755.15
2016,4,20,15,15,862.0,103.5,3.25,19.5,666.0,1002.39,758.4
2016,4,20,15,30,846.0,101.0,3.2,19.0,620.0,987.37,751.33
2016,4,20,15,45,822.0,98.5,3.2,19.0,569.5,960.96,735.63
2016,4,20,16,0,798.0,96.0,3.2,19.0,519.0,931.35,717.77
2016,4,20,16,15,675.5,108.5,3.05,18.5,441.0,828.74,648.32
2016,4,20,16,30,553.0,121.0,2.9,18.0,363.0,718.93,571.91
2016,4,20,16,45,505.0,115.5,2.75,17.5,315.0,650.81,524.19
2016,4,20,17,0,457.0,110.0,2.6,17.0,267.0,592.64,482.28
2016,4,20,17,15,501.5,86.5,2.3,16.0,231.0,599.34,489.1
2016,4,20,17,30,546.0,63.0,2.0,15.0,195.0,596.14,486.34
2016,4,20,17,45,460.0,53.0,1.7,14.0,145.5,495.59,406.17
2016,4,20,18,0,374.0,43.0,1.4,13.0,96.0,399.17,325.71
2016,4,20,18,15,241.0,29.0,1.35,12.5,57.5,268.99,208.66
2016,4,20,18,30,108.0,15.0,1.3,12.0,19.0,119.89,0.0
2016,4,20,18,45,54.0,7.5,1.3,11.5,9.5,6.4,0.0
2016,4,20,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,21,5,45,134.5,19.5,0.15,9.5,34.5,15.16,4.23
2016,4,21,6,0,269.0,39.0,0.1,10.0,69.0,30.13,20.85
2016,4,21,6,15,365.5,51.5,0.1,10.5,116.0,41.5,31.7
2016,4,21,6,30,462.0,64.0,0.1,11.0,163.0,50.79,40.36
2016,4,21,6,45,528.0,73.0,0.1,11.5,215.5,56.74,45.76
2016,4,21,7,0,594.0,82.0,0.1,12.0,268.0,62.57,50.82
2016,4,21,7,15,638.0,88.5,0.3,12.5,322.0,66.11,53.7
2016,4,21,7,30,682.0,95.0,0.5,13.0,376.0,69.57,56.45
2016,4,21,7,45,607.0,123.5,0.7,13.5,398.5,86.99,71.36
2016,4,21,8,0,532.0,152.0,0.9,14.0,421.0,102.16,84.08
2016,4,21,8,15,462.0,193.0,1.1,14.5,443.5,124.09,102.41
2016,4,21,8,30,392.0,234.0,1.3,15.0,466.0,152.86,126.25
2016,4,21,8,45,464.0,228.5,1.55,15.5,524.0,139.47,114.34
2016,4,21,9,0,536.0,223.0,1.8,16.0,582.0,134.75,109.92
2016,4,21,9,15,540.5,240.5,1.95,16.0,621.5,167.26,117.48
2016,4,21,9,30,545.0,258.0,2.1,16.0,661.0,215.78,146.65
2016,4,21,9,45,439.5,313.5,2.3,16.5,648.0,268.88,190.9
2016,4,21,10,0,334.0,369.0,2.5,17.0,635.0,320.01,235.69
2016,4,21,10,15,363.5,370.0,2.6,17.0,669.5,356.96,265.19
2016,4,21,10,30,393.0,371.0,2.7,17.0,704.0,397.01,297.67
2016,4,21,10,45,291.5,410.5,2.8,17.5,661.0,412.54,312.96
2016,4,21,11,0,190.0,450.0,2.9,18.0,618.0,424.62,323.84
2016,4,21,11,15,223.5,452.5,2.95,18.0,652.5,462.84,353.36
2016,4,21,11,30,257.0,455.0,3.0,18.0,687.0,501.46,383.07
2016,4,21,11,45,267.0,449.0,3.15,18.0,691.0,527.07,403.25
2016,4,21,12,0,277.0,443.0,3.3,18.0,695.0,552.81,423.49
2016,4,21,12,15,348.5,419.5,3.35,18.0,735.5,607.46,465.5
2016,4,21,12,30,420.0,396.0,3.4,18.0,776.0,670.59,513.21
2016,4,21,12,45,443.0,374.0,3.45,18.0,770.5,698.28,534.54
2016,4,21,13,0,466.0,352.0,3.5,18.0,765.0,724.91,555.31
2016,4,21,13,15,350.5,391.0,3.55,18.0,698.5,676.64,519.04
2016,4,21,13,30,235.0,430.0,3.6,18.0,632.0,617.6,474.52
2016,4,21,13,45,168.0,414.0,3.65,18.0,556.0,555.54,428.7
2016,4,21,14,0,101.0,398.0,3.7,18.0,480.0,471.35,365.48
2016,4,21,14,15,122.0,385.0,3.75,18.0,480.0,505.24,392.59
2016,4,21,14,30,143.0,372.0,3.8,18.0,480.0,521.55,406.3
2016,4,21,14,45,103.5,340.5,3.85,18.0,417.0,437.23,342.84
2016,4,21,15,0,64.0,309.0,3.9,18.0,354.0,370.32,291.55
2016,4,21,15,15,42.5,267.5,3.9,17.5,297.0,308.21,244.12
2016,4,21,15,30,21.0,226.0,3.9,17.0,240.0,225.96,179.52
2016,4,21,15,45,10.5,164.5,3.95,17.0,171.5,155.51,123.05
2016,4,21,16,0,0.0,103.0,4.0,17.0,103.0,86.88,66.76
2016,4,21,16,15,0.0,91.0,3.9,16.5,91.0,76.19,58.31
2016,4,21,16,30,0.0,79.0,3.8,16.0,79.0,65.57,49.75
2016,4,21,16,45,0.0,68.5,3.75,15.5,68.5,56.79,42.63
2016,4,21,17,0,0.0,58.0,3.7,15.0,58.0,48.02,35.41
2016,4,21,17,15,296.5,57.0,3.35,14.5,129.5,365.24,310.08
2016,4,21,17,30,593.0,56.0,3.0,14.0,201.0,627.78,518.54
2016,4,21,17,45,507.0,48.0,2.65,13.5,150.5,528.59,436.26
2016,4,21,18,0,421.0,40.0,2.3,13.0,100.0,433.58,355.67
2016,4,21,18,15,279.0,28.0,2.1,12.5,61.0,296.82,233.26
2016,4,21,18,30,137.0,16.0,1.9,12.0,22.0,147.03,0.0
2016,4,21,18,45,68.5,8.0,1.7,11.5,11.0,53.43,0.0
2016,4,21,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,6.5,1.9,9.5,6.5,5.33,0.0
2016,4,22,6,0,0.0,13.0,2.2,10.0,13.0,10.68,3.74
2016,4,22,6,15,0.0,21.0,2.35,10.0,21.0,17.29,9.93
2016,4,22,6,30,0.0,29.0,2.5,10.0,29.0,23.91,16.11
2016,4,22,6,45,0.0,38.5,2.65,10.5,38.5,31.79,23.29
2016,4,22,7,0,0.0,48.0,2.8,11.0,48.0,39.69,30.37
2016,4,22,7,15,0.0,57.5,2.9,11.0,57.5,47.6,37.41
2016,4,22,7,30,0.0,67.0,3.0,11.0,67.0,55.54,44.37
2016,4,22,7,45,0.0,89.0,3.2,11.5,89.0,73.49,60.06
2016,4,22,8,0,0.0,111.0,3.4,12.0,111.0,90.49,74.65
2016,4,22,8,15,36.0,185.5,3.55,12.0,207.0,136.9,114.8
2016,4,22,8,30,72.0,260.0,3.7,12.0,303.0,180.56,151.89
2016,4,22,8,45,36.0,202.0,3.85,12.5,223.5,148.19,123.44
2016,4,22,9,0,0.0,144.0,4.0,13.0,144.0,116.45,95.73
2016,4,22,9,15,0.0,115.0,4.15,13.0,115.0,94.81,73.48
2016,4,22,9,30,0.0,86.0,4.3,13.0,86.0,71.69,54.21
2016,4,22,9,45,0.0,96.5,4.45,13.0,96.5,80.38,61.3
2016,4,22,10,0,0.0,107.0,4.6,13.0,107.0,88.84,68.16
2016,4,22,10,15,1.0,124.0,4.7,13.0,125.0,102.84,79.52
2016,4,22,10,30,2.0,141.0,4.8,13.0,143.0,117.0,90.99
2016,4,22,10,45,9.5,217.5,4.95,13.0,226.0,180.94,142.68
2016,4,22,11,0,17.0,294.0,5.1,13.0,309.0,245.34,194.12
2016,4,22,11,15,8.5,173.0,5.25,13.0,180.5,147.35,115.4
2016,4,22,11,30,0.0,52.0,5.4,13.0,52.0,43.47,30.4
2016,4,22,11,45,6.0,141.0,5.55,13.0,147.0,121.17,94.3
2016,4,22,12,0,12.0,230.0,5.7,13.0,242.0,199.25,157.57
2016,4,22,12,15,7.0,184.0,5.75,12.5,191.5,158.75,125.01
2016,4,22,12,30,2.0,138.0,5.8,12.0,141.0,117.12,91.24
2016,4,22,12,45,5.5,162.0,5.85,12.0,167.5,140.41,110.48
2016,4,22,13,0,9.0,186.0,5.9,12.0,194.0,164.26,130.1
2016,4,22,13,15,8.5,182.5,5.95,12.0,190.0,161.55,127.98
2016,4,22,13,30,8.0,179.0,6.0,12.0,186.0,158.73,125.81
2016,4,22,13,45,7.0,174.5,6.05,12.0,181.0,154.49,122.48
2016,4,22,14,0,6.0,170.0,6.1,12.0,176.0,150.14,119.06
2016,4,22,14,15,3.0,146.5,6.0,11.5,149.5,126.98,100.29
2016,4,22,14,30,0.0,123.0,5.9,11.0,123.0,103.63,81.17
2016,4,22,14,45,2.0,147.5,5.8,11.0,149.5,127.52,101.3
2016,4,22,15,0,4.0,172.0,5.7,11.0,176.0,152.48,122.3
2016,4,22,15,15,7.0,185.5,5.55,11.0,190.5,169.34,136.69
2016,4,22,15,30,10.0,199.0,5.4,11.0,205.0,187.4,152.12
2016,4,22,15,45,9.0,187.0,5.3,11.0,192.5,176.64,143.61
2016,4,22,16,0,8.0,175.0,5.2,11.0,180.0,165.95,135.14
2016,4,22,16,15,24.5,174.5,5.1,10.5,186.5,184.98,152.65
2016,4,22,16,30,41.0,174.0,5.0,10.0,193.0,223.54,186.53
2016,4,22,16,45,36.5,153.0,4.9,10.0,168.0,198.59,165.97
2016,4,22,17,0,32.0,132.0,4.8,10.0,143.0,173.33,144.92
2016,4,22,17,15,311.0,96.0,4.45,9.5,174.0,436.4,375.33
2016,4,22,17,30,590.0,60.0,4.1,9.0,205.0,631.24,533.89
2016,4,22,17,45,505.5,51.5,3.75,9.0,154.5,532.45,449.75
2016,4,22,18,0,421.0,43.0,3.4,9.0,104.0,437.51,366.74
2016,4,22,18,15,278.5,30.5,3.05,8.5,64.0,299.36,241.27
2016,4,22,18,30,136.0,18.0,2.7,8.0,24.0,147.9,2.57
2016,4,22,18,45,68.0,9.0,2.4,7.5,12.0,54.0,0.0
2016,4,22,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,23,5,45,167.0,19.5,2.1,6.5,39.5,15.64,6.14
2016,4,23,6,0,334.0,39.0,2.3,7.0,79.0,31.92,22.76
2016,4,23,6,15,431.0,49.0,2.5,7.5,127.5,39.4,30.13
2016,4,23,6,30,528.0,59.0,2.7,8.0,176.0,46.77,37.11
2016,4,23,6,45,591.5,66.0,2.95,8.5,230.0,51.39,41.36
2016,4,23,7,0,655.0,73.0,3.2,9.0,284.0,55.96,45.38
2016,4,23,7,15,696.5,78.5,3.25,9.0,338.5,59.11,48.11
2016,4,23,7,30,738.0,84.0,3.3,9.0,393.0,62.19,50.7
2016,4,23,7,45,767.0,88.0,3.35,9.5,446.5,69.86,57.26
2016,4,23,8,0,796.0,92.0,3.4,10.0,500.0,71.77,58.62
2016,4,23,8,15,817.5,95.5,3.4,10.5,550.5,73.14,59.49
2016,4,23,8,30,839.0,99.0,3.4,11.0,601.0,74.43,60.3
2016,4,23,8,45,551.5,204.5,3.4,11.5,545.0,126.89,105.62
2016,4,23,9,0,264.0,310.0,3.4,12.0,489.0,186.67,156.14
2016,4,23,9,15,293.5,324.0,3.45,12.5,534.0,212.37,161.06
2016,4,23,9,30,323.0,338.0,3.5,13.0,579.0,248.45,183.71
2016,4,23,9,45,261.0,368.0,3.55,13.5,569.0,280.81,210.8
2016,4,23,10,0,199.0,398.0,3.6,14.0,559.0,318.23,243.01
2016,4,23,10,15,337.0,371.5,3.7,14.0,653.5,352.55,266.88
2016,4,23,10,30,475.0,345.0,3.8,14.0,748.0,404.32,306.62
2016,4,23,10,45,463.5,359.0,3.9,14.5,760.5,444.39,340.33
2016,4,23,11,0,452.0,373.0,4.0,15.0,773.0,483.44,372.43
2016,4,23,11,15,381.5,407.5,4.05,15.0,748.5,509.51,394.41
2016,4,23,11,30,311.0,442.0,4.1,15.0,724.0,524.17,406.68
2016,4,23,11,45,260.5,456.0,4.15,15.0,693.5,529.86,411.68
2016,4,23,12,0,210.0,470.0,4.2,15.0,663.0,529.72,411.82
2016,4,23,12,15,198.5,469.5,4.2,15.0,651.0,540.22,420.17
2016,4,23,12,30,187.0,469.0,4.2,15.0,639.0,549.16,427.18
2016,4,23,12,45,570.5,287.0,4.2,15.5,798.0,726.18,566.56
2016,4,23,13,0,954.0,105.0,4.2,16.0,957.0,893.62,690.44
2016,4,23,13,15,950.0,104.5,4.2,16.0,937.5,924.48,711.44
2016,4,23,13,30,946.0,104.0,4.2,16.0,918.0,952.01,731.1
2016,4,23,13,45,591.5,253.5,4.2,16.0,757.5,821.64,637.12
2016,4,23,14,0,237.0,403.0,4.2,16.0,597.0,621.57,483.77
2016,4,23,14,15,571.5,253.5,4.25,15.5,696.0,836.41,653.44
2016,4,23,14,30,906.0,104.0,4.3,15.0,795.0,1006.09,777.15
2016,4,23,14,45,617.0,206.0,4.35,15.0,665.5,866.68,679.16
2016,4,23,15,0,328.0,308.0,4.4,15.0,536.0,673.29,532.59
2016,4,23,15,15,265.0,297.0,4.4,14.5,473.5,606.59,484.37
2016,4,23,15,30,202.0,286.0,4.4,14.0,411.0,516.6,416.65
2016,4,23,15,45,220.0,259.5,4.45,14.0,386.0,509.21,413.7
2016,4,23,16,0,238.0,233.0,4.5,14.0,361.0,499.94,408.98
2016,4,23,16,15,484.0,161.5,4.4,13.5,388.0,698.53,571.8
2016,4,23,16,30,730.0,90.0,4.3,13.0,415.0,852.11,689.74
2016,4,23,16,45,687.5,85.5,4.25,13.0,360.5,795.59,648.36
2016,4,23,17,0,645.0,81.0,4.2,13.0,306.0,738.0,606.56
2016,4,23,17,15,589.5,73.5,3.95,12.5,253.0,664.18,551.08
2016,4,23,17,30,534.0,66.0,3.7,12.0,200.0,590.99,493.88
2016,4,23,17,45,449.5,56.5,3.45,11.5,150.5,492.28,413.24
2016,4,23,18,0,365.0,47.0,3.2,11.0,101.0,397.3,331.86
2016,4,23,18,15,237.0,32.5,3.05,10.5,62.0,267.52,215.21
2016,4,23,18,30,109.0,18.0,2.9,10.0,23.0,129.13,20.98
2016,4,23,18,45,54.5,9.0,2.75,9.5,11.5,44.84,0.0
2016,4,23,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
