Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,2.5,2.55,7.0,2.5,0.0,0.0
2016,4,24,5,30,0.0,5.0,2.7,7.0,5.0,4.27,0.0
2016,4,24,5,45,3.5,23.0,2.9,7.5,23.5,18.83,9.06
2016,4,24,6,0,7.0,41.0,3.1,8.0,42.0,32.91,23.6
2016,4,24,6,15,24.0,63.5,3.2,8.0,68.5,49.33,39.05
2016,4,24,6,30,41.0,86.0,3.3,8.0,95.0,65.64,54.24
2016,4,24,6,45,52.0,109.5,3.4,8.0,124.0,82.23,69.43
2016,4,24,7,0,63.0,133.0,3.5,8.0,153.0,98.5,84.04
2016,4,24,7,15,77.5,154.5,3.45,8.0,184.0,113.37,97.12
2016,4,24,7,30,92.0,176.0,3.4,8.0,215.0,127.96,109.76
2016,4,24,7,45,97.0,200.5,3.4,8.5,246.5,143.77,123.08
2016,4,24,8,0,102.0,225.0,3.4,9.0,278.0,159.17,135.85
2016,4,24,8,15,123.5,250.5,3.4,9.0,320.5,166.53,141.74
2016,4,24,8,30,145.0,276.0,3.4,9.0,363.0,180.31,153.19
2016,4,24,8,45,91.0,276.0,3.4,9.5,332.0,190.95,161.55
2016,4,24,9,0,37.0,276.0,3.4,10.0,301.0,191.01,160.84
2016,4,24,9,15,31.5,282.0,3.4,10.5,304.5,200.02,159.57
2016,4,24,9,30,26.0,288.0,3.4,11.0,308.0,223.24,177.51
2016,4,24,9,45,28.0,305.0,3.45,11.5,327.0,226.24,179.07
2016,4,24,10,0,30.0,322.0,3.5,12.0,346.0,243.63,192.4
2016,4,24,10,15,26.0,317.0,3.5,12.5,338.5,245.41,193.53
2016,4,24,10,30,22.0,312.0,3.5,13.0,331.0,255.07,200.91
2016,4,24,10,45,20.5,310.0,3.55,13.5,328.0,256.36,201.57
2016,4,24,11,0,19.0,308.0,3.6,14.0,325.0,257.24,201.91
2016,4,24,11,15,16.5,287.5,3.7,14.0,302.5,242.77,190.59
2016,4,24,11,30,14.0,267.0,3.8,14.0,280.0,227.34,178.49
2016,4,24,11,45,19.5,310.0,3.9,14.5,328.5,267.44,209.82
2016,4,24,12,0,25.0,353.0,4.0,15.0,377.0,310.72,243.17
2016,4,24,12,15,82.5,411.0,4.25,15.0,487.0,405.68,317.66
2016,4,24,12,30,140.0,469.0,4.5,15.0,597.0,514.28,401.38
2016,4,24,12,45,82.0,403.5,4.75,15.0,478.5,417.01,327.12
2016,4,24,13,0,24.0,338.0,5.0,15.0,360.0,308.04,242.16
2016,4,24,13,15,24.0,331.0,5.15,14.5,353.0,304.75,240.62
2016,4,24,13,30,24.0,324.0,5.3,14.0,346.0,301.28,238.73
2016,4,24,13,45,47.0,354.0,5.45,14.0,393.5,369.92,293.84
2016,4,24,14,0,70.0,384.0,5.6,14.0,441.0,428.07,340.31
2016,4,24,14,15,287.5,333.5,5.65,13.5,555.5,628.99,503.62
2016,4,24,14,30,505.0,283.0,5.7,13.0,670.0,818.48,653.55
2016,4,24,14,45,519.5,260.5,5.8,13.0,640.5,821.67,657.75
2016,4,24,15,0,534.0,238.0,5.9,13.0,611.0,821.89,660.79
2016,4,24,15,15,562.5,210.0,5.95,12.5,581.0,826.76,668.99
2016,4,24,15,30,591.0,182.0,6.0,12.0,551.0,836.9,680.62
2016,4,24,15,45,359.5,211.0,6.05,12.0,430.0,610.92,503.98
2016,4,24,16,0,128.0,240.0,6.1,12.0,309.0,400.11,330.64
2016,4,24,16,15,382.0,182.5,6.0,11.5,360.0,602.25,503.95
2016,4,24,16,30,636.0,125.0,5.9,11.0,411.0,805.66,668.78
2016,4,24,16,45,573.0,122.0,5.85,10.5,355.0,731.77,613.21
2016,4,24,17,0,510.0,119.0,5.8,10.0,299.0,654.51,554.58
2016,4,24,17,15,450.0,107.0,5.65,9.5,246.5,576.07,492.68
2016,4,24,17,30,390.0,95.0,5.5,9.0,194.0,499.35,429.51
2016,4,24,17,45,308.0,79.0,5.4,8.5,145.5,401.32,345.29
2016,4,24,18,0,226.0,63.0,5.3,8.0,97.0,293.88,250.49
2016,4,24,18,15,132.0,41.5,5.15,7.5,59.0,188.28,153.26
2016,4,24,18,30,38.0,20.0,5.0,7.0,21.0,59.88,14.31
2016,4,24,18,45,19.0,10.0,4.9,7.0,10.5,21.5,0.0
2016,4,24,19,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,5,15,36.5,6.0,3.25,4.0,7.0,0.0,0.0
2016,4,25,5,30,73.0,12.0,3.3,4.0,14.0,10.24,0.0
2016,4,25,5,45,241.5,24.5,3.35,4.5,51.5,20.02,10.61
2016,4,25,6,0,410.0,37.0,3.4,5.0,89.0,30.22,21.56
2016,4,25,6,15,502.0,45.5,3.6,5.5,139.5,36.62,27.9
2016,4,25,6,30,594.0,54.0,3.8,6.0,190.0,42.97,33.94
2016,4,25,6,45,662.0,58.0,4.0,6.5,246.5,49.63,40.07
2016,4,25,7,0,730.0,62.0,4.2,7.0,303.0,52.56,42.62
2016,4,25,7,15,767.5,66.5,4.3,7.5,358.5,55.61,45.18
2016,4,25,7,30,805.0,71.0,4.4,8.0,414.0,58.6,47.62
2016,4,25,7,45,834.0,74.0,4.55,8.5,469.0,60.31,48.88
2016,4,25,8,0,863.0,77.0,4.7,9.0,524.0,70.14,57.37
2016,4,25,8,15,882.5,79.5,4.75,9.0,575.5,72.07,58.87
2016,4,25,8,30,902.0,82.0,4.8,9.0,627.0,73.88,60.27
2016,4,25,8,45,916.5,84.5,4.9,9.5,674.5,75.47,61.36
2016,4,25,9,0,931.0,87.0,5.0,10.0,722.0,76.93,62.35
2016,4,25,9,15,942.0,89.0,5.05,10.5,764.0,126.55,71.59
2016,4,25,9,30,953.0,91.0,5.1,11.0,806.0,186.07,107.62
2016,4,25,9,45,962.0,92.0,5.2,11.5,842.0,245.77,155.03
2016,4,25,10,0,971.0,93.0,5.3,12.0,878.0,306.19,208.2
2016,4,25,10,15,977.0,94.5,5.4,12.0,907.0,366.54,263.7
2016,4,25,10,30,983.0,96.0,5.5,12.0,936.0,426.84,319.3
2016,4,25,10,45,652.0,262.5,5.65,12.0,825.5,456.84,354.15
2016,4,25,11,0,321.0,429.0,5.8,12.0,715.0,468.16,368.53
2016,4,25,11,15,657.5,264.5,5.85,12.0,860.0,546.38,432.29
2016,4,25,11,30,994.0,100.0,5.9,12.0,1005.0,653.93,520.73
2016,4,25,11,45,582.0,288.0,6.0,12.5,819.0,600.05,477.73
2016,4,25,12,0,170.0,476.0,6.1,13.0,633.0,508.86,402.09
2016,4,25,12,15,580.5,288.5,6.1,13.0,820.0,671.45,535.66
2016,4,25,12,30,991.0,101.0,6.1,13.0,1007.0,843.56,672.24
2016,4,25,12,45,508.0,222.5,6.2,13.0,687.0,623.36,501.14
2016,4,25,13,0,25.0,344.0,6.3,13.0,367.0,324.58,257.51
2016,4,25,13,15,490.5,227.5,6.2,13.0,652.5,663.86,535.55
2016,4,25,13,30,956.0,111.0,6.1,13.0,938.0,970.76,767.67
2016,4,25,13,45,949.0,110.0,6.1,13.0,910.5,991.92,782.25
2016,4,25,14,0,942.0,109.0,6.1,13.0,883.0,1009.38,795.78
2016,4,25,14,15,933.5,107.5,6.0,13.0,849.0,1021.16,804.73
2016,4,25,14,30,925.0,106.0,5.9,13.0,815.0,1029.13,811.12
2016,4,25,14,45,914.5,103.5,5.8,13.0,774.5,1030.25,812.77
2016,4,25,15,0,904.0,101.0,5.7,13.0,734.0,1027.58,811.91
2016,4,25,15,15,889.0,98.5,5.6,12.5,688.0,1016.72,806.89
2016,4,25,15,30,874.0,96.0,5.5,12.0,642.0,1002.29,799.47
2016,4,25,15,45,855.5,92.5,5.4,12.0,592.0,991.39,793.27
2016,4,25,16,0,837.0,89.0,5.3,12.0,542.0,965.43,776.12
2016,4,25,16,15,810.5,85.0,5.2,11.5,488.5,927.92,751.92
2016,4,25,16,30,784.0,81.0,5.1,11.0,435.0,887.79,725.48
2016,4,25,16,45,748.5,76.5,5.0,11.0,380.0,836.21,688.48
2016,4,25,17,0,713.0,72.0,4.9,11.0,325.0,782.98,649.4
2016,4,25,17,15,660.5,66.0,4.55,10.5,270.0,718.6,600.22
2016,4,25,17,30,608.0,60.0,4.2,10.0,215.0,648.23,544.4
2016,4,25,17,45,526.0,52.0,3.9,9.5,163.5,551.41,465.05
2016,4,25,18,0,444.0,44.0,3.6,9.0,112.0,458.22,384.99
2016,4,25,18,15,309.0,32.0,3.4,8.5,70.5,324.81,266.04
2016,4,25,18,30,174.0,20.0,3.2,8.0,29.0,184.21,73.28
2016,4,25,18,45,87.0,10.0,3.0,7.5,14.5,67.98,0.0
2016,4,25,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,2.05,5.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,2.1,6.0,13.0,11.1,0.0
2016,4,26,5,45,113.5,29.5,2.2,6.5,44.0,23.12,13.42
2016,4,26,6,0,227.0,46.0,2.3,7.0,75.0,35.08,25.79
2016,4,26,6,15,284.5,63.0,2.25,7.0,117.0,47.37,37.53
2016,4,26,6,30,342.0,80.0,2.2,7.0,159.0,59.28,48.72
2016,4,26,6,45,397.0,89.0,2.2,7.5,204.0,65.2,54.11
2016,4,26,7,0,452.0,98.0,2.2,8.0,249.0,70.98,59.16
2016,4,26,7,15,426.5,123.5,2.2,8.5,285.5,86.67,72.98
2016,4,26,7,30,401.0,149.0,2.2,9.0,322.0,101.45,85.72
2016,4,26,7,45,586.5,125.5,2.25,10.0,413.5,87.11,72.38
2016,4,26,8,0,772.0,102.0,2.3,11.0,505.0,78.33,64.11
2016,4,26,8,15,793.5,106.0,2.35,11.5,555.0,79.74,65.0
2016,4,26,8,30,815.0,110.0,2.4,12.0,605.0,81.06,65.8
2016,4,26,8,45,830.0,113.5,2.5,12.5,650.5,81.83,66.13
2016,4,26,9,0,845.0,117.0,2.6,13.0,696.0,82.5,66.4
2016,4,26,9,15,857.0,119.5,2.6,13.0,736.5,131.75,76.62
2016,4,26,9,30,869.0,122.0,2.6,13.0,777.0,187.97,111.28
2016,4,26,9,45,870.5,128.5,2.65,13.5,810.0,246.31,157.44
2016,4,26,10,0,872.0,135.0,2.7,14.0,843.0,304.82,207.9
2016,4,26,10,15,684.5,241.0,2.7,14.0,808.5,367.2,268.03
2016,4,26,10,30,497.0,347.0,2.7,14.0,774.0,417.72,315.35
2016,4,26,10,45,515.0,353.5,2.7,14.5,805.0,466.12,354.52
2016,4,26,11,0,533.0,360.0,2.7,15.0,836.0,516.42,394.36
2016,4,26,11,15,516.0,375.0,2.8,15.0,841.0,556.04,426.55
2016,4,26,11,30,499.0,390.0,2.9,15.0,846.0,593.91,456.66
2016,4,26,11,45,686.5,275.5,3.0,15.5,906.0,656.97,506.49
2016,4,26,12,0,874.0,161.0,3.1,16.0,966.0,729.21,563.07
2016,4,26,12,15,872.5,160.5,3.25,15.5,962.5,771.96,597.22
2016,4,26,12,30,871.0,160.0,3.4,15.0,959.0,812.41,629.54
2016,4,26,12,45,528.5,310.5,3.55,15.0,793.5,716.41,555.56
2016,4,26,13,0,186.0,461.0,3.7,15.0,628.0,575.47,445.83
2016,4,26,13,15,521.0,308.0,3.8,15.0,762.5,762.24,593.13
2016,4,26,13,30,856.0,155.0,3.9,15.0,897.0,936.3,722.18
2016,4,26,13,45,853.5,150.5,4.0,15.0,871.5,957.22,736.81
2016,4,26,14,0,851.0,146.0,4.1,15.0,846.0,974.68,750.37
2016,4,26,14,15,841.0,143.5,4.15,15.0,813.0,983.5,757.81
2016,4,26,14,30,831.0,141.0,4.2,15.0,780.0,988.61,762.9
2016,4,26,14,45,819.0,137.5,4.3,15.0,740.5,986.97,763.83
2016,4,26,15,0,807.0,134.0,4.4,15.0,701.0,981.65,762.73
2016,4,26,15,15,790.0,130.5,4.45,14.5,656.5,967.75,756.74
2016,4,26,15,30,773.0,127.0,4.5,14.0,612.0,950.35,748.38
2016,4,26,15,45,478.0,184.5,4.55,14.0,477.0,721.75,581.69
2016,4,26,16,0,183.0,242.0,4.6,14.0,342.0,456.7,372.37
2016,4,26,16,15,179.0,217.5,4.55,13.5,307.0,427.32,352.11
2016,4,26,16,30,175.0,193.0,4.5,13.0,272.0,396.71,329.65
2016,4,26,16,45,161.5,171.5,4.45,12.5,237.5,360.12,301.51
2016,4,26,17,0,148.0,150.0,4.4,12.0,203.0,323.12,272.38
2016,4,26,17,15,134.5,126.5,4.2,11.5,168.5,282.75,239.56
2016,4,26,17,30,121.0,103.0,4.0,11.0,134.0,241.8,205.32
2016,4,26,17,45,100.5,80.5,3.8,10.5,102.0,196.01,165.65
2016,4,26,18,0,80.0,58.0,3.6,10.0,70.0,149.69,124.43
2016,4,26,18,15,40.0,38.0,3.5,9.5,44.0,92.26,72.11
2016,4,26,18,30,0.0,18.0,3.4,9.0,18.0,15.42,1.98
2016,4,26,18,45,0.0,9.0,3.3,8.5,9.0,7.68,0.0
2016,4,26,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,15,35.5,7.0,1.95,6.0,8.0,5.97,0.0
2016,4,27,5,30,71.0,14.0,2.0,6.0,16.0,11.95,0.0
2016,4,27,5,45,212.5,27.5,2.15,6.5,52.5,21.38,12.29
2016,4,27,6,0,354.0,41.0,2.3,7.0,89.0,33.27,24.23
2016,4,27,6,15,443.0,51.0,2.35,7.5,137.5,40.7,31.44
2016,4,27,6,30,532.0,61.0,2.4,8.0,186.0,47.99,38.29
2016,4,27,6,45,278.0,92.0,2.45,8.5,158.5,66.21,54.82
2016,4,27,7,0,24.0,123.0,2.5,9.0,131.0,92.61,78.39
2016,4,27,7,15,13.0,130.5,2.55,9.0,135.0,102.15,86.65
2016,4,27,7,30,2.0,138.0,2.6,9.0,139.0,108.48,91.95
2016,4,27,7,45,114.0,183.0,2.7,9.5,243.0,128.8,109.35
2016,4,27,8,0,226.0,228.0,2.8,10.0,347.0,155.86,132.3
2016,4,27,8,15,123.5,225.5,2.9,10.0,291.5,153.57,129.82
2016,4,27,8,30,21.0,223.0,3.0,10.0,236.0,170.35,143.89
2016,4,27,8,45,449.5,161.0,3.2,10.5,470.0,99.5,81.99
2016,4,27,9,0,878.0,99.0,3.4,11.0,704.0,82.92,67.28
2016,4,27,9,15,468.0,218.5,3.5,11.0,543.5,160.51,112.75
2016,4,27,9,30,58.0,338.0,3.6,11.0,383.0,243.5,192.37
2016,4,27,9,45,59.0,355.0,3.75,11.5,402.0,263.0,207.07
2016,4,27,10,0,60.0,372.0,3.9,12.0,421.0,282.97,222.51
2016,4,27,10,15,62.5,388.0,4.05,12.0,440.5,303.29,238.7
2016,4,27,10,30,65.0,404.0,4.2,12.0,460.0,324.29,255.49
2016,4,27,10,45,40.0,338.0,4.35,12.5,373.0,277.77,219.21
2016,4,27,11,0,15.0,272.0,4.5,13.0,286.0,227.89,179.75
2016,4,27,11,15,11.5,223.0,4.65,13.0,233.5,189.3,149.06
2016,4,27,11,30,8.0,174.0,4.8,13.0,181.0,148.9,116.59
2016,4,27,11,45,11.0,212.0,4.95,13.0,222.0,182.75,144.01
2016,4,27,12,0,14.0,250.0,5.1,13.0,263.0,217.31,171.78
2016,4,27,12,15,9.0,200.0,5.25,12.5,208.5,173.67,136.97
2016,4,27,12,30,4.0,150.0,5.4,12.0,154.0,128.78,100.75
2016,4,27,12,45,2.0,108.5,5.55,12.0,110.5,92.56,71.11
2016,4,27,13,0,0.0,67.0,5.7,12.0,67.0,56.05,40.97
2016,4,27,13,15,214.5,218.0,5.75,12.0,404.5,398.66,325.16
2016,4,27,13,30,429.0,369.0,5.8,12.0,742.0,761.2,606.53
2016,4,27,13,45,261.5,385.0,5.85,12.0,611.0,630.25,503.22
2016,4,27,14,0,94.0,401.0,5.9,12.0,480.0,468.07,374.43
2016,4,27,14,15,160.0,388.0,5.9,11.5,514.5,545.36,438.67
2016,4,27,14,30,226.0,375.0,5.9,11.0,549.0,606.25,489.55
2016,4,27,14,45,178.0,356.0,5.9,11.0,489.0,548.34,444.15
2016,4,27,15,0,130.0,337.0,5.9,11.0,429.0,488.2,396.72
2016,4,27,15,15,91.0,302.0,5.85,10.5,365.0,395.34,323.66
2016,4,27,15,30,52.0,267.0,5.8,10.0,301.0,322.07,264.62
2016,4,27,15,45,26.0,175.0,5.75,10.0,192.0,195.68,160.67
2016,4,27,16,0,0.0,83.0,5.7,10.0,83.0,68.96,53.35
2016,4,27,16,15,3.5,117.0,5.6,9.5,119.0,104.21,83.97
2016,4,27,16,30,7.0,151.0,5.5,9.0,155.0,145.03,119.38
2016,4,27,16,45,3.5,105.5,5.4,9.0,107.5,95.7,77.41
2016,4,27,17,0,0.0,60.0,5.3,9.0,60.0,49.69,37.7
2016,4,27,17,15,0.0,49.5,5.1,8.5,49.5,40.94,30.24
2016,4,27,17,30,0.0,39.0,4.9,8.0,39.0,32.21,22.66
2016,4,27,17,45,167.5,48.0,4.7,8.0,74.5,234.92,203.62
2016,4,27,18,0,335.0,57.0,4.5,8.0,110.0,386.0,330.0
2016,4,27,18,15,214.5,40.5,4.3,7.5,69.5,263.22,217.93
2016,4,27,18,30,94.0,24.0,4.1,7.0,29.0,120.24,63.31
2016,4,27,18,45,47.0,12.0,3.95,7.0,14.5,42.43,0.0
2016,4,27,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,15,38.0,8.0,2.8,6.0,9.0,6.83,0.0
2016,4,28,5,30,76.0,16.0,2.8,6.0,18.0,12.44,0.0
2016,4,28,5,45,213.0,30.0,2.85,6.5,55.0,23.27,14.11
2016,4,28,6,0,350.0,44.0,2.9,7.0,92.0,35.76,26.51
2016,4,28,6,15,438.0,54.0,2.95,7.0,141.0,43.09,33.69
2016,4,28,6,30,526.0,64.0,3.0,7.0,190.0,50.29,40.54
2016,4,28,6,45,300.0,99.0,3.05,7.5,175.0,71.19,59.56
2016,4,28,7,0,74.0,134.0,3.1,8.0,160.0,99.83,85.19
2016,4,28,7,15,157.0,156.0,3.1,8.5,221.5,111.96,95.58
2016,4,28,7,30,240.0,178.0,3.1,9.0,283.0,121.64,103.63
2016,4,28,7,45,232.0,204.0,3.15,9.5,315.5,135.98,115.65
2016,4,28,8,0,224.0,230.0,3.2,10.0,348.0,156.95,133.26
2016,4,28,8,15,199.5,256.5,3.25,10.5,369.0,171.05,144.7
2016,4,28,8,30,175.0,283.0,3.3,11.0,390.0,184.44,155.42
2016,4,28,8,45,200.0,304.0,3.35,11.5,435.0,195.47,164.04
2016,4,28,9,0,225.0,325.0,3.4,12.0,480.0,206.11,172.28
2016,4,28,9,15,558.0,218.0,3.45,12.5,633.5,168.82,115.23
2016,4,28,9,30,891.0,111.0,3.5,13.0,787.0,198.27,118.41
2016,4,28,9,45,914.0,105.0,3.6,13.5,825.5,252.82,161.42
2016,4,28,10,0,937.0,99.0,3.7,14.0,864.0,309.41,210.36
2016,4,28,10,15,943.5,100.5,3.8,14.5,892.5,367.82,262.73
2016,4,28,10,30,950.0,102.0,3.9,15.0,921.0,426.26,314.8
2016,4,28,10,45,954.5,102.5,4.0,15.5,942.0,482.94,364.51
2016,4,28,11,0,959.0,103.0,4.1,16.0,963.0,538.97,412.33
2016,4,28,11,15,962.0,103.5,4.2,16.0,976.0,593.33,458.35
2016,4,28,11,30,965.0,104.0,4.3,16.0,989.0,646.46,502.36
2016,4,28,11,45,964.5,105.0,4.4,16.5,994.0,696.35,541.9
2016,4,28,12,0,964.0,106.0,4.5,17.0,999.0,744.29,579.0
2016,4,28,12,15,628.0,281.5,4.6,17.0,862.5,703.28,545.55
2016,4,28,12,30,292.0,457.0,4.7,17.0,726.0,626.66,483.88
2016,4,28,12,45,291.5,451.0,4.8,17.0,717.0,643.75,497.92
2016,4,28,13,0,291.0,445.0,4.9,17.0,708.0,659.45,510.5
2016,4,28,13,15,321.5,425.5,4.95,17.0,710.5,688.02,533.25
2016,4,28,13,30,352.0,406.0,5.0,17.0,713.0,716.16,555.68
2016,4,28,13,45,647.0,253.5,5.1,17.0,797.0,877.29,681.92
2016,4,28,14,0,942.0,101.0,5.2,17.0,881.0,1004.7,774.55
2016,4,28,14,15,934.5,99.5,5.2,16.5,847.5,1016.99,785.0
2016,4,28,14,30,927.0,98.0,5.2,16.0,814.0,1025.52,793.79
2016,4,28,14,45,916.0,96.5,5.2,16.0,774.5,1026.87,796.22
2016,4,28,15,0,905.0,95.0,5.2,16.0,735.0,1024.48,796.27
2016,4,28,15,15,649.0,174.5,5.1,15.5,618.5,885.62,699.39
2016,4,28,15,30,393.0,254.0,5.0,15.0,502.0,692.11,554.56
2016,4,28,15,45,302.0,248.0,4.95,15.0,430.0,598.99,483.89
2016,4,28,16,0,211.0,242.0,4.9,15.0,358.0,484.17,394.33
2016,4,28,16,15,172.5,219.0,4.8,14.5,308.0,422.52,346.93
2016,4,28,16,30,134.0,196.0,4.7,14.0,258.0,360.67,298.12
2016,4,28,16,45,191.5,167.5,4.6,13.5,244.0,382.37,319.74
2016,4,28,17,0,249.0,139.0,4.5,13.0,230.0,419.65,353.28
2016,4,28,17,15,226.0,120.0,4.25,12.0,192.0,373.09,316.27
2016,4,28,17,30,203.0,101.0,4.0,11.0,154.0,326.68,278.39
2016,4,28,17,45,321.5,74.0,3.8,10.5,136.0,405.32,345.45
2016,4,28,18,0,440.0,47.0,3.6,10.0,118.0,459.58,386.45
2016,4,28,18,15,312.0,35.0,3.45,9.5,76.0,330.95,272.81
2016,4,28,18,30,184.0,23.0,3.3,9.0,34.0,198.09,116.64
2016,4,28,18,45,92.0,11.5,3.2,8.5,17.0,72.89,0.0
2016,4,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.0,2.2,6.0,2.0,1.71,0.0
2016,4,29,5,30,0.0,4.0,2.2,6.0,4.0,3.28,0.0
2016,4,29,5,45,0.0,13.5,2.25,6.5,13.5,11.1,3.89
2016,4,29,6,0,0.0,23.0,2.3,7.0,23.0,18.96,11.46
2016,4,29,6,15,0.0,35.0,2.2,7.0,35.0,28.9,20.82
2016,4,29,6,30,0.0,47.0,2.1,7.0,47.0,38.87,30.13
2016,4,29,6,45,0.0,60.5,2.05,7.5,60.5,50.12,40.39
2016,4,29,7,0,0.0,74.0,2.0,8.0,74.0,60.94,50.05
2016,4,29,7,15,15.0,120.0,2.0,8.5,127.0,95.19,80.57
2016,4,29,7,30,30.0,166.0,2.0,9.0,180.0,122.1,103.93
2016,4,29,7,45,44.5,194.0,2.05,9.5,216.5,140.1,119.07
2016,4,29,8,0,59.0,222.0,2.1,10.0,253.0,157.57,133.55
2016,4,29,8,15,40.0,223.5,2.15,10.0,245.5,159.6,134.81
2016,4,29,8,30,21.0,225.0,2.2,10.0,238.0,171.82,144.88
2016,4,29,8,45,31.0,256.5,2.25,10.5,277.5,179.83,151.0
2016,4,29,9,0,41.0,288.0,2.3,11.0,317.0,198.13,165.8
2016,4,29,9,15,45.0,310.0,2.4,11.5,343.5,218.47,172.69
2016,4,29,9,30,49.0,332.0,2.5,12.0,370.0,239.77,188.38
2016,4,29,9,45,30.0,279.5,2.7,12.5,303.0,211.98,166.52
2016,4,29,10,0,11.0,227.0,2.9,13.0,236.0,184.4,144.97
2016,4,29,10,15,15.5,266.5,3.0,13.0,279.5,217.09,170.91
2016,4,29,10,30,20.0,306.0,3.1,13.0,323.0,250.65,197.27
2016,4,29,10,45,107.5,383.0,3.25,13.5,479.0,331.59,259.14
2016,4,29,11,0,195.0,460.0,3.4,14.0,635.0,439.04,340.86
2016,4,29,11,15,279.0,443.0,3.45,14.5,697.5,486.19,376.74
2016,4,29,11,30,363.0,426.0,3.5,15.0,760.0,547.3,423.44
2016,4,29,11,45,408.5,417.5,3.55,15.5,795.5,597.48,461.41
2016,4,29,12,0,454.0,409.0,3.6,16.0,831.0,651.34,501.69
2016,4,29,12,15,687.5,269.0,3.75,16.0,905.5,737.17,570.14
2016,4,29,12,30,921.0,129.0,3.9,16.0,980.0,820.96,636.37
2016,4,29,12,45,919.5,128.0,4.05,16.0,968.5,858.21,663.21
2016,4,29,13,0,918.0,127.0,4.2,16.0,957.0,892.7,688.42
2016,4,29,13,15,914.0,126.0,4.35,16.0,938.5,922.09,710.26
2016,4,29,13,30,910.0,125.0,4.5,16.0,920.0,948.25,730.25
2016,4,29,13,45,903.0,124.5,4.65,16.0,893.5,968.81,746.49
2016,4,29,14,0,896.0,124.0,4.8,16.0,867.0,985.85,760.48
2016,4,29,14,15,458.5,203.5,4.85,15.5,583.5,678.86,538.54
2016,4,29,14,30,21.0,283.0,4.9,15.0,300.0,270.72,214.07
2016,4,29,14,45,26.5,282.5,4.95,15.0,302.0,297.79,237.01
2016,4,29,15,0,32.0,282.0,5.0,15.0,304.0,307.48,245.45
2016,4,29,15,15,161.0,280.5,5.0,14.5,383.5,462.02,373.29
2016,4,29,15,30,290.0,279.0,5.0,14.0,463.0,618.42,499.25
2016,4,29,15,45,151.5,233.0,5.0,13.5,329.0,408.25,333.68
2016,4,29,16,0,13.0,187.0,5.0,13.0,195.0,182.58,147.61
2016,4,29,16,15,15.5,176.0,4.9,12.5,184.5,176.63,143.89
2016,4,29,16,30,18.0,165.0,4.8,12.0,174.0,170.88,140.02
2016,4,29,16,45,9.0,117.5,4.7,12.0,122.0,113.37,91.7
2016,4,29,17,0,0.0,70.0,4.6,12.0,70.0,58.04,44.39
2016,4,29,17,15,0.0,58.5,4.35,11.0,58.5,48.44,36.42
2016,4,29,17,30,0.0,47.0,4.1,10.0,47.0,38.87,28.26
2016,4,29,17,45,0.0,36.0,3.95,9.5,36.0,29.73,20.26
2016,4,29,18,0,0.0,25.0,3.8,9.0,25.0,20.61,12.17
2016,4,29,18,15,0.0,16.0,3.7,8.5,16.0,13.17,5.45
2016,4,29,18,30,0.0,7.0,3.6,8.0,7.0,5.74,0.0
2016,4,29,18,45,0.0,3.5,3.55,8.0,3.5,2.99,0.0
2016,4,29,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,30,5,15,78.5,8.5,2.6,6.5,12.0,7.26,0.0
2016,4,30,5,30,157.0,17.0,2.9,7.0,24.0,13.91,0.0
2016,4,30,5,45,294.0,29.0,3.2,7.5,64.0,23.68,14.75
2016,4,30,6,0,431.0,41.0,3.5,8.0,104.0,33.29,24.27
2016,4,30,6,15,515.0,49.5,3.65,8.5,155.0,39.58,30.36
2016,4,30,6,30,599.0,58.0,3.8,9.0,206.0,45.8,36.15
2016,4,30,6,45,648.0,65.0,4.0,10.0,260.0,50.47,40.27
2016,4,30,7,0,697.0,72.0,4.2,11.0,314.0,55.02,44.12
2016,4,30,7,15,735.0,77.0,4.3,11.5,369.0,63.1,51.11
2016,4,30,7,30,773.0,82.0,4.4,12.0,424.0,66.13,53.51
2016,4,30,7,45,797.5,87.0,4.55,12.5,477.5,68.88,55.62
2016,4,30,8,0,822.0,92.0,4.7,13.0,531.0,71.49,57.58
2016,4,30,8,15,842.0,95.5,4.65,13.5,581.5,72.85,58.44
2016,4,30,8,30,862.0,99.0,4.6,14.0,632.0,74.11,59.23
2016,4,30,8,45,875.5,102.5,4.55,14.5,678.5,85.42,68.7
2016,4,30,9,0,889.0,106.0,4.5,15.0,725.0,92.54,74.49
2016,4,30,9,15,900.5,108.0,4.5,15.5,765.5,148.3,84.78
2016,4,30,9,30,912.0,110.0,4.5,16.0,806.0,205.48,121.87
2016,4,30,9,45,927.5,107.5,4.5,16.5,843.0,261.88,166.8
2016,4,30,10,0,943.0,105.0,4.5,17.0,880.0,319.6,216.73
2016,4,30,10,15,948.5,106.5,4.5,17.0,907.5,377.98,269.16
2016,4,30,10,30,954.0,108.0,4.5,17.0,935.0,436.26,321.29
2016,4,30,10,45,957.0,109.5,4.5,17.5,955.0,493.16,370.74
2016,4,30,11,0,960.0,111.0,4.5,18.0,975.0,549.28,418.12
2016,4,30,11,15,962.0,111.5,4.5,18.0,987.5,603.14,463.22
2016,4,30,11,30,964.0,112.0,4.5,18.0,1000.0,655.67,506.08
2016,4,30,11,45,964.5,112.0,4.5,18.0,1004.5,705.35,545.75
2016,4,30,12,0,965.0,112.0,4.5,18.0,1009.0,753.15,583.09
2016,4,30,12,15,964.0,112.0,4.45,18.0,1005.5,797.78,617.04
2016,4,30,12,30,963.0,112.0,4.4,18.0,1002.0,840.0,646.95
2016,4,30,12,45,962.5,110.0,4.4,18.5,990.5,878.22,672.59
2016,4,30,13,0,962.0,108.0,4.4,19.0,979.0,913.56,696.03
2016,4,30,13,15,957.5,107.0,4.4,19.0,959.5,943.32,716.89
2016,4,30,13,30,953.0,106.0,4.4,19.0,940.0,969.68,735.47
2016,4,30,13,45,949.5,103.5,4.4,19.0,914.0,991.96,751.35
2016,4,30,14,0,946.0,101.0,4.4,19.0,888.0,1010.64,764.9
2016,4,30,14,15,937.5,99.5,4.35,19.0,854.0,1021.91,773.28
2016,4,30,14,30,929.0,98.0,4.3,19.0,820.0,1029.39,779.3
2016,4,30,14,45,921.0,95.0,4.3,19.0,780.5,1031.92,782.47
2016,4,30,15,0,913.0,92.0,4.3,19.0,741.0,1030.68,783.3
2016,4,30,15,15,899.0,90.0,4.2,18.5,695.5,1020.9,779.36
2016,4,30,15,30,885.0,88.0,4.1,18.0,650.0,1007.58,773.19
2016,4,30,15,45,868.5,84.5,4.1,18.0,600.5,986.49,760.94
2016,4,30,16,0,852.0,81.0,4.1,18.0,551.0,962.19,746.52
2016,4,30,16,15,827.5,77.5,3.95,17.5,498.0,938.14,732.79
2016,4,30,16,30,803.0,74.0,3.8,17.0,445.0,900.16,708.95
2016,4,30,16,45,771.0,69.5,3.65,17.0,390.5,851.39,675.66
2016,4,30,17,0,739.0,65.0,3.5,17.0,336.0,800.95,640.47
2016,4,30,17,15,691.5,60.0,3.1,16.0,282.0,734.54,593.31
2016,4,30,17,30,644.0,55.0,2.7,15.0,228.0,668.04,544.07
2016,4,30,17,45,571.5,48.0,2.35,14.5,176.5,585.47,479.05
2016,4,30,18,0,499.0,41.0,2.0,14.0,125.0,499.88,408.3
2016,4,30,18,15,376.5,31.0,1.9,13.0,81.5,375.78,303.95
2016,4,30,18,30,254.0,21.0,1.8,12.0,38.0,251.73,165.13
2016,4,30,18,45,127.0,10.5,1.7,11.5,19.0,96.22,0.0
2016,4,30,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,5,15,96.0,8.5,0.9,9.5,13.0,7.26,0.0
2016,5,1,5,30,192.0,17.0,0.9,10.0,26.0,13.89,0.0
2016,5,1,5,45,328.0,28.0,0.95,10.5,67.0,22.83,13.98
2016,5,1,6,0,464.0,39.0,1.0,11.0,108.0,31.66,22.61
2016,5,1,6,15,544.0,46.0,1.2,11.5,158.5,36.83,27.58
2016,5,1,6,30,624.0,53.0,1.4,12.0,209.0,45.7,35.67
2016,5,1,6,45,674.5,58.5,1.6,13.0,263.0,49.75,39.16
2016,5,1,7,0,725.0,64.0,1.8,14.0,317.0,53.74,42.46
2016,5,1,7,15,760.0,68.0,1.9,14.5,371.5,56.32,44.51
2016,5,1,7,30,795.0,72.0,2.0,15.0,426.0,58.86,46.47
2016,5,1,7,45,820.0,75.5,2.15,16.0,479.0,60.83,47.81
2016,5,1,8,0,845.0,79.0,2.3,17.0,532.0,71.18,56.38
2016,5,1,8,15,863.5,82.0,2.4,17.5,582.5,73.32,57.89
2016,5,1,8,30,882.0,85.0,2.5,18.0,633.0,75.32,59.29
2016,5,1,8,45,895.5,87.5,2.65,18.5,678.5,76.77,60.22
2016,5,1,9,0,909.0,90.0,2.8,19.0,724.0,86.2,67.91
2016,5,1,9,15,919.5,92.0,2.9,19.5,765.0,142.69,77.52
2016,5,1,9,30,930.0,94.0,3.0,20.0,806.0,200.51,114.92
2016,5,1,9,45,935.0,97.0,3.1,20.5,840.0,259.0,161.37
2016,5,1,10,0,940.0,100.0,3.2,21.0,874.0,317.79,211.64
2016,5,1,10,15,946.0,101.0,3.3,21.0,902.0,375.65,262.61
2016,5,1,10,30,952.0,102.0,3.4,21.0,930.0,433.46,313.29
2016,5,1,10,45,953.5,104.5,3.55,21.0,949.5,490.14,362.32
2016,5,1,11,0,955.0,107.0,3.7,21.0,969.0,545.89,409.47
2016,5,1,11,15,957.5,107.5,3.75,21.0,982.0,599.59,453.66
2016,5,1,11,30,960.0,108.0,3.8,21.0,995.0,652.02,495.74
2016,5,1,11,45,958.5,109.5,3.9,21.0,999.0,701.24,534.57
2016,5,1,12,0,957.0,111.0,4.0,21.0,1003.0,748.47,571.12
2016,5,1,12,15,956.0,111.0,4.0,21.0,999.5,792.65,604.42
2016,5,1,12,30,955.0,111.0,4.0,21.0,996.0,834.43,633.78
2016,5,1,12,45,950.0,112.0,4.0,21.0,984.0,871.3,659.38
2016,5,1,13,0,945.0,113.0,4.0,21.0,972.0,905.16,682.85
2016,5,1,13,15,941.0,112.5,3.95,21.0,953.0,935.35,703.5
2016,5,1,13,30,937.0,112.0,3.9,21.0,934.0,962.26,721.93
2016,5,1,13,45,928.5,112.5,3.85,21.0,906.5,982.63,735.99
2016,5,1,14,0,920.0,113.0,3.8,21.0,879.0,999.4,747.75
2016,5,1,14,15,912.0,111.0,3.7,21.0,846.0,1010.43,755.44
2016,5,1,14,30,904.0,109.0,3.6,21.0,813.0,1017.74,760.82
2016,5,1,14,45,891.0,108.0,3.55,21.0,773.0,1017.52,761.71
2016,5,1,15,0,878.0,107.0,3.5,21.0,733.0,1013.65,760.39
2016,5,1,15,15,863.0,104.5,3.4,20.5,688.0,1002.52,755.46
2016,5,1,15,30,848.0,102.0,3.3,20.0,643.0,1000.04,756.58
2016,5,1,15,45,827.5,99.5,3.2,20.0,593.5,976.5,742.03
2016,5,1,16,0,807.0,97.0,3.1,20.0,544.0,949.8,725.54
2016,5,1,16,15,781.0,93.0,2.9,19.5,491.5,912.9,702.55
2016,5,1,16,30,755.0,89.0,2.7,19.0,439.0,873.44,677.55
2016,5,1,16,45,718.0,84.5,2.55,18.5,385.0,827.25,647.7
2016,5,1,17,0,681.0,80.0,2.4,18.0,331.0,773.8,611.86
2016,5,1,17,15,630.5,73.5,2.1,17.0,277.0,704.55,563.27
2016,5,1,17,30,580.0,67.0,1.8,16.0,223.0,635.63,512.9
2016,5,1,17,45,502.5,58.5,1.5,15.5,172.5,542.18,440.31
2016,5,1,18,0,425.0,50.0,1.2,15.0,122.0,451.93,366.89
2016,5,1,18,15,305.0,37.5,1.2,14.0,80.0,328.9,265.08
2016,5,1,18,30,185.0,25.0,1.2,13.0,38.0,205.74,138.85
2016,5,1,18,45,92.5,12.5,1.2,12.5,19.0,74.29,0.0
2016,5,1,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,2,5,15,57.0,10.0,0.2,8.5,13.0,8.54,0.0
2016,5,2,5,30,114.0,20.0,0.2,9.0,26.0,15.53,1.31
2016,5,2,5,45,232.5,34.5,0.2,9.5,64.0,26.67,17.56
2016,5,2,6,0,351.0,49.0,0.2,10.0,102.0,39.67,29.97
2016,5,2,6,15,432.0,59.5,0.25,10.5,150.5,47.24,37.15
2016,5,2,6,30,513.0,70.0,0.3,11.0,199.0,54.64,43.91
2016,5,2,6,45,565.5,78.0,0.35,11.5,251.5,59.62,48.3
2016,5,2,7,0,618.0,86.0,0.4,12.0,304.0,64.47,52.4
2016,5,2,7,15,657.0,92.0,0.5,12.5,357.0,67.55,54.83
2016,5,2,7,30,696.0,98.0,0.6,13.0,410.0,70.51,57.11
2016,5,2,7,45,724.5,102.5,0.75,14.0,461.5,72.2,58.13
2016,5,2,8,0,753.0,107.0,0.9,15.0,513.0,73.8,59.07
2016,5,2,8,15,774.5,111.0,1.0,15.5,562.5,82.18,65.96
2016,5,2,8,30,796.0,115.0,1.1,16.0,612.0,83.33,66.58
2016,5,2,8,45,813.5,117.5,1.25,17.0,657.5,83.32,66.11
2016,5,2,9,0,831.0,120.0,1.4,18.0,703.0,93.49,62.9
2016,5,2,9,15,843.5,122.5,1.45,18.5,743.0,147.01,83.13
2016,5,2,9,30,856.0,125.0,1.5,19.0,783.0,202.24,119.31
2016,5,2,9,45,876.0,121.0,1.55,19.5,819.5,264.29,167.7
2016,5,2,10,0,896.0,117.0,1.6,20.0,856.0,319.45,213.91
2016,5,2,10,15,902.5,118.5,1.65,20.5,883.5,375.5,262.08
2016,5,2,10,30,909.0,120.0,1.7,21.0,911.0,431.59,309.73
2016,5,2,10,45,912.0,121.5,1.75,21.5,931.0,486.04,355.04
2016,5,2,11,0,915.0,123.0,1.8,22.0,951.0,539.77,398.42
2016,5,2,11,15,917.5,123.5,1.85,22.0,963.5,591.6,439.89
2016,5,2,11,30,920.0,124.0,1.9,22.0,976.0,642.26,479.37
2016,5,2,11,45,917.5,126.5,1.95,22.0,979.5,689.92,515.67
2016,5,2,12,0,915.0,129.0,2.0,22.0,983.0,735.64,549.77
2016,5,2,12,15,914.0,128.5,2.0,22.0,979.5,777.96,580.49
2016,5,2,12,30,913.0,128.0,2.0,22.0,976.0,817.99,608.05
2016,5,2,12,45,905.0,131.0,2.0,22.0,963.5,852.91,631.32
2016,5,2,13,0,897.0,134.0,2.0,22.0,951.0,884.85,652.55
2016,5,2,13,15,892.5,133.0,2.0,22.0,931.5,913.12,671.35
2016,5,2,13,30,888.0,132.0,2.0,22.0,912.0,938.21,688.11
2016,5,2,13,45,877.5,132.5,2.05,22.0,885.0,955.92,700.69
2016,5,2,14,0,867.0,133.0,2.1,22.0,858.0,970.09,711.19
2016,5,2,14,15,857.5,131.0,2.15,21.5,824.5,979.18,719.95
2016,5,2,14,30,848.0,129.0,2.2,21.0,791.0,997.49,734.99
2016,5,2,14,45,833.5,128.0,2.3,21.0,751.5,995.8,736.21
2016,5,2,15,0,819.0,127.0,2.4,21.0,712.0,990.47,735.37
2016,5,2,15,15,503.5,212.0,2.45,20.5,565.0,773.57,589.87
2016,5,2,15,30,188.0,297.0,2.5,20.0,418.0,515.12,399.73
2016,5,2,15,45,186.5,273.0,2.6,19.5,385.0,491.52,386.18
2016,5,2,16,0,185.0,249.0,2.7,19.0,352.0,466.56,369.98
2016,5,2,16,15,137.5,223.0,2.7,18.5,295.5,392.42,313.92
2016,5,2,16,30,90.0,197.0,2.7,18.0,239.0,297.95,240.5
2016,5,2,16,45,345.0,146.0,2.75,17.5,278.5,518.95,423.69
2016,5,2,17,0,600.0,95.0,2.8,17.0,318.0,718.31,578.19
2016,5,2,17,15,548.0,87.0,2.6,16.5,266.0,647.45,524.88
2016,5,2,17,30,496.0,79.0,2.4,16.0,214.0,576.93,471.89
2016,5,2,17,45,418.5,68.5,2.25,15.5,165.0,478.65,394.8
2016,5,2,18,0,341.0,58.0,2.1,15.0,116.0,391.62,323.15
2016,5,2,18,15,236.5,42.5,1.95,14.0,76.0,281.21,228.53
2016,5,2,18,30,132.0,27.0,1.8,13.0,36.0,172.13,119.46
2016,5,2,18,45,66.0,13.5,1.65,12.5,18.0,56.97,0.0
2016,5,2,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,15,1.5,9.5,0.65,9.5,9.5,8.11,0.0
2016,5,3,5,30,3.0,19.0,0.7,10.0,19.0,15.57,2.7
2016,5,3,5,45,46.5,38.5,0.75,10.5,45.5,30.17,20.54
2016,5,3,6,0,90.0,58.0,0.8,11.0,72.0,44.67,34.25
2016,5,3,6,15,119.5,80.0,0.95,11.0,106.0,60.44,48.85
2016,5,3,6,30,149.0,102.0,1.1,11.0,140.0,75.89,62.9
2016,5,3,6,45,177.0,121.0,1.25,11.5,176.5,89.21,74.64
2016,5,3,7,0,205.0,140.0,1.4,12.0,213.0,98.81,82.81
2016,5,3,7,15,283.5,153.0,1.4,12.5,271.5,107.49,89.97
2016,5,3,7,30,362.0,166.0,1.4,13.0,330.0,115.99,96.85
2016,5,3,7,45,407.5,178.5,1.45,13.5,383.5,117.24,97.37
2016,5,3,8,0,453.0,191.0,1.5,14.0,437.0,123.18,101.94
2016,5,3,8,15,465.5,206.0,1.65,14.5,479.0,129.75,107.01
2016,5,3,8,30,478.0,221.0,1.8,15.0,521.0,135.85,111.66
2016,5,3,8,45,439.0,256.0,1.95,16.0,546.5,151.71,124.27
2016,5,3,9,0,400.0,291.0,2.1,17.0,572.0,186.08,140.76
2016,5,3,9,15,336.0,328.0,2.25,17.5,573.0,229.57,166.66
2016,5,3,9,30,272.0,365.0,2.4,18.0,574.0,266.96,195.38
2016,5,3,9,45,166.5,372.0,2.6,19.0,502.0,285.45,213.41
2016,5,3,10,0,61.0,379.0,2.8,20.0,430.0,289.74,220.29
2016,5,3,10,15,144.0,409.0,2.85,20.0,533.5,334.39,252.24
2016,5,3,10,30,227.0,439.0,2.9,20.0,637.0,400.59,301.19
2016,5,3,10,45,325.5,415.5,3.0,20.5,707.0,440.62,330.81
2016,5,3,11,0,424.0,392.0,3.1,21.0,777.0,493.52,370.8
2016,5,3,11,15,646.5,273.0,3.05,21.0,868.5,557.34,420.31
2016,5,3,11,30,869.0,154.0,3.0,21.0,960.0,635.37,480.99
2016,5,3,11,45,569.0,312.5,3.0,21.0,841.5,622.23,470.18
2016,5,3,12,0,269.0,471.0,3.0,21.0,723.0,576.7,434.11
2016,5,3,12,15,331.5,443.5,2.9,21.0,753.0,623.26,469.3
2016,5,3,12,30,394.0,416.0,2.8,21.0,783.0,672.55,505.65
2016,5,3,12,45,364.5,426.0,2.75,21.0,762.5,682.9,512.55
2016,5,3,13,0,335.0,436.0,2.7,21.0,742.0,690.38,517.53
2016,5,3,13,15,375.5,407.0,2.65,20.5,743.0,719.99,540.94
2016,5,3,13,30,416.0,378.0,2.6,20.0,744.0,761.06,571.94
2016,5,3,13,45,379.0,384.5,2.55,20.0,710.5,740.42,557.25
2016,5,3,14,0,342.0,391.0,2.5,20.0,677.0,728.91,549.06
2016,5,3,14,15,326.5,377.0,2.5,19.5,641.5,714.47,540.94
2016,5,3,14,30,311.0,363.0,2.5,19.0,606.0,697.58,531.07
2016,5,3,14,45,383.5,318.0,2.5,18.5,602.5,732.17,560.44
2016,5,3,15,0,456.0,273.0,2.5,18.0,599.0,785.62,602.34
2016,5,3,15,15,608.5,202.5,2.55,17.5,610.0,877.18,673.15
2016,5,3,15,30,761.0,132.0,2.6,17.0,621.0,956.03,730.17
2016,5,3,15,45,577.5,173.0,2.7,16.5,527.5,819.54,638.39
2016,5,3,16,0,394.0,214.0,2.8,16.0,434.0,653.19,519.04
2016,5,3,16,15,373.5,195.5,2.8,15.5,388.0,611.32,491.57
2016,5,3,16,30,353.0,177.0,2.8,15.0,342.0,568.11,461.58
2016,5,3,16,45,451.0,137.0,2.85,15.0,322.0,631.12,514.34
2016,5,3,17,0,549.0,97.0,2.9,15.0,302.0,673.68,548.39
2016,5,3,17,15,502.0,92.0,2.8,14.5,257.0,611.98,502.73
2016,5,3,17,30,455.0,87.0,2.7,14.0,212.0,545.86,452.52
2016,5,3,17,45,389.5,74.0,2.6,13.5,164.5,462.4,386.05
2016,5,3,18,0,324.0,61.0,2.5,13.0,117.0,382.4,318.88
2016,5,3,18,15,224.0,44.5,2.3,12.5,77.0,274.62,225.09
2016,5,3,18,30,124.0,28.0,2.1,12.0,37.0,169.28,120.97
2016,5,3,18,45,62.0,14.0,1.9,11.5,18.5,54.69,0.0
2016,5,3,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
