Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,2,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,5,15,8.5,10.0,1.8,9.0,10.5,8.54,0.0
2016,5,4,5,30,17.0,20.0,1.9,9.0,21.0,16.43,4.33
2016,5,4,5,45,73.5,40.5,2.0,9.5,51.5,31.68,22.01
2016,5,4,6,0,130.0,61.0,2.1,10.0,82.0,46.05,35.61
2016,5,4,6,15,172.5,82.0,2.05,10.0,120.5,60.88,49.44
2016,5,4,6,30,215.0,103.0,2.0,10.0,159.0,75.3,62.64
2016,5,4,6,45,264.5,116.0,1.95,10.5,200.5,84.34,70.6
2016,5,4,7,0,314.0,129.0,1.9,11.0,242.0,93.13,78.12
2016,5,4,7,15,202.5,160.0,1.9,11.0,237.0,115.28,97.4
2016,5,4,7,30,91.0,191.0,1.9,11.0,232.0,137.7,116.61
2016,5,4,7,45,109.5,217.0,1.9,11.5,272.5,147.74,124.61
2016,5,4,8,0,128.0,243.0,1.9,12.0,313.0,162.49,136.56
2016,5,4,8,15,152.5,267.0,1.95,12.0,358.0,175.78,147.4
2016,5,4,8,30,177.0,291.0,2.0,12.0,403.0,188.56,157.75
2016,5,4,8,45,235.5,305.5,2.1,12.5,465.5,196.99,164.1
2016,5,4,9,0,294.0,320.0,2.2,13.0,528.0,198.13,153.16
2016,5,4,9,15,203.5,347.0,2.2,13.5,495.0,241.61,183.42
2016,5,4,9,30,113.0,374.0,2.2,14.0,462.0,274.73,211.17
2016,5,4,9,45,118.5,393.0,2.2,14.5,488.5,287.57,220.29
2016,5,4,10,0,124.0,412.0,2.2,15.0,515.0,314.84,241.13
2016,5,4,10,15,115.0,424.0,2.2,15.0,522.0,334.49,257.02
2016,5,4,10,30,106.0,436.0,2.2,15.0,529.0,363.0,279.46
2016,5,4,10,45,100.5,444.0,2.25,15.5,534.0,378.75,291.41
2016,5,4,11,0,95.0,452.0,2.3,16.0,539.0,393.97,302.8
2016,5,4,11,15,142.0,466.0,2.4,16.0,598.0,436.64,335.4
2016,5,4,11,30,189.0,480.0,2.5,16.0,657.0,491.07,376.66
2016,5,4,11,45,233.0,475.0,2.65,16.5,693.5,534.26,409.01
2016,5,4,12,0,277.0,470.0,2.8,17.0,730.0,581.82,444.48
2016,5,4,12,15,250.5,474.0,2.85,17.0,708.5,589.7,450.36
2016,5,4,12,30,224.0,478.0,2.9,17.0,687.0,589.29,450.33
2016,5,4,12,45,255.0,465.0,3.0,17.5,700.5,629.12,479.84
2016,5,4,13,0,286.0,452.0,3.1,18.0,714.0,663.94,505.44
2016,5,4,13,15,372.0,412.0,3.15,18.0,745.0,721.99,549.86
2016,5,4,13,30,458.0,372.0,3.2,18.0,776.0,794.02,603.43
2016,5,4,13,45,398.0,381.0,3.25,18.0,725.0,754.93,575.49
2016,5,4,14,0,338.0,390.0,3.3,18.0,674.0,724.34,553.71
2016,5,4,14,15,358.5,366.0,3.35,18.0,657.0,734.26,563.1
2016,5,4,14,30,379.0,342.0,3.4,18.0,640.0,742.31,571.01
2016,5,4,14,45,414.0,309.5,3.45,18.0,619.5,772.33,594.88
2016,5,4,15,0,449.0,277.0,3.5,18.0,599.0,783.1,605.42
2016,5,4,15,15,410.5,271.0,3.5,17.5,552.0,745.14,580.02
2016,5,4,15,30,372.0,265.0,3.5,17.0,505.0,684.8,538.65
2016,5,4,15,45,357.0,246.0,3.5,17.0,462.0,652.02,516.47
2016,5,4,16,0,342.0,227.0,3.5,17.0,419.0,617.46,492.55
2016,5,4,16,15,295.5,211.0,3.45,16.5,365.5,554.1,446.31
2016,5,4,16,30,249.0,195.0,3.4,16.0,312.0,490.6,398.95
2016,5,4,16,45,130.5,163.0,3.4,15.5,224.0,316.69,260.64
2016,5,4,17,0,12.0,131.0,3.4,15.0,136.0,134.26,108.17
2016,5,4,17,15,6.0,111.5,3.25,14.5,114.0,110.74,88.89
2016,5,4,17,30,0.0,92.0,3.1,14.0,92.0,87.21,68.98
2016,5,4,17,45,0.0,71.5,3.0,13.5,71.5,67.31,52.05
2016,5,4,18,0,0.0,51.0,2.9,13.0,51.0,46.59,34.12
2016,5,4,18,15,0.0,33.5,2.75,12.5,33.5,28.84,18.56
2016,5,4,18,30,0.0,16.0,2.6,12.0,16.0,13.18,4.31
2016,5,4,18,45,0.0,8.0,2.5,11.5,8.0,6.83,0.0
2016,5,4,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,0.9,9.0,9.0,7.68,0.0
2016,5,5,5,30,0.0,18.0,1.0,9.0,18.0,14.86,4.19
2016,5,5,5,45,19.5,38.0,1.15,9.5,41.0,30.34,20.96
2016,5,5,6,0,39.0,58.0,1.3,10.0,64.0,45.36,35.07
2016,5,5,6,15,56.0,80.0,1.35,10.0,93.0,61.43,49.96
2016,5,5,6,30,73.0,102.0,1.4,10.0,122.0,77.24,64.38
2016,5,5,6,45,88.0,124.0,1.45,10.5,152.5,90.36,75.95
2016,5,5,7,0,103.0,146.0,1.5,11.0,183.0,104.82,88.43
2016,5,5,7,15,64.0,157.5,1.55,11.0,182.0,116.41,98.31
2016,5,5,7,30,25.0,169.0,1.6,11.0,181.0,130.11,109.91
2016,5,5,7,45,57.0,204.0,1.65,11.5,234.5,146.51,123.47
2016,5,5,8,0,89.0,239.0,1.7,12.0,288.0,167.81,141.02
2016,5,5,8,15,147.0,265.0,1.75,12.5,354.0,174.73,146.11
2016,5,5,8,30,205.0,291.0,1.8,13.0,420.0,189.1,157.5
2016,5,5,8,45,232.5,310.0,1.9,13.5,466.5,199.08,165.11
2016,5,5,9,0,260.0,329.0,2.0,14.0,513.0,202.26,155.79
2016,5,5,9,15,137.0,289.5,2.0,14.0,387.5,205.78,156.97
2016,5,5,9,30,14.0,250.0,2.0,14.0,262.0,197.7,154.88
2016,5,5,9,45,147.5,325.5,2.05,14.5,448.5,255.98,194.73
2016,5,5,10,0,281.0,401.0,2.1,15.0,635.0,339.52,254.85
2016,5,5,10,15,148.5,341.5,2.1,15.0,466.0,294.93,225.78
2016,5,5,10,30,16.0,282.0,2.1,15.0,297.0,231.89,180.34
2016,5,5,10,45,135.5,370.0,2.15,15.0,493.5,337.06,260.69
2016,5,5,11,0,255.0,458.0,2.2,15.0,690.0,463.31,355.54
2016,5,5,11,15,151.5,439.5,2.2,15.0,578.0,423.39,326.14
2016,5,5,11,30,48.0,421.0,2.2,15.0,466.0,366.4,283.18
2016,5,5,11,45,106.5,454.0,2.25,15.5,554.5,438.02,337.6
2016,5,5,12,0,165.0,487.0,2.3,16.0,643.0,517.87,396.69
2016,5,5,12,15,155.5,484.5,2.3,16.0,631.0,526.1,402.55
2016,5,5,12,30,146.0,482.0,2.3,16.0,619.0,532.94,407.75
2016,5,5,12,45,139.0,475.0,2.3,16.0,604.0,536.5,410.64
2016,5,5,13,0,132.0,468.0,2.3,16.0,589.0,538.66,412.51
2016,5,5,13,15,202.5,452.0,2.3,16.0,633.5,598.92,458.71
2016,5,5,13,30,273.0,436.0,2.3,16.0,678.0,676.17,515.98
2016,5,5,13,45,160.5,404.0,2.3,16.0,545.0,541.06,416.48
2016,5,5,14,0,48.0,372.0,2.3,16.0,412.0,394.79,305.98
2016,5,5,14,15,29.0,292.5,2.3,16.0,316.5,301.71,235.81
2016,5,5,14,30,10.0,213.0,2.3,16.0,221.0,194.12,151.82
2016,5,5,14,45,64.0,278.0,2.3,16.0,324.5,329.89,260.88
2016,5,5,15,0,118.0,343.0,2.3,16.0,428.0,482.22,378.08
2016,5,5,15,15,59.0,201.5,2.25,15.5,244.0,251.53,200.4
2016,5,5,15,30,0.0,60.0,2.2,15.0,60.0,49.84,35.92
2016,5,5,15,45,0.0,46.5,2.2,15.0,46.5,38.56,26.76
2016,5,5,16,0,0.0,33.0,2.2,15.0,33.0,27.32,17.41
2016,5,5,16,15,0.0,63.5,2.2,14.5,63.5,52.66,38.92
2016,5,5,16,30,0.0,94.0,2.2,14.0,94.0,79.2,61.51
2016,5,5,16,45,35.5,122.5,2.2,14.0,136.0,155.4,127.14
2016,5,5,17,0,71.0,151.0,2.2,14.0,178.0,230.86,191.02
2016,5,5,17,15,61.0,129.0,2.05,13.5,150.0,198.28,164.33
2016,5,5,17,30,51.0,107.0,1.9,13.0,122.0,165.45,137.11
2016,5,5,17,45,38.5,85.0,1.8,12.5,95.0,130.13,106.99
2016,5,5,18,0,26.0,63.0,1.7,12.0,68.0,94.23,75.68
2016,5,5,18,15,13.0,43.0,1.65,11.5,45.5,60.41,45.66
2016,5,5,18,30,0.0,23.0,1.6,11.0,23.0,19.73,9.57
2016,5,5,18,45,0.0,11.5,1.55,11.0,11.5,9.82,0.0
2016,5,5,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,15,41.0,12.0,1.75,8.0,15.0,10.24,0.0
2016,5,6,5,30,82.0,24.0,1.9,8.0,30.0,18.9,7.68
2016,5,6,5,45,170.0,41.5,2.05,8.5,66.0,31.65,22.24
2016,5,6,6,0,258.0,59.0,2.2,9.0,102.0,44.51,34.46
2016,5,6,6,15,319.5,74.5,2.2,9.0,146.5,55.47,44.79
2016,5,6,6,30,381.0,90.0,2.2,9.0,191.0,66.1,54.59
2016,5,6,6,45,447.0,95.0,2.2,9.5,238.5,69.23,57.29
2016,5,6,7,0,513.0,100.0,2.2,10.0,286.0,73.59,60.95
2016,5,6,7,15,395.5,142.0,2.2,10.5,299.0,97.53,81.91
2016,5,6,7,30,278.0,184.0,2.2,11.0,312.0,125.42,105.92
2016,5,6,7,45,153.5,197.0,2.2,11.5,269.0,137.64,115.89
2016,5,6,8,0,29.0,210.0,2.2,12.0,226.0,151.06,126.79
2016,5,6,8,15,52.5,245.5,2.2,12.5,278.0,172.44,144.35
2016,5,6,8,30,76.0,281.0,2.2,13.0,330.0,192.93,160.88
2016,5,6,8,45,132.0,310.0,2.2,13.5,401.5,197.1,163.57
2016,5,6,9,0,188.0,339.0,2.2,14.0,473.0,218.81,169.88
2016,5,6,9,15,131.0,349.5,2.2,14.0,445.5,237.22,182.05
2016,5,6,9,30,74.0,360.0,2.2,14.0,418.0,262.0,202.89
2016,5,6,9,45,91.5,385.0,2.2,14.0,459.5,290.87,224.44
2016,5,6,10,0,109.0,410.0,2.2,14.0,501.0,322.44,248.41
2016,5,6,10,15,95.5,418.0,2.25,14.0,500.0,336.02,259.7
2016,5,6,10,30,82.0,426.0,2.3,14.0,499.0,348.05,269.66
2016,5,6,10,45,68.5,423.5,2.35,14.0,485.0,351.48,272.83
2016,5,6,11,0,55.0,421.0,2.4,14.0,471.0,353.0,274.36
2016,5,6,11,15,54.0,425.5,2.45,14.0,475.5,364.7,283.51
2016,5,6,11,30,53.0,430.0,2.5,14.0,480.0,376.36,292.55
2016,5,6,11,45,34.0,354.5,2.55,14.0,387.0,313.16,244.35
2016,5,6,12,0,15.0,279.0,2.6,14.0,294.0,242.26,189.43
2016,5,6,12,15,12.5,237.0,2.65,14.0,249.5,207.34,162.25
2016,5,6,12,30,10.0,195.0,2.7,14.0,205.0,171.39,133.87
2016,5,6,12,45,7.5,175.5,2.75,14.0,183.0,153.71,119.83
2016,5,6,13,0,5.0,156.0,2.8,14.0,161.0,135.59,105.33
2016,5,6,13,15,4.0,148.5,2.75,13.5,152.0,128.68,100.03
2016,5,6,13,30,3.0,141.0,2.7,13.0,143.0,121.62,94.56
2016,5,6,13,45,1.5,96.0,2.7,13.0,97.0,81.84,62.15
2016,5,6,14,0,0.0,51.0,2.7,13.0,51.0,42.54,29.78
2016,5,6,14,15,0.0,67.0,2.65,13.0,67.0,55.89,40.92
2016,5,6,14,30,0.0,83.0,2.6,13.0,83.0,69.25,52.05
2016,5,6,14,45,0.0,94.5,2.55,13.0,94.5,78.88,60.12
2016,5,6,15,0,0.0,106.0,2.5,13.0,106.0,88.83,68.47
2016,5,6,15,15,3.5,147.5,2.45,12.5,150.0,129.73,102.69
2016,5,6,15,30,7.0,189.0,2.4,12.0,194.0,173.48,139.14
2016,5,6,15,45,3.5,133.5,2.35,12.0,136.0,117.91,93.57
2016,5,6,16,0,0.0,78.0,2.3,12.0,78.0,64.8,49.34
2016,5,6,16,15,26.5,135.0,2.2,12.0,148.0,156.06,127.3
2016,5,6,16,30,53.0,192.0,2.1,12.0,218.0,254.12,209.08
2016,5,6,16,45,26.5,132.0,2.05,12.0,145.0,158.11,129.44
2016,5,6,17,0,0.0,72.0,2.0,12.0,72.0,59.71,45.72
2016,5,6,17,15,0.0,60.5,1.85,11.5,60.5,50.11,37.78
2016,5,6,17,30,0.0,49.0,1.7,11.0,49.0,40.53,29.62
2016,5,6,17,45,0.0,38.0,1.55,11.0,38.0,31.38,21.64
2016,5,6,18,0,0.0,27.0,1.4,11.0,27.0,22.26,13.59
2016,5,6,18,15,0.0,18.0,1.2,10.5,18.0,14.82,6.96
2016,5,6,18,30,0.0,9.0,1.0,10.0,9.0,7.39,0.16
2016,5,6,18,45,0.0,4.5,0.8,9.5,4.5,3.84,0.0
2016,5,6,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.4,7.0,5.5,4.69,0.0
2016,5,7,5,30,0.0,11.0,1.4,7.0,11.0,9.04,1.05
2016,5,7,5,45,0.0,23.0,1.45,7.5,23.0,18.97,11.21
2016,5,7,6,0,0.0,35.0,1.5,8.0,35.0,28.92,20.6
2016,5,7,6,15,0.0,50.5,1.5,8.0,50.5,41.64,32.45
2016,5,7,6,30,0.0,66.0,1.5,8.0,66.0,53.93,43.78
2016,5,7,6,45,0.0,82.0,1.5,8.5,82.0,66.48,55.04
2016,5,7,7,0,0.0,98.0,1.5,9.0,98.0,78.94,65.98
2016,5,7,7,15,1.5,122.5,1.5,9.5,123.5,97.3,81.96
2016,5,7,7,30,3.0,147.0,1.5,10.0,149.0,115.37,97.37
2016,5,7,7,45,108.0,195.0,1.55,10.5,255.0,135.88,114.67
2016,5,7,8,0,213.0,243.0,1.6,11.0,361.0,164.01,138.23
2016,5,7,8,15,155.5,266.0,1.6,11.5,356.5,175.44,147.16
2016,5,7,8,30,98.0,289.0,1.6,12.0,352.0,197.46,164.98
2016,5,7,8,45,68.5,291.0,1.6,12.5,336.5,199.32,165.69
2016,5,7,9,0,39.0,293.0,1.6,13.0,321.0,203.66,160.51
2016,5,7,9,15,33.0,297.5,1.6,13.0,322.0,213.06,167.01
2016,5,7,9,30,27.0,302.0,1.6,13.0,323.0,221.4,173.34
2016,5,7,9,45,106.5,360.0,1.65,13.5,448.5,268.05,206.09
2016,5,7,10,0,186.0,418.0,1.7,14.0,574.0,336.63,256.14
2016,5,7,10,15,141.5,426.0,1.7,14.5,547.0,345.67,264.52
2016,5,7,10,30,97.0,434.0,1.7,15.0,520.0,359.33,275.9
2016,5,7,10,45,64.5,404.5,1.7,15.5,462.0,336.92,259.26
2016,5,7,11,0,32.0,375.0,1.7,16.0,404.0,308.81,237.95
2016,5,7,11,15,23.0,312.0,1.65,16.0,333.0,262.83,203.03
2016,5,7,11,30,14.0,249.0,1.6,16.0,262.0,213.57,165.13
2016,5,7,11,45,111.0,367.5,1.55,16.0,472.5,374.15,289.18
2016,5,7,12,0,208.0,486.0,1.5,16.0,683.0,547.2,416.01
2016,5,7,12,15,125.5,450.5,1.5,16.0,569.5,476.8,363.16
2016,5,7,12,30,43.0,415.0,1.5,16.0,456.0,389.93,298.41
2016,5,7,12,45,31.0,365.5,1.5,16.5,395.0,343.81,264.06
2016,5,7,13,0,19.0,316.0,1.5,17.0,334.0,285.09,219.48
2016,5,7,13,15,25.5,339.5,1.55,17.0,362.5,326.17,251.31
2016,5,7,13,30,32.0,363.0,1.6,17.0,391.0,359.16,276.42
2016,5,7,13,45,33.5,356.5,1.7,17.0,385.5,359.76,277.33
2016,5,7,14,0,35.0,350.0,1.8,17.0,380.0,360.21,278.34
2016,5,7,14,15,21.0,266.0,1.9,16.5,283.5,252.28,196.63
2016,5,7,14,30,7.0,182.0,2.0,16.0,187.0,162.92,126.93
2016,5,7,14,45,11.0,211.0,2.1,16.0,219.0,194.35,152.61
2016,5,7,15,0,15.0,240.0,2.2,16.0,251.0,227.48,179.29
2016,5,7,15,15,48.0,266.0,2.2,15.5,297.5,309.83,246.06
2016,5,7,15,30,81.0,292.0,2.2,15.0,344.0,378.65,301.46
2016,5,7,15,45,83.5,270.0,2.25,15.0,320.5,361.67,289.22
2016,5,7,16,0,86.0,248.0,2.3,15.0,297.0,344.0,276.77
2016,5,7,16,15,50.0,207.0,2.25,14.5,235.0,263.55,213.19
2016,5,7,16,30,14.0,166.0,2.2,14.0,173.0,166.58,134.3
2016,5,7,16,45,7.0,122.0,2.2,14.0,125.5,115.28,92.17
2016,5,7,17,0,0.0,78.0,2.2,14.0,78.0,65.37,50.18
2016,5,7,17,15,0.0,66.0,2.05,13.5,66.0,54.7,41.38
2016,5,7,17,30,0.0,54.0,1.9,13.0,54.0,44.7,32.94
2016,5,7,17,45,0.0,42.5,1.8,13.0,42.5,35.13,24.67
2016,5,7,18,0,0.0,31.0,1.7,13.0,31.0,25.58,16.29
2016,5,7,18,15,0.0,21.0,1.55,12.5,21.0,17.3,8.97
2016,5,7,18,30,0.0,11.0,1.4,12.0,11.0,9.04,1.48
2016,5,7,18,45,0.0,5.5,1.25,11.5,5.5,4.69,0.0
2016,5,7,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,15,86.0,12.5,0.45,8.0,18.5,10.67,0.0
2016,5,8,5,30,172.0,25.0,0.5,8.0,37.0,19.42,9.23
2016,5,8,5,45,286.5,37.0,0.6,8.5,77.5,29.97,20.96
2016,5,8,6,0,401.0,49.0,0.7,9.0,118.0,39.27,29.88
2016,5,8,6,15,474.0,58.0,0.7,9.5,166.5,45.65,35.92
2016,5,8,6,30,547.0,67.0,0.7,10.0,215.0,51.9,41.62
2016,5,8,6,45,371.5,107.0,0.75,11.0,217.0,76.65,63.59
2016,5,8,7,0,196.0,147.0,0.8,12.0,219.0,106.63,89.58
2016,5,8,7,15,126.0,167.5,0.8,12.5,216.5,118.89,99.69
2016,5,8,7,30,56.0,188.0,0.8,13.0,214.0,135.99,113.84
2016,5,8,7,45,111.5,218.0,0.85,13.5,277.5,148.51,123.85
2016,5,8,8,0,167.0,248.0,0.9,14.0,341.0,165.86,137.82
2016,5,8,8,15,166.0,272.0,1.0,14.5,371.5,178.64,147.81
2016,5,8,8,30,165.0,296.0,1.1,15.0,402.0,190.84,157.23
2016,5,8,8,45,203.0,315.5,1.2,15.5,454.5,201.12,165.01
2016,5,8,9,0,241.0,335.0,1.3,16.0,507.0,220.85,168.08
2016,5,8,9,15,231.5,357.0,1.4,16.0,530.0,252.49,187.9
2016,5,8,9,30,222.0,379.0,1.5,16.0,553.0,283.67,210.89
2016,5,8,9,45,559.0,245.0,1.6,16.5,707.0,271.91,188.62
2016,5,8,10,0,896.0,111.0,1.7,17.0,861.0,326.7,223.4
2016,5,8,10,15,902.0,112.0,1.8,17.0,888.0,381.69,271.99
2016,5,8,10,30,908.0,113.0,1.9,17.0,915.0,436.66,320.09
2016,5,8,10,45,912.0,114.5,2.05,17.5,934.5,490.87,366.12
2016,5,8,11,0,916.0,116.0,2.2,18.0,954.0,544.46,410.39
2016,5,8,11,15,918.5,116.5,2.3,18.0,966.5,595.71,452.33
2016,5,8,11,30,921.0,117.0,2.4,18.0,979.0,645.8,492.36
2016,5,8,11,45,920.0,118.5,2.55,18.5,983.5,693.05,528.63
2016,5,8,12,0,919.0,120.0,2.7,19.0,988.0,738.5,562.73
2016,5,8,12,15,619.5,289.5,2.8,19.0,874.0,712.22,540.53
2016,5,8,12,30,320.0,459.0,2.9,19.0,760.0,654.18,494.37
2016,5,8,12,45,318.5,452.5,3.0,19.0,749.0,670.82,507.73
2016,5,8,13,0,317.0,446.0,3.1,19.0,738.0,685.88,519.46
2016,5,8,13,15,610.5,282.0,3.15,18.5,829.5,826.21,628.11
2016,5,8,13,30,904.0,118.0,3.2,18.0,921.0,944.35,713.9
2016,5,8,13,45,896.5,117.5,3.3,18.0,895.0,963.58,727.43
2016,5,8,14,0,889.0,117.0,3.4,18.0,869.0,979.33,739.6
2016,5,8,14,15,881.0,115.0,3.4,18.0,836.5,989.55,747.47
2016,5,8,14,30,873.0,113.0,3.4,18.0,804.0,996.21,753.14
2016,5,8,14,45,861.5,111.5,3.45,18.0,765.5,996.37,754.98
2016,5,8,15,0,850.0,110.0,3.5,18.0,727.0,993.03,754.67
2016,5,8,15,15,836.0,107.5,3.45,17.5,683.5,995.0,758.9
2016,5,8,15,30,822.0,105.0,3.4,17.0,640.0,981.22,752.45
2016,5,8,15,45,803.5,101.5,3.4,17.0,592.0,958.39,738.92
2016,5,8,16,0,785.0,98.0,3.4,17.0,544.0,932.49,723.33
2016,5,8,16,15,760.5,94.5,3.35,16.5,493.5,897.79,702.46
2016,5,8,16,30,736.0,91.0,3.3,16.0,443.0,860.62,679.58
2016,5,8,16,45,703.5,85.5,3.25,15.5,391.0,817.44,651.88
2016,5,8,17,0,671.0,80.0,3.2,15.0,339.0,766.98,618.07
2016,5,8,17,15,625.5,74.0,3.05,14.5,287.0,703.04,572.47
2016,5,8,17,30,580.0,68.0,2.9,14.0,235.0,639.21,525.26
2016,5,8,17,45,513.0,60.0,2.8,14.0,185.0,555.07,459.15
2016,5,8,18,0,446.0,52.0,2.7,14.0,135.0,473.49,392.05
2016,5,8,18,15,342.0,41.0,2.55,13.5,92.5,363.0,298.79
2016,5,8,18,30,238.0,30.0,2.4,13.0,50.0,260.48,201.86
2016,5,8,18,45,119.0,15.0,2.25,12.5,25.0,123.9,0.0
2016,5,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,15,114.5,12.5,1.2,8.0,21.0,10.67,0.0
2016,5,9,5,30,229.0,25.0,1.2,8.0,42.0,20.52,10.46
2016,5,9,5,45,343.0,36.0,1.3,8.5,84.0,29.22,20.31
2016,5,9,6,0,457.0,47.0,1.4,9.0,126.0,37.78,28.53
2016,5,9,6,15,528.0,54.5,1.3,9.5,175.5,43.08,33.58
2016,5,9,6,30,599.0,62.0,1.2,10.0,225.0,48.32,38.36
2016,5,9,6,45,352.5,106.5,1.2,10.5,207.5,76.06,63.19
2016,5,9,7,0,106.0,151.0,1.2,11.0,190.0,108.02,91.2
2016,5,9,7,15,180.5,171.0,1.2,11.5,250.0,121.6,102.52
2016,5,9,7,30,255.0,191.0,1.2,12.0,310.0,129.09,108.42
2016,5,9,7,45,195.5,220.0,1.3,12.5,317.5,150.88,126.56
2016,5,9,8,0,136.0,249.0,1.4,13.0,325.0,165.9,138.63
2016,5,9,8,15,162.0,272.5,1.45,13.5,371.0,178.85,148.81
2016,5,9,8,30,188.0,296.0,1.5,14.0,417.0,191.29,158.47
2016,5,9,8,45,163.5,319.0,1.6,15.0,429.5,201.97,166.31
2016,5,9,9,0,139.0,342.0,1.7,16.0,442.0,220.06,169.48
2016,5,9,9,15,90.5,337.5,1.75,16.0,404.0,241.83,185.37
2016,5,9,9,30,42.0,333.0,1.8,16.0,366.0,242.58,187.26
2016,5,9,9,45,172.5,366.0,1.9,16.5,510.0,286.77,215.75
2016,5,9,10,0,303.0,399.0,2.0,17.0,654.0,347.24,258.01
2016,5,9,10,15,317.5,410.0,2.1,17.5,684.5,384.49,287.23
2016,5,9,10,30,332.0,421.0,2.2,18.0,715.0,423.66,317.9
2016,5,9,10,45,218.5,441.0,2.3,18.5,636.5,422.48,319.53
2016,5,9,11,0,105.0,461.0,2.4,19.0,558.0,406.57,308.63
2016,5,9,11,15,528.0,283.0,2.45,19.0,777.5,509.42,387.69
2016,5,9,11,30,951.0,105.0,2.5,19.0,997.0,655.79,498.97
2016,5,9,11,45,952.5,105.0,2.65,19.5,1002.0,704.59,535.58
2016,5,9,12,0,954.0,105.0,2.8,20.0,1007.0,751.66,570.74
2016,5,9,12,15,499.5,262.5,2.9,20.0,734.5,603.18,460.64
2016,5,9,12,30,45.0,420.0,3.0,20.0,462.0,395.88,300.79
2016,5,9,12,45,155.0,440.5,3.15,20.0,584.0,519.86,396.12
2016,5,9,13,0,265.0,461.0,3.3,20.0,706.0,655.57,496.33
2016,5,9,13,15,603.0,282.5,3.4,19.5,823.5,820.53,623.17
2016,5,9,13,30,941.0,104.0,3.5,19.0,941.0,965.06,727.29
2016,5,9,13,45,936.0,103.0,3.65,19.0,915.5,986.61,742.48
2016,5,9,14,0,931.0,102.0,3.8,19.0,890.0,1004.66,756.47
2016,5,9,14,15,923.5,100.5,3.85,19.0,857.5,1016.2,765.56
2016,5,9,14,30,916.0,99.0,3.9,19.0,825.0,1024.07,772.4
2016,5,9,14,45,906.0,97.5,4.0,19.0,786.0,1025.8,775.63
2016,5,9,15,0,896.0,96.0,4.1,19.0,747.0,1023.91,776.63
2016,5,9,15,15,883.5,93.5,4.1,18.5,703.5,1014.77,773.69
2016,5,9,15,30,871.0,91.0,4.1,18.0,660.0,1002.16,768.56
2016,5,9,15,45,853.5,88.5,4.1,17.5,611.5,981.19,757.74
2016,5,9,16,0,836.0,86.0,4.1,17.0,563.0,968.71,752.95
2016,5,9,16,15,814.0,83.0,4.05,16.5,512.0,936.5,733.86
2016,5,9,16,30,792.0,80.0,4.0,16.0,461.0,901.68,712.8
2016,5,9,16,45,761.5,75.5,3.95,16.0,407.5,854.4,680.98
2016,5,9,17,0,731.0,71.0,3.9,16.0,354.0,805.41,647.27
2016,5,9,17,15,687.5,66.0,3.75,15.0,300.5,742.57,604.01
2016,5,9,17,30,644.0,61.0,3.6,14.0,247.0,686.04,563.72
2016,5,9,17,45,578.5,54.5,3.45,13.5,196.0,603.38,499.71
2016,5,9,18,0,513.0,48.0,3.3,13.0,145.0,523.19,434.39
2016,5,9,18,15,406.5,38.5,3.1,12.0,100.0,410.32,339.57
2016,5,9,18,30,300.0,29.0,2.9,11.0,55.0,305.41,241.05
2016,5,9,18,45,150.0,14.5,2.75,10.5,27.5,149.57,0.0
2016,5,9,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,5,15,95.0,14.0,1.05,8.0,21.0,11.95,0.0
2016,5,10,5,30,190.0,28.0,1.1,8.0,42.0,21.73,11.77
2016,5,10,5,45,307.0,40.5,1.15,8.5,84.5,32.95,23.67
2016,5,10,6,0,424.0,53.0,1.2,9.0,127.0,42.64,32.93
2016,5,10,6,15,497.5,61.5,1.2,9.0,177.5,48.52,38.59
2016,5,10,6,30,571.0,70.0,1.2,9.0,228.0,54.31,43.96
2016,5,10,6,45,617.5,77.5,1.25,9.5,280.5,58.97,48.03
2016,5,10,7,0,664.0,85.0,1.3,10.0,333.0,63.47,51.84
2016,5,10,7,15,699.5,90.0,1.3,10.5,386.5,65.9,53.71
2016,5,10,7,30,735.0,95.0,1.3,11.0,440.0,68.25,55.48
2016,5,10,7,45,760.5,100.0,1.3,12.0,492.0,77.03,62.76
2016,5,10,8,0,786.0,105.0,1.3,13.0,544.0,79.24,64.19
2016,5,10,8,15,805.5,108.0,1.25,13.5,592.5,79.84,64.36
2016,5,10,8,30,825.0,111.0,1.2,14.0,641.0,80.37,64.48
2016,5,10,8,45,842.5,113.0,1.2,15.0,686.5,80.17,63.86
2016,5,10,9,0,860.0,115.0,1.2,16.0,732.0,107.83,64.72
2016,5,10,9,15,871.0,117.0,1.15,16.5,772.0,171.78,99.08
2016,5,10,9,30,882.0,119.0,1.1,17.0,812.0,226.68,137.75
2016,5,10,9,45,886.0,124.0,1.1,18.0,844.5,283.02,183.25
2016,5,10,10,0,890.0,129.0,1.1,19.0,877.0,339.61,230.82
2016,5,10,10,15,896.0,130.0,1.05,19.5,904.0,394.38,277.29
2016,5,10,10,30,902.0,131.0,1.0,20.0,931.0,449.14,322.78
2016,5,10,10,45,907.5,131.5,1.0,20.5,951.0,503.14,366.54
2016,5,10,11,0,913.0,132.0,1.0,21.0,971.0,556.67,408.45
2016,5,10,11,15,915.5,132.5,1.0,21.0,983.5,607.9,448.13
2016,5,10,11,30,918.0,133.0,1.0,21.0,996.0,658.0,485.79
2016,5,10,11,45,918.5,133.5,1.0,21.5,1000.0,705.5,519.57
2016,5,10,12,0,919.0,134.0,1.0,22.0,1004.0,751.33,551.17
2016,5,10,12,15,918.0,133.5,1.1,22.0,1000.5,793.39,581.79
2016,5,10,12,30,917.0,133.0,1.2,22.0,997.0,833.21,609.26
2016,5,10,12,45,911.0,134.5,1.35,22.0,984.5,868.21,633.82
2016,5,10,13,0,905.0,136.0,1.5,22.0,972.0,900.32,656.55
2016,5,10,13,15,900.5,135.0,1.65,22.0,952.5,928.47,676.78
2016,5,10,13,30,896.0,134.0,1.8,22.0,933.0,953.44,695.07
2016,5,10,13,45,735.0,221.5,2.0,22.0,864.5,936.4,686.76
2016,5,10,14,0,574.0,309.0,2.2,22.0,796.0,886.64,653.36
2016,5,10,14,15,718.0,219.0,2.3,21.5,804.5,960.33,709.51
2016,5,10,14,30,862.0,129.0,2.4,21.0,813.0,1016.07,748.92
2016,5,10,14,45,850.0,126.5,2.55,21.0,774.0,1015.04,750.64
2016,5,10,15,0,838.0,124.0,2.7,21.0,735.0,1010.37,750.64
2016,5,10,15,15,822.5,121.0,2.8,20.5,691.0,998.03,746.63
2016,5,10,15,30,807.0,118.0,2.9,20.0,647.0,982.25,740.42
2016,5,10,15,45,788.5,114.0,3.0,20.0,599.0,958.98,727.73
2016,5,10,16,0,770.0,110.0,3.1,20.0,551.0,932.62,712.89
2016,5,10,16,15,744.5,105.5,3.15,19.5,499.5,902.66,696.39
2016,5,10,16,30,719.0,101.0,3.2,19.0,448.0,863.97,673.44
2016,5,10,16,45,688.0,94.5,3.25,19.0,396.0,815.36,641.62
2016,5,10,17,0,657.0,88.0,3.3,19.0,344.0,765.28,607.95
2016,5,10,17,15,609.5,81.5,3.15,18.0,291.5,699.07,562.41
2016,5,10,17,30,562.0,75.0,3.0,17.0,239.0,632.98,515.09
2016,5,10,17,45,497.5,65.5,2.95,16.5,189.5,549.35,451.13
2016,5,10,18,0,433.0,56.0,2.9,16.0,140.0,468.11,385.79
2016,5,10,18,15,330.0,44.0,2.75,15.0,96.5,357.37,293.62
2016,5,10,18,30,227.0,32.0,2.6,14.0,53.0,253.13,198.5
2016,5,10,18,45,113.5,16.0,2.5,13.5,26.5,123.35,0.0
2016,5,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,15,116.5,13.5,0.8,8.5,22.5,11.52,0.0
2016,5,11,5,30,233.0,27.0,0.8,9.0,45.0,22.17,12.37
2016,5,11,5,45,346.0,38.0,0.8,9.5,88.0,30.82,21.75
2016,5,11,6,0,459.0,49.0,0.8,10.0,131.0,39.33,29.88
2016,5,11,6,15,529.5,57.0,0.7,10.5,181.5,44.98,35.2
2016,5,11,6,30,600.0,65.0,0.6,11.0,232.0,50.54,40.24
2016,5,11,6,45,647.0,71.0,0.5,11.5,285.0,54.26,43.45
2016,5,11,7,0,694.0,77.0,0.4,12.0,338.0,57.9,46.48
2016,5,11,7,15,727.5,82.0,0.45,12.5,391.5,66.11,53.47
2016,5,11,7,30,761.0,87.0,0.5,13.0,445.0,68.93,55.62
2016,5,11,7,45,783.5,91.5,0.55,14.0,496.5,71.11,57.08
2016,5,11,8,0,806.0,96.0,0.6,15.0,548.0,73.17,58.41
2016,5,11,8,15,825.0,99.0,0.7,15.5,597.0,74.03,58.83
2016,5,11,8,30,844.0,102.0,0.8,16.0,646.0,74.81,59.19
2016,5,11,8,45,648.5,188.0,0.9,17.0,623.0,113.38,91.42
2016,5,11,9,0,453.0,274.0,1.0,18.0,600.0,176.36,126.63
2016,5,11,9,15,419.5,306.0,1.05,18.5,621.0,222.77,155.3
2016,5,11,9,30,386.0,338.0,1.1,19.0,642.0,277.28,196.22
2016,5,11,9,45,645.5,228.5,1.15,19.5,761.5,283.7,191.8
2016,5,11,10,0,905.0,119.0,1.2,20.0,881.0,339.0,229.44
2016,5,11,10,15,911.0,120.0,1.15,20.5,908.0,394.39,276.43
2016,5,11,10,30,917.0,121.0,1.1,21.0,935.0,449.74,322.4
2016,5,11,10,45,920.5,122.5,1.05,21.5,954.5,504.1,366.17
2016,5,11,11,0,924.0,124.0,1.0,22.0,974.0,557.79,407.79
2016,5,11,11,15,926.5,124.5,1.0,22.0,986.5,609.36,447.58
2016,5,11,11,30,929.0,125.0,1.0,22.0,999.0,659.77,485.31
2016,5,11,11,45,932.0,123.5,1.0,22.5,1003.5,707.65,519.27
2016,5,11,12,0,935.0,122.0,1.0,23.0,1008.0,753.96,551.11
2016,5,11,12,15,719.5,264.0,1.05,23.0,945.0,767.12,557.26
2016,5,11,12,30,504.0,406.0,1.1,23.0,882.0,757.4,547.62
2016,5,11,12,45,718.0,261.5,1.2,23.0,930.5,838.56,608.36
2016,5,11,13,0,932.0,117.0,1.3,23.0,979.0,907.06,656.02
2016,5,11,13,15,928.0,116.0,1.4,23.0,959.5,935.91,675.51
2016,5,11,13,30,924.0,115.0,1.5,23.0,940.0,961.52,693.5
2016,5,11,13,45,726.0,222.0,1.6,23.0,859.0,928.91,674.38
2016,5,11,14,0,528.0,329.0,1.7,23.0,778.0,862.42,628.75
2016,5,11,14,15,521.0,313.0,1.8,23.0,742.0,857.25,628.41
2016,5,11,14,30,514.0,297.0,1.9,23.0,706.0,848.93,625.35
2016,5,11,14,45,694.5,200.5,2.0,23.0,725.0,948.14,697.11
2016,5,11,15,0,875.0,104.0,2.1,23.0,744.0,1012.73,740.62
2016,5,11,15,15,861.5,101.5,2.15,22.5,700.0,1002.68,737.15
2016,5,11,15,30,848.0,99.0,2.2,22.0,656.0,989.25,732.38
2016,5,11,15,45,830.0,96.0,2.25,22.0,607.5,979.42,728.69
2016,5,11,16,0,812.0,93.0,2.3,22.0,559.0,954.38,714.92
2016,5,11,16,15,567.5,141.5,2.35,21.5,453.0,771.58,593.62
2016,5,11,16,30,323.0,190.0,2.4,21.0,347.0,555.35,437.76
2016,5,11,16,45,511.5,133.5,2.45,20.5,349.0,685.52,541.89
2016,5,11,17,0,700.0,77.0,2.5,20.0,351.0,790.77,620.48
2016,5,11,17,15,655.5,71.5,2.45,19.0,298.0,727.67,577.53
2016,5,11,17,30,611.0,66.0,2.4,18.0,245.0,664.61,534.06
2016,5,11,17,45,546.0,58.5,2.35,17.0,194.5,581.86,473.06
2016,5,11,18,0,481.0,51.0,2.3,16.0,144.0,501.56,410.42
2016,5,11,18,15,378.5,40.5,2.15,15.0,100.5,391.43,319.94
2016,5,11,18,30,276.0,30.0,2.0,14.0,57.0,288.98,227.57
2016,5,11,18,45,138.0,15.0,1.9,13.5,28.5,144.1,21.14
2016,5,11,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,5,15,99.5,14.5,1.1,8.5,22.5,12.38,0.0
2016,5,12,5,30,199.0,29.0,1.2,9.0,45.0,22.49,12.85
2016,5,12,5,45,298.5,42.0,1.35,9.5,86.0,32.39,23.15
2016,5,12,6,0,398.0,55.0,1.5,10.0,127.0,44.03,34.09
2016,5,12,6,15,469.5,64.5,1.5,10.5,176.5,50.64,40.28
2016,5,12,6,30,541.0,74.0,1.5,11.0,226.0,57.09,46.1
2016,5,12,6,45,588.0,81.5,1.55,11.5,278.0,61.59,49.98
2016,5,12,7,0,635.0,89.0,1.6,12.0,330.0,65.95,53.62
2016,5,12,7,15,470.0,137.5,1.55,12.5,330.5,95.02,78.97
2016,5,12,7,30,305.0,186.0,1.5,13.0,331.0,126.8,106.1
2016,5,12,7,45,232.5,219.0,1.45,14.0,336.5,143.81,119.79
2016,5,12,8,0,160.0,252.0,1.4,15.0,342.0,167.93,139.25
2016,5,12,8,15,482.5,184.0,1.35,15.5,488.5,115.89,94.5
2016,5,12,8,30,805.0,116.0,1.3,16.0,635.0,83.1,66.24
2016,5,12,8,45,821.0,118.0,1.3,16.5,680.0,82.71,65.63
2016,5,12,9,0,837.0,120.0,1.3,17.0,725.0,113.17,67.59
2016,5,12,9,15,849.0,122.5,1.3,17.5,764.5,166.45,94.8
2016,5,12,9,30,861.0,125.0,1.3,18.0,804.0,229.92,140.84
2016,5,12,9,45,867.5,128.5,1.35,19.0,836.5,284.63,185.08
2016,5,12,10,0,874.0,132.0,1.4,20.0,869.0,339.84,231.57
2016,5,12,10,15,499.0,289.5,1.5,20.5,713.5,363.07,263.38
2016,5,12,10,30,124.0,447.0,1.6,21.0,558.0,369.97,276.81
2016,5,12,10,45,279.5,423.5,1.7,21.5,679.5,430.79,320.52
2016,5,12,11,0,435.0,400.0,1.8,22.0,801.0,510.55,378.57
2016,5,12,11,15,667.0,270.0,1.9,22.5,894.0,574.63,426.81
2016,5,12,11,30,899.0,140.0,2.0,23.0,987.0,653.58,486.48
2016,5,12,11,45,900.5,140.0,2.15,23.5,991.5,700.46,521.22
2016,5,12,12,0,902.0,140.0,2.3,24.0,996.0,745.8,554.29
2016,5,12,12,15,584.0,307.5,2.35,24.0,861.5,702.44,520.49
2016,5,12,12,30,266.0,475.0,2.4,24.0,727.0,626.79,462.72
2016,5,12,12,45,583.5,305.0,2.5,24.0,848.0,765.92,567.91
2016,5,12,13,0,901.0,135.0,2.6,24.0,969.0,897.29,661.23
2016,5,12,13,15,897.0,134.0,2.6,24.0,950.5,925.64,679.26
2016,5,12,13,30,893.0,133.0,2.6,24.0,932.0,950.85,696.17
2016,5,12,13,45,891.0,129.5,2.65,24.0,907.5,972.31,711.15
2016,5,12,14,0,889.0,126.0,2.7,24.0,883.0,990.4,724.08
2016,5,12,14,15,492.5,254.0,2.75,23.5,671.0,769.72,575.61
2016,5,12,14,30,96.0,382.0,2.8,23.0,459.0,465.44,352.09
2016,5,12,14,45,103.0,364.5,2.85,23.0,443.5,461.12,351.61
2016,5,12,15,0,110.0,347.0,2.9,23.0,428.0,456.24,349.33
2016,5,12,15,15,469.0,228.0,2.95,22.5,541.5,758.85,580.45
2016,5,12,15,30,828.0,109.0,3.0,22.0,655.0,993.6,745.23
2016,5,12,15,45,811.0,105.5,3.05,22.0,607.0,972.27,731.24
2016,5,12,16,0,794.0,102.0,3.1,22.0,559.0,947.81,717.49
2016,5,12,16,15,769.5,98.0,3.15,21.0,508.0,912.39,698.82
2016,5,12,16,30,745.0,94.0,3.2,20.0,457.0,874.44,677.99
2016,5,12,16,45,711.5,89.5,3.25,19.5,404.0,831.74,651.89
2016,5,12,17,0,678.0,85.0,3.3,19.0,351.0,781.5,619.52
2016,5,12,17,15,632.0,78.5,3.25,18.0,298.5,716.16,575.39
2016,5,12,17,30,586.0,72.0,3.2,17.0,246.0,650.9,529.38
2016,5,12,17,45,516.0,64.5,3.15,16.5,195.0,564.44,463.49
2016,5,12,18,0,446.0,57.0,3.1,16.0,144.0,480.47,396.3
2016,5,12,18,15,345.5,45.0,3.0,15.0,100.5,371.05,305.59
2016,5,12,18,30,245.0,33.0,2.9,14.0,57.0,267.2,212.21
2016,5,12,18,45,122.5,16.5,2.85,13.0,28.5,131.83,34.13
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,5,15,103.5,15.0,1.65,8.0,24.0,12.8,0.0
2016,5,13,5,30,207.0,30.0,1.8,8.0,48.0,23.26,13.75
2016,5,13,5,45,318.5,42.0,1.95,8.5,90.5,34.06,24.75
2016,5,13,6,0,430.0,54.0,2.1,9.0,133.0,43.26,33.54
2016,5,13,6,15,500.5,63.0,2.15,9.5,183.0,49.53,39.43
2016,5,13,6,30,571.0,72.0,2.2,10.0,233.0,55.67,44.99
2016,5,13,6,45,623.5,77.5,2.3,10.5,286.5,58.81,47.67
2016,5,13,7,0,676.0,83.0,2.4,11.0,340.0,61.93,50.22
2016,5,13,7,15,384.0,142.0,2.4,11.5,292.5,96.79,80.87
2016,5,13,7,30,92.0,201.0,2.4,12.0,245.0,144.16,121.71
2016,5,13,7,45,117.5,227.0,2.4,12.5,289.5,153.55,129.03
2016,5,13,8,0,143.0,253.0,2.4,13.0,334.0,168.19,140.83
2016,5,13,8,15,135.5,276.5,2.3,13.5,358.5,180.46,150.42
2016,5,13,8,30,128.0,300.0,2.2,14.0,383.0,192.14,159.43
2016,5,13,8,45,183.0,320.0,2.15,14.5,447.5,202.85,167.57
2016,5,13,9,0,238.0,340.0,2.1,15.0,512.0,226.84,172.75
2016,5,13,9,15,215.5,363.5,2.05,15.5,525.5,257.41,192.82
2016,5,13,9,30,193.0,387.0,2.0,16.0,539.0,286.1,214.48
2016,5,13,9,45,149.5,401.0,1.95,16.5,521.5,302.99,228.97
2016,5,13,10,0,106.0,415.0,1.9,17.0,504.0,327.2,248.92
2016,5,13,10,15,63.5,367.0,1.95,17.5,421.0,294.6,225.31
2016,5,13,10,30,21.0,319.0,2.0,18.0,338.0,262.06,201.22
2016,5,13,10,45,119.5,394.5,2.1,18.5,505.0,348.75,265.96
2016,5,13,11,0,218.0,470.0,2.2,19.0,672.0,463.48,350.36
2016,5,13,11,15,172.5,476.5,2.35,19.0,637.5,463.33,350.8
2016,5,13,11,30,127.0,483.0,2.5,19.0,603.0,458.71,347.98
2016,5,13,11,45,74.5,415.0,2.65,19.5,485.5,387.9,295.45
2016,5,13,12,0,22.0,347.0,2.8,20.0,368.0,303.18,231.33
2016,5,13,12,15,19.0,319.5,2.9,20.0,338.0,281.06,214.99
2016,5,13,12,30,16.0,292.0,3.0,20.0,308.0,257.95,197.57
2016,5,13,12,45,226.5,348.5,3.2,20.0,559.0,505.31,388.86
2016,5,13,13,0,437.0,405.0,3.4,20.0,810.0,759.92,574.56
2016,5,13,13,15,296.5,430.5,3.55,20.0,703.0,675.05,511.29
2016,5,13,13,30,156.0,456.0,3.7,20.0,596.0,575.69,437.76
2016,5,13,13,45,235.0,429.5,3.85,20.0,634.0,636.16,485.5
2016,5,13,14,0,314.0,403.0,4.0,20.0,672.0,715.78,545.6
2016,5,13,14,15,613.0,253.0,4.1,19.5,752.0,892.09,680.82
2016,5,13,14,30,912.0,103.0,4.2,19.0,832.0,1026.26,776.56
2016,5,13,14,45,902.5,101.0,4.35,19.0,793.5,1027.9,778.99
2016,5,13,15,0,893.0,99.0,4.5,19.0,755.0,1025.93,780.51
2016,5,13,15,15,880.5,96.5,4.55,18.5,711.0,1016.8,778.06
2016,5,13,15,30,868.0,94.0,4.6,18.0,667.0,1004.21,773.38
2016,5,13,15,45,853.0,90.5,4.65,17.5,619.5,984.58,763.87
2016,5,13,16,0,838.0,87.0,4.7,17.0,572.0,973.42,760.39
2016,5,13,16,15,816.0,84.0,4.65,16.5,520.5,941.19,741.02
2016,5,13,16,30,794.0,81.0,4.6,16.0,469.0,906.34,719.66
2016,5,13,16,45,767.5,76.0,4.6,15.5,416.5,862.21,691.49
2016,5,13,17,0,741.0,71.0,4.6,15.0,364.0,816.21,661.19
2016,5,13,17,15,699.5,66.0,4.45,14.0,311.0,754.96,618.59
2016,5,13,17,30,658.0,61.0,4.3,13.0,258.0,699.47,578.77
2016,5,13,17,45,601.5,54.0,4.15,12.5,207.0,623.2,519.41
2016,5,13,18,0,545.0,47.0,4.0,12.0,156.0,548.82,458.71
2016,5,13,18,15,445.5,38.5,3.8,11.5,110.5,441.35,367.68
2016,5,13,18,30,346.0,30.0,3.6,11.0,65.0,340.98,275.68
2016,5,13,18,45,173.0,15.0,3.4,10.5,32.5,170.57,62.37
2016,5,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
