Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,5,15,16.0,14.5,1.8,7.5,15.5,11.88,0.0
2016,5,14,5,30,32.0,29.0,1.9,8.0,31.0,23.17,13.84
2016,5,14,5,45,59.5,48.5,2.05,8.5,57.5,37.73,28.06
2016,5,14,6,0,87.0,68.0,2.2,9.0,84.0,52.01,41.44
2016,5,14,6,15,102.0,90.0,2.25,9.5,114.5,67.5,55.66
2016,5,14,6,30,117.0,112.0,2.3,10.0,145.0,82.61,69.22
2016,5,14,6,45,128.5,134.0,2.4,10.5,177.5,97.29,82.1
2016,5,14,7,0,140.0,156.0,2.5,11.0,210.0,111.57,94.35
2016,5,14,7,15,224.5,171.5,2.6,11.5,272.5,117.67,99.19
2016,5,14,7,30,309.0,187.0,2.7,12.0,335.0,127.39,107.11
2016,5,14,7,45,569.5,136.0,2.8,13.0,445.0,91.38,74.99
2016,5,14,8,0,830.0,85.0,2.9,14.0,555.0,65.87,52.28
2016,5,14,8,15,847.5,87.5,2.9,14.5,603.5,76.36,61.11
2016,5,14,8,30,865.0,90.0,2.9,15.0,652.0,77.84,62.06
2016,5,14,8,45,880.0,91.5,2.95,15.5,696.5,78.54,62.36
2016,5,14,9,0,895.0,93.0,3.0,16.0,741.0,113.97,65.78
2016,5,14,9,15,905.0,94.5,2.95,16.5,780.5,168.5,94.43
2016,5,14,9,30,915.0,96.0,2.9,17.0,820.0,224.26,135.41
2016,5,14,9,45,659.0,228.5,2.9,17.5,761.5,289.97,199.74
2016,5,14,10,0,403.0,361.0,2.9,18.0,703.0,356.1,262.05
2016,5,14,10,15,397.0,376.5,2.9,18.0,721.5,393.77,293.37
2016,5,14,10,30,391.0,392.0,2.9,18.0,740.0,431.2,324.22
2016,5,14,10,45,416.5,397.5,2.95,18.5,776.0,468.55,353.68
2016,5,14,11,0,442.0,403.0,3.0,19.0,812.0,517.09,390.93
2016,5,14,11,15,449.0,412.5,3.1,19.0,833.0,560.76,424.88
2016,5,14,11,30,456.0,422.0,3.2,19.0,854.0,605.16,458.83
2016,5,14,11,45,699.5,267.5,3.3,19.5,932.5,676.86,514.97
2016,5,14,12,0,943.0,113.0,3.4,20.0,1011.0,754.76,575.83
2016,5,14,12,15,943.0,113.0,3.5,20.0,1008.0,798.23,608.09
2016,5,14,12,30,943.0,113.0,3.6,20.0,1005.0,839.49,637.21
2016,5,14,12,45,937.5,114.5,3.75,20.0,993.5,875.16,662.66
2016,5,14,13,0,932.0,116.0,3.9,20.0,982.0,907.9,686.13
2016,5,14,13,15,928.5,115.0,3.95,20.0,963.5,937.04,706.63
2016,5,14,13,30,925.0,114.0,4.0,20.0,945.0,962.98,725.02
2016,5,14,13,45,918.5,114.0,4.1,20.0,919.0,983.81,740.35
2016,5,14,14,0,912.0,114.0,4.2,20.0,893.0,1001.2,753.5
2016,5,14,14,15,904.5,112.5,4.25,19.5,860.5,1012.58,763.92
2016,5,14,14,30,897.0,111.0,4.3,19.0,828.0,1020.37,772.16
2016,5,14,14,45,885.0,109.5,4.4,19.0,789.5,1020.1,773.93
2016,5,14,15,0,873.0,108.0,4.5,19.0,751.0,1016.24,773.86
2016,5,14,15,15,859.5,105.5,4.55,18.5,707.0,1006.26,770.77
2016,5,14,15,30,846.0,103.0,4.6,18.0,663.0,1005.2,774.06
2016,5,14,15,45,827.5,100.0,4.7,18.0,615.0,982.82,761.47
2016,5,14,16,0,809.0,97.0,4.8,18.0,567.0,957.32,746.75
2016,5,14,16,15,785.5,93.5,4.8,17.5,515.5,923.33,726.51
2016,5,14,16,30,762.0,90.0,4.8,17.0,464.0,886.81,704.17
2016,5,14,16,45,730.5,85.5,4.8,16.5,411.5,839.08,673.11
2016,5,14,17,0,699.0,81.0,4.8,16.0,359.0,796.25,644.96
2016,5,14,17,15,655.0,75.0,4.6,15.5,306.0,732.9,599.15
2016,5,14,17,30,611.0,69.0,4.4,15.0,253.0,669.53,551.89
2016,5,14,17,45,546.5,62.0,4.2,14.5,202.5,587.74,488.12
2016,5,14,18,0,482.0,55.0,4.0,14.0,152.0,508.18,423.39
2016,5,14,18,15,381.5,44.5,3.65,13.5,107.5,399.16,331.37
2016,5,14,18,30,281.0,34.0,3.3,13.0,63.0,297.17,239.23
2016,5,14,18,45,140.5,17.0,2.95,12.5,31.5,146.64,63.33
2016,5,14,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,5,15,102.5,16.5,2.4,9.0,25.5,12.85,0.0
2016,5,15,5,30,205.0,33.0,2.5,9.0,51.0,25.52,15.88
2016,5,15,5,45,316.0,45.0,2.7,9.5,94.0,34.66,25.23
2016,5,15,6,0,427.0,57.0,2.9,10.0,137.0,45.65,35.57
2016,5,15,6,15,224.0,80.5,2.95,10.0,123.5,60.49,49.25
2016,5,15,6,30,21.0,104.0,3.0,10.0,110.0,81.16,67.94
2016,5,15,6,45,28.5,124.5,3.05,10.5,134.5,93.52,78.76
2016,5,15,7,0,36.0,145.0,3.1,11.0,159.0,107.73,90.98
2016,5,15,7,15,18.0,143.5,3.1,11.5,151.0,112.35,94.54
2016,5,15,7,30,0.0,142.0,3.1,12.0,143.0,112.29,93.94
2016,5,15,7,45,38.0,193.5,3.1,12.5,215.5,140.95,118.29
2016,5,15,8,0,76.0,245.0,3.1,13.0,288.0,171.63,143.91
2016,5,15,8,15,116.5,274.0,3.1,13.5,347.0,178.92,149.3
2016,5,15,8,30,157.0,303.0,3.1,14.0,406.0,194.14,161.38
2016,5,15,8,45,144.0,325.0,3.15,14.5,424.0,204.39,169.19
2016,5,15,9,0,131.0,347.0,3.2,15.0,442.0,225.11,174.17
2016,5,15,9,15,175.5,366.0,3.25,15.5,501.0,255.15,193.25
2016,5,15,9,30,220.0,385.0,3.3,16.0,560.0,290.73,217.88
2016,5,15,9,45,276.5,389.5,3.35,16.5,618.5,313.75,233.62
2016,5,15,10,0,333.0,394.0,3.4,17.0,677.0,356.42,265.83
2016,5,15,10,15,639.5,248.0,3.45,17.5,812.0,382.07,280.73
2016,5,15,10,30,946.0,102.0,3.5,18.0,947.0,453.1,334.68
2016,5,15,10,45,949.0,103.5,3.55,18.5,966.5,508.2,381.52
2016,5,15,11,0,952.0,105.0,3.6,19.0,986.0,562.53,426.42
2016,5,15,11,15,690.5,262.5,3.7,19.0,906.0,584.2,445.18
2016,5,15,11,30,429.0,420.0,3.8,19.0,826.0,587.82,447.61
2016,5,15,11,45,318.5,456.0,3.9,19.5,758.5,577.3,439.3
2016,5,15,12,0,208.0,492.0,4.0,20.0,691.0,553.7,420.54
2016,5,15,12,15,165.0,488.5,4.15,20.0,645.5,538.0,409.28
2016,5,15,12,30,122.0,485.0,4.3,20.0,600.0,518.07,394.55
2016,5,15,12,45,540.0,292.5,4.45,20.0,796.0,721.51,553.97
2016,5,15,13,0,958.0,100.0,4.6,20.0,992.0,915.94,696.72
2016,5,15,13,15,513.5,263.0,4.7,20.0,740.0,726.37,558.53
2016,5,15,13,30,69.0,426.0,4.8,20.0,488.0,452.82,347.21
2016,5,15,13,45,72.0,411.5,4.9,20.0,475.0,449.27,346.24
2016,5,15,14,0,75.0,397.0,5.0,20.0,462.0,445.14,344.01
2016,5,15,14,15,501.5,246.0,5.05,19.5,650.0,770.64,599.62
2016,5,15,14,30,928.0,95.0,5.1,19.0,838.0,1034.08,789.99
2016,5,15,14,45,918.0,93.5,5.2,19.0,799.5,1035.69,791.6
2016,5,15,15,0,908.0,92.0,5.3,19.0,761.0,1033.67,792.62
2016,5,15,15,15,896.0,90.0,5.25,18.5,717.5,1025.47,789.89
2016,5,15,15,30,884.0,88.0,5.2,18.0,674.0,1013.8,784.93
2016,5,15,15,45,517.5,175.5,5.2,18.0,512.5,754.96,599.82
2016,5,15,16,0,151.0,263.0,5.2,18.0,351.0,447.34,358.16
2016,5,15,16,15,82.5,217.0,5.15,17.0,264.5,306.17,247.99
2016,5,15,16,30,14.0,171.0,5.1,16.0,178.0,170.74,137.13
2016,5,15,16,45,58.5,167.5,5.05,15.5,191.5,231.28,189.9
2016,5,15,17,0,103.0,164.0,5.0,15.0,205.0,294.17,244.08
2016,5,15,17,15,95.0,141.5,4.8,14.5,175.5,261.17,217.66
2016,5,15,17,30,87.0,119.0,4.6,14.0,146.0,227.64,190.37
2016,5,15,17,45,311.0,84.5,4.45,13.5,152.5,410.31,347.93
2016,5,15,18,0,535.0,50.0,4.3,13.0,159.0,545.34,456.48
2016,5,15,18,15,437.0,41.0,4.0,12.5,113.5,438.47,364.99
2016,5,15,18,30,339.0,32.0,3.7,12.0,68.0,338.41,274.74
2016,5,15,18,45,169.5,16.0,3.45,11.5,34.0,171.91,86.04
2016,5,15,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,15,117.0,16.0,2.65,8.0,26.5,12.48,0.0
2016,5,16,5,30,234.0,32.0,2.6,8.0,53.0,24.83,15.51
2016,5,16,5,45,331.5,44.0,2.6,8.5,95.5,35.63,26.25
2016,5,16,6,0,429.0,56.0,2.6,9.0,138.0,44.73,34.91
2016,5,16,6,15,337.5,82.5,2.5,9.5,159.5,60.93,49.75
2016,5,16,6,30,246.0,109.0,2.4,10.0,181.0,79.61,66.54
2016,5,16,6,45,274.0,126.0,2.35,10.5,220.5,90.82,76.32
2016,5,16,7,0,302.0,143.0,2.3,11.0,260.0,101.66,85.55
2016,5,16,7,15,226.5,175.0,2.25,11.5,269.5,119.73,100.95
2016,5,16,7,30,151.0,207.0,2.2,12.0,279.0,142.54,120.18
2016,5,16,7,45,178.5,230.0,2.15,13.0,324.5,156.17,130.93
2016,5,16,8,0,206.0,253.0,2.1,14.0,370.0,169.34,141.12
2016,5,16,8,15,167.0,277.5,2.15,14.5,378.5,181.58,150.69
2016,5,16,8,30,128.0,302.0,2.2,15.0,387.0,193.12,159.6
2016,5,16,8,45,235.5,310.5,2.3,16.0,477.5,199.45,163.82
2016,5,16,9,0,343.0,319.0,2.4,17.0,568.0,210.43,155.36
2016,5,16,9,15,611.5,217.0,2.45,17.5,690.5,194.85,126.32
2016,5,16,9,30,880.0,115.0,2.5,18.0,813.0,232.69,142.87
2016,5,16,9,45,901.0,109.5,2.65,18.5,850.0,285.79,186.72
2016,5,16,10,0,922.0,104.0,2.8,19.0,887.0,340.7,234.15
2016,5,16,10,15,927.0,105.0,2.9,19.5,913.5,396.09,282.7
2016,5,16,10,30,932.0,106.0,3.0,20.0,940.0,451.33,330.34
2016,5,16,10,45,936.0,106.5,3.1,20.5,959.5,505.41,375.94
2016,5,16,11,0,940.0,107.0,3.2,21.0,979.0,558.82,419.69
2016,5,16,11,15,942.5,107.5,3.3,21.0,991.0,610.53,461.77
2016,5,16,11,30,945.0,108.0,3.4,21.0,1003.0,661.05,501.93
2016,5,16,11,45,945.5,108.5,3.55,21.5,1007.5,708.88,538.38
2016,5,16,12,0,946.0,109.0,3.7,22.0,1012.0,754.98,572.72
2016,5,16,12,15,945.0,109.0,3.8,22.0,1008.5,797.62,604.28
2016,5,16,12,30,944.0,109.0,3.9,22.0,1005.0,837.98,632.66
2016,5,16,12,45,940.5,109.5,4.05,22.0,993.5,874.24,658.38
2016,5,16,13,0,937.0,110.0,4.2,22.0,982.0,907.67,682.17
2016,5,16,13,15,933.5,109.0,4.3,22.0,963.5,936.71,702.78
2016,5,16,13,30,930.0,108.0,4.4,22.0,945.0,962.56,721.29
2016,5,16,13,45,926.5,106.0,4.55,22.0,920.0,984.11,737.57
2016,5,16,14,0,923.0,104.0,4.7,22.0,895.0,1002.22,751.88
2016,5,16,14,15,915.5,102.5,4.75,21.5,862.5,1013.47,762.39
2016,5,16,14,30,908.0,101.0,4.8,21.0,830.0,1021.1,770.69
2016,5,16,14,45,901.0,98.0,4.85,21.0,792.5,1023.99,774.45
2016,5,16,15,0,894.0,95.0,4.9,21.0,755.0,1023.26,775.95
2016,5,16,15,15,882.0,92.5,4.9,20.5,712.0,1014.49,773.25
2016,5,16,15,30,870.0,90.0,4.9,20.0,669.0,1002.28,768.34
2016,5,16,15,45,853.0,87.5,4.9,20.0,621.0,981.73,756.24
2016,5,16,16,0,836.0,85.0,4.9,20.0,573.0,958.12,742.08
2016,5,16,16,15,814.5,82.0,4.8,19.5,522.5,937.95,731.06
2016,5,16,16,30,793.0,79.0,4.7,19.0,472.0,903.63,709.83
2016,5,16,16,45,760.0,76.0,4.6,18.5,419.0,855.93,678.65
2016,5,16,17,0,727.0,73.0,4.5,18.0,366.0,806.63,645.66
2016,5,16,17,15,686.0,68.5,4.25,17.5,313.0,746.82,603.03
2016,5,16,17,30,645.0,64.0,4.0,17.0,260.0,693.11,564.1
2016,5,16,17,45,582.0,57.5,3.75,16.5,209.0,612.34,502.4
2016,5,16,18,0,519.0,51.0,3.5,16.0,158.0,533.82,439.65
2016,5,16,18,15,422.5,42.0,3.2,15.0,113.0,428.62,352.92
2016,5,16,18,30,326.0,33.0,2.9,14.0,68.0,330.03,266.05
2016,5,16,18,45,163.0,16.5,2.65,13.5,34.0,169.24,92.16
2016,5,16,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,15,148.5,15.0,1.05,8.5,28.5,12.13,0.0
2016,5,17,5,30,297.0,30.0,1.2,9.0,57.0,24.62,15.4
2016,5,17,5,45,405.0,39.0,1.4,10.0,101.5,31.55,22.52
2016,5,17,6,0,513.0,48.0,1.6,11.0,146.0,38.45,29.03
2016,5,17,6,15,578.5,54.5,1.65,11.5,197.0,43.01,33.29
2016,5,17,6,30,644.0,61.0,1.7,12.0,248.0,47.53,37.33
2016,5,17,6,45,691.5,65.5,1.75,13.0,302.0,54.82,43.62
2016,5,17,7,0,739.0,70.0,1.8,14.0,356.0,57.84,45.99
2016,5,17,7,15,770.5,73.5,2.0,15.0,410.0,59.88,47.41
2016,5,17,7,30,802.0,77.0,2.2,16.0,464.0,61.87,48.76
2016,5,17,7,45,828.0,79.5,2.45,17.0,516.5,63.02,49.37
2016,5,17,8,0,854.0,82.0,2.7,18.0,569.0,73.2,57.73
2016,5,17,8,15,871.0,84.5,2.75,18.5,618.5,74.87,58.83
2016,5,17,8,30,888.0,87.0,2.8,19.0,668.0,76.4,59.82
2016,5,17,8,45,903.0,88.5,2.9,20.0,713.5,77.15,60.05
2016,5,17,9,0,918.0,90.0,3.0,21.0,759.0,118.0,65.17
2016,5,17,9,15,928.0,91.5,2.95,21.5,799.0,173.59,95.08
2016,5,17,9,30,938.0,93.0,2.9,22.0,839.0,230.41,136.68
2016,5,17,9,45,945.0,95.0,2.9,22.5,873.0,287.89,184.09
2016,5,17,10,0,952.0,97.0,2.9,23.0,907.0,345.86,233.77
2016,5,17,10,15,957.5,98.0,2.85,23.0,934.0,402.92,283.36
2016,5,17,10,30,963.0,99.0,2.8,23.0,961.0,459.85,332.09
2016,5,17,10,45,967.0,99.5,2.75,23.5,981.0,515.42,377.88
2016,5,17,11,0,971.0,100.0,2.7,24.0,1001.0,570.26,421.6
2016,5,17,11,15,973.0,100.5,2.65,24.0,1013.5,623.08,463.24
2016,5,17,11,30,975.0,101.0,2.6,24.0,1026.0,674.59,502.68
2016,5,17,11,45,976.0,101.0,2.6,24.5,1030.5,723.56,538.43
2016,5,17,12,0,977.0,101.0,2.6,25.0,1035.0,770.74,571.89
2016,5,17,12,15,976.0,101.0,2.65,25.0,1031.0,814.45,602.7
2016,5,17,12,30,975.0,101.0,2.7,25.0,1027.0,855.79,630.57
2016,5,17,12,45,973.0,100.0,2.75,25.0,1016.0,892.85,655.49
2016,5,17,13,0,971.0,99.0,2.8,25.0,1005.0,926.99,678.46
2016,5,17,13,15,967.5,98.5,2.85,25.0,986.0,957.22,698.86
2016,5,17,13,30,964.0,98.0,2.9,25.0,967.0,984.18,717.2
2016,5,17,13,45,958.0,97.0,3.0,25.0,940.0,1004.91,732.02
2016,5,17,14,0,952.0,96.0,3.1,25.0,913.0,1022.05,744.7
2016,5,17,14,15,944.5,95.0,3.15,25.0,880.0,1034.11,753.84
2016,5,17,14,30,937.0,94.0,3.2,25.0,847.0,1042.5,760.81
2016,5,17,14,45,926.5,92.5,3.3,25.0,808.0,1043.66,763.71
2016,5,17,15,0,916.0,91.0,3.4,25.0,769.0,1041.14,764.44
2016,5,17,15,15,903.5,89.0,3.4,24.5,725.0,1032.43,761.98
2016,5,17,15,30,891.0,87.0,3.4,24.0,681.0,1020.22,757.41
2016,5,17,15,45,874.0,84.5,3.45,24.0,632.5,999.5,746.19
2016,5,17,16,0,857.0,82.0,3.5,24.0,584.0,975.66,732.96
2016,5,17,16,15,835.5,79.0,3.45,23.5,532.5,943.82,714.96
2016,5,17,16,30,814.0,76.0,3.4,23.0,481.0,920.46,702.67
2016,5,17,16,45,785.5,72.5,3.35,22.5,427.5,876.06,675.41
2016,5,17,17,0,757.0,69.0,3.3,22.0,374.0,829.85,646.36
2016,5,17,17,15,716.5,64.5,3.0,21.0,320.5,769.85,606.22
2016,5,17,17,30,676.0,60.0,2.7,20.0,267.0,709.35,564.23
2016,5,17,17,45,616.5,54.0,2.4,19.5,215.5,636.93,510.3
2016,5,17,18,0,557.0,48.0,2.1,19.0,164.0,560.97,451.08
2016,5,17,18,15,464.0,39.5,1.9,18.0,118.0,457.85,368.83
2016,5,17,18,30,371.0,31.0,1.7,17.0,72.0,361.18,286.13
2016,5,17,18,45,185.5,15.5,1.55,16.0,36.0,184.0,106.65
2016,5,17,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,5,15,140.5,15.5,1.3,11.5,29.0,12.52,0.0
2016,5,18,5,30,281.0,31.0,1.4,12.0,58.0,25.41,15.93
2016,5,18,5,45,384.0,41.0,1.55,13.0,102.0,33.12,23.61
2016,5,18,6,0,487.0,51.0,1.7,14.0,146.0,40.73,30.69
2016,5,18,6,15,553.0,58.0,1.7,14.5,196.5,45.56,35.14
2016,5,18,6,30,619.0,65.0,1.7,15.0,247.0,50.33,39.35
2016,5,18,6,45,665.0,70.5,1.75,16.0,300.0,53.72,42.11
2016,5,18,7,0,711.0,76.0,1.8,17.0,353.0,62.19,49.23
2016,5,18,7,15,742.5,80.5,1.85,17.5,406.0,64.77,51.17
2016,5,18,7,30,774.0,85.0,1.9,18.0,459.0,67.26,53.02
2016,5,18,7,45,797.0,88.5,2.0,19.0,510.5,68.8,53.92
2016,5,18,8,0,820.0,92.0,2.1,20.0,562.0,70.27,54.75
2016,5,18,8,15,838.0,95.0,2.15,20.5,610.5,71.22,55.25
2016,5,18,8,30,856.0,98.0,2.2,21.0,659.0,82.43,64.41
2016,5,18,8,45,869.0,100.5,2.25,22.0,703.0,83.53,64.86
2016,5,18,9,0,882.0,103.0,2.3,23.0,747.0,124.85,70.41
2016,5,18,9,15,892.5,105.0,2.4,23.5,786.5,178.9,99.64
2016,5,18,9,30,903.0,107.0,2.5,24.0,826.0,234.24,139.87
2016,5,18,9,45,914.0,106.5,2.6,24.5,860.0,289.2,184.7
2016,5,18,10,0,925.0,106.0,2.7,25.0,894.0,345.05,232.07
2016,5,18,10,15,930.5,107.0,2.8,25.0,921.0,400.67,280.13
2016,5,18,10,30,936.0,108.0,2.9,25.0,948.0,456.18,327.5
2016,5,18,10,45,939.0,109.5,3.05,25.5,967.5,510.62,372.46
2016,5,18,11,0,942.0,111.0,3.2,26.0,987.0,564.3,415.57
2016,5,18,11,15,944.5,111.5,3.25,26.0,999.0,616.05,456.65
2016,5,18,11,30,947.0,112.0,3.3,26.0,1011.0,666.6,495.81
2016,5,18,11,45,946.0,113.0,3.4,26.0,1015.0,713.9,531.9
2016,5,18,12,0,945.0,114.0,3.5,26.0,1019.0,759.36,565.96
2016,5,18,12,15,944.5,114.0,3.6,26.0,1015.5,802.35,597.24
2016,5,18,12,30,944.0,114.0,3.7,26.0,1012.0,843.13,625.36
2016,5,18,12,45,940.0,114.0,3.8,26.5,1000.0,878.6,648.55
2016,5,18,13,0,936.0,114.0,3.9,27.0,988.0,911.2,669.72
2016,5,18,13,15,932.0,113.5,3.95,26.5,969.5,940.29,690.98
2016,5,18,13,30,928.0,113.0,4.0,26.0,951.0,966.19,710.26
2016,5,18,13,45,922.0,112.0,4.1,26.0,925.0,986.44,724.82
2016,5,18,14,0,916.0,111.0,4.2,26.0,899.0,1003.22,737.25
2016,5,18,14,15,908.5,109.5,4.25,25.5,866.5,1014.51,747.4
2016,5,18,14,30,901.0,108.0,4.3,25.0,834.0,1022.22,755.41
2016,5,18,14,45,892.0,105.5,4.35,25.0,795.5,1023.76,758.05
2016,5,18,15,0,883.0,103.0,4.4,25.0,757.0,1021.72,758.52
2016,5,18,15,15,870.0,100.5,4.4,24.5,713.5,1012.13,755.31
2016,5,18,15,30,857.0,98.0,4.4,24.0,670.0,999.13,749.98
2016,5,18,15,45,842.5,94.0,4.45,24.0,623.0,991.49,747.26
2016,5,18,16,0,828.0,90.0,4.5,24.0,576.0,968.59,734.15
2016,5,18,16,15,806.0,87.0,4.4,23.5,525.5,936.52,715.44
2016,5,18,16,30,784.0,84.0,4.3,23.0,475.0,901.87,694.76
2016,5,18,16,45,755.5,79.5,4.2,22.5,422.5,856.72,666.28
2016,5,18,17,0,727.0,75.0,4.1,22.0,370.0,809.79,635.93
2016,5,18,17,15,686.0,70.0,3.65,21.0,317.0,755.13,598.71
2016,5,18,17,30,645.0,65.0,3.2,20.0,264.0,695.03,556.08
2016,5,18,17,45,585.5,58.5,2.8,19.0,213.5,617.22,498.32
2016,5,18,18,0,526.0,52.0,2.4,18.0,163.0,541.39,439.31
2016,5,18,18,15,433.0,43.0,2.1,17.0,117.5,438.54,356.24
2016,5,18,18,30,340.0,34.0,1.8,16.0,72.0,341.93,273.25
2016,5,18,18,45,170.0,17.0,1.55,15.5,36.0,177.02,108.52
2016,5,18,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,132.0,17.0,3.1,9.0,30.0,13.26,0.0
2016,5,19,5,30,264.0,34.0,3.1,9.0,60.0,27.99,18.42
2016,5,19,5,45,371.5,44.5,3.1,9.5,104.5,36.04,26.57
2016,5,19,6,0,479.0,55.0,3.1,10.0,149.0,43.97,34.12
2016,5,19,6,15,243.5,78.0,3.2,10.5,126.5,59.01,47.84
2016,5,19,6,30,8.0,101.0,3.3,11.0,104.0,79.3,66.02
2016,5,19,6,45,14.0,121.0,3.45,11.5,126.5,94.39,79.21
2016,5,19,7,0,20.0,141.0,3.6,12.0,149.0,109.37,92.06
2016,5,19,7,15,42.5,170.5,3.8,12.0,190.5,124.82,105.29
2016,5,19,7,30,65.0,200.0,4.0,12.0,232.0,143.67,121.33
2016,5,19,7,45,149.5,226.0,4.25,12.5,309.5,153.71,129.36
2016,5,19,8,0,234.0,252.0,4.5,13.0,387.0,169.38,142.15
2016,5,19,8,15,127.5,245.0,4.4,13.5,319.0,164.33,137.07
2016,5,19,8,30,21.0,238.0,4.3,14.0,251.0,181.45,150.91
2016,5,19,8,45,52.5,288.0,4.25,14.5,325.5,197.99,164.09
2016,5,19,9,0,84.0,338.0,4.2,15.0,400.0,233.37,182.06
2016,5,19,9,15,183.0,357.0,4.2,15.5,500.5,253.23,191.62
2016,5,19,9,30,282.0,376.0,4.2,16.0,601.0,285.35,211.48
2016,5,19,9,45,308.0,386.0,4.2,16.5,641.0,320.98,238.68
2016,5,19,10,0,334.0,396.0,4.2,17.0,681.0,359.81,269.18
2016,5,19,10,15,630.5,258.0,4.3,17.0,816.0,388.38,287.43
2016,5,19,10,30,927.0,120.0,4.4,17.0,951.0,461.51,344.2
2016,5,19,10,45,936.0,118.0,4.55,17.5,973.0,515.9,390.94
2016,5,19,11,0,945.0,116.0,4.7,18.0,995.0,570.07,436.38
2016,5,19,11,15,949.0,116.5,4.75,18.0,1009.0,622.83,480.16
2016,5,19,11,30,953.0,117.0,4.8,18.0,1023.0,674.56,522.09
2016,5,19,11,45,958.5,115.5,4.9,18.0,1030.0,724.52,562.04
2016,5,19,12,0,964.0,114.0,5.0,18.0,1037.0,773.11,600.24
2016,5,19,12,15,965.0,114.0,5.1,18.0,1035.0,817.98,634.48
2016,5,19,12,30,966.0,114.0,5.2,18.0,1033.0,860.71,665.56
2016,5,19,12,45,756.5,245.5,5.3,18.0,960.5,859.25,663.12
2016,5,19,13,0,547.0,377.0,5.4,18.0,888.0,830.77,638.67
2016,5,19,13,15,752.5,244.5,5.45,17.5,932.5,921.76,712.22
2016,5,19,13,30,958.0,112.0,5.5,17.0,977.0,992.9,765.05
2016,5,19,13,45,955.5,109.5,5.6,17.0,952.0,1015.65,782.1
2016,5,19,14,0,953.0,107.0,5.7,17.0,927.0,1034.9,797.12
2016,5,19,14,15,945.5,105.5,5.7,16.5,894.0,1046.74,807.99
2016,5,19,14,30,938.0,104.0,5.7,16.0,861.0,1054.87,816.49
2016,5,19,14,45,684.0,199.0,5.75,16.0,737.5,937.63,734.71
2016,5,19,15,0,430.0,294.0,5.8,16.0,614.0,783.64,618.78
2016,5,19,15,15,313.5,303.0,5.85,15.5,529.0,662.85,529.04
2016,5,19,15,30,197.0,312.0,5.9,15.0,444.0,539.4,433.91
2016,5,19,15,45,176.5,289.0,6.0,14.5,401.5,497.8,403.67
2016,5,19,16,0,156.0,266.0,6.1,14.0,359.0,455.16,371.8
2016,5,19,16,15,115.5,238.0,5.85,13.5,303.5,385.53,316.64
2016,5,19,16,30,75.0,210.0,5.6,13.0,248.0,294.93,243.44
2016,5,19,16,45,80.5,188.0,5.4,12.5,225.0,278.14,231.37
2016,5,19,17,0,86.0,166.0,5.2,12.0,202.0,260.49,218.24
2016,5,19,17,15,77.0,144.5,5.25,11.5,173.0,229.33,193.01
2016,5,19,17,30,68.0,123.0,5.3,11.0,144.0,197.96,167.02
2016,5,19,17,45,56.0,101.0,5.4,10.5,116.0,162.98,137.16
2016,5,19,18,0,44.0,79.0,5.5,10.0,88.0,127.66,106.28
2016,5,19,18,15,28.5,58.5,5.35,9.5,63.5,91.53,73.96
2016,5,19,18,30,13.0,38.0,5.2,9.0,39.0,54.32,40.45
2016,5,19,18,45,6.5,21.5,5.05,8.5,22.0,27.93,13.56
2016,5,19,19,0,0.0,5.0,4.9,8.0,5.0,4.27,0.0
2016,5,19,19,15,0.0,2.5,4.85,8.0,2.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,8.5,4.45,7.0,8.5,6.98,0.0
2016,5,20,5,30,0.0,17.0,4.5,7.0,17.0,14.0,6.52
2016,5,20,5,45,0.0,30.5,4.55,7.5,30.5,25.19,17.05
2016,5,20,6,0,0.0,44.0,4.6,8.0,44.0,36.4,27.53
2016,5,20,6,15,0.0,59.0,4.6,8.0,59.0,48.41,38.67
2016,5,20,6,30,0.0,74.0,4.6,8.0,74.0,60.27,49.51
2016,5,20,6,45,0.0,90.0,4.6,8.5,90.0,72.77,60.64
2016,5,20,7,0,0.0,106.0,4.6,9.0,106.0,85.17,71.48
2016,5,20,7,15,9.0,140.0,4.55,9.5,144.5,110.1,93.29
2016,5,20,7,30,18.0,174.0,4.5,10.0,183.0,134.32,114.1
2016,5,20,7,45,13.0,178.0,4.5,10.5,185.0,138.3,116.92
2016,5,20,8,0,8.0,182.0,4.5,11.0,187.0,142.07,119.56
2016,5,20,8,15,10.5,200.0,4.5,11.0,207.0,155.25,130.57
2016,5,20,8,30,13.0,218.0,4.5,11.0,227.0,168.29,141.38
2016,5,20,8,45,25.0,258.5,4.5,11.5,277.0,195.86,164.23
2016,5,20,9,0,37.0,299.0,4.5,12.0,327.0,209.93,166.65
2016,5,20,9,15,26.0,278.0,4.5,12.0,298.0,203.17,160.79
2016,5,20,9,30,15.0,257.0,4.5,12.0,269.0,204.07,161.72
2016,5,20,9,45,23.0,300.0,4.55,12.5,319.0,239.12,189.0
2016,5,20,10,0,31.0,343.0,4.6,13.0,369.0,262.2,206.54
2016,5,20,10,15,54.5,388.0,4.65,13.0,436.5,306.2,240.69
2016,5,20,10,30,78.0,433.0,4.7,13.0,504.0,354.02,277.83
2016,5,20,10,45,55.5,409.5,4.8,13.5,461.0,338.18,265.51
2016,5,20,11,0,33.0,386.0,4.9,14.0,418.0,318.32,249.88
2016,5,20,11,15,57.0,427.0,4.95,14.0,482.0,368.9,289.44
2016,5,20,11,30,81.0,468.0,5.0,14.0,546.0,423.4,331.69
2016,5,20,11,45,230.5,451.5,5.05,14.0,673.0,518.79,407.03
2016,5,20,12,0,380.0,435.0,5.1,14.0,800.0,630.06,493.68
2016,5,20,12,15,261.5,463.5,5.1,14.0,714.5,592.34,463.67
2016,5,20,12,30,143.0,492.0,5.1,14.0,629.0,540.46,422.61
2016,5,20,12,45,267.0,454.5,5.1,14.0,705.5,632.19,495.35
2016,5,20,13,0,391.0,417.0,5.1,14.0,782.0,724.48,567.22
2016,5,20,13,15,222.5,415.0,5.1,13.5,622.0,595.46,468.69
2016,5,20,13,30,54.0,413.0,5.1,13.0,462.0,426.34,336.57
2016,5,20,13,45,48.5,393.5,5.15,13.0,437.0,409.16,324.13
2016,5,20,14,0,43.0,374.0,5.2,13.0,412.0,390.86,310.33
2016,5,20,14,15,110.0,386.5,5.15,13.0,477.0,494.49,393.48
2016,5,20,14,30,177.0,399.0,5.1,13.0,542.0,583.05,463.61
2016,5,20,14,45,125.5,369.5,5.1,13.0,469.0,508.88,405.98
2016,5,20,15,0,74.0,340.0,5.1,13.0,396.0,410.63,329.2
2016,5,20,15,15,238.5,305.0,5.05,12.5,468.5,588.8,475.26
2016,5,20,15,30,403.0,270.0,5.0,12.0,541.0,722.08,583.47
2016,5,20,15,45,348.0,260.5,4.95,12.0,482.5,659.73,535.56
2016,5,20,16,0,293.0,251.0,4.9,12.0,424.0,596.61,487.27
2016,5,20,16,15,146.5,184.5,4.8,11.5,271.0,349.99,290.72
2016,5,20,16,30,0.0,118.0,4.7,11.0,118.0,101.73,80.96
2016,5,20,16,45,62.0,143.5,4.6,11.0,169.5,203.7,170.26
2016,5,20,17,0,124.0,169.0,4.5,11.0,221.0,319.23,268.77
2016,5,20,17,15,115.0,147.0,4.3,10.5,190.0,285.6,241.52
2016,5,20,17,30,106.0,125.0,4.1,10.0,159.0,251.5,213.64
2016,5,20,17,45,320.0,90.0,3.95,9.5,164.5,425.42,364.94
2016,5,20,18,0,534.0,55.0,3.8,9.0,170.0,552.48,468.43
2016,5,20,18,15,439.0,46.0,3.55,8.5,123.5,447.5,378.47
2016,5,20,18,30,344.0,37.0,3.3,8.0,77.0,348.56,290.12
2016,5,20,18,45,194.5,24.0,3.1,8.0,44.5,206.67,142.38
2016,5,20,19,0,45.0,11.0,2.9,8.0,12.0,39.17,0.0
2016,5,20,19,15,22.5,5.5,2.8,8.0,6.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,5,15,11.0,16.5,1.4,7.0,18.0,13.76,0.88
2016,5,21,5,30,22.0,33.0,1.6,7.0,36.0,26.63,17.6
2016,5,21,5,45,44.5,53.5,1.8,7.5,61.5,42.02,32.25
2016,5,21,6,0,67.0,74.0,2.0,8.0,87.0,56.13,45.46
2016,5,21,6,15,79.5,96.0,2.0,8.5,116.0,71.45,59.5
2016,5,21,6,30,92.0,118.0,2.0,9.0,145.0,86.38,72.87
2016,5,21,6,45,101.5,140.0,2.0,9.5,175.5,100.89,85.55
2016,5,21,7,0,111.0,162.0,2.0,10.0,206.0,114.98,97.6
2016,5,21,7,15,80.5,179.0,2.0,10.0,213.5,130.28,110.69
2016,5,21,7,30,50.0,196.0,2.0,10.0,221.0,141.34,119.9
2016,5,21,7,45,44.5,212.5,2.05,10.5,236.5,152.15,128.59
2016,5,21,8,0,39.0,229.0,2.1,11.0,252.0,162.67,136.94
2016,5,21,8,15,25.0,218.0,2.15,11.5,233.5,157.23,131.57
2016,5,21,8,30,11.0,207.0,2.2,12.0,215.0,160.93,134.11
2016,5,21,8,45,38.5,268.0,2.3,12.5,296.0,187.08,155.61
2016,5,21,9,0,66.0,329.0,2.4,13.0,377.0,228.06,178.94
2016,5,21,9,15,207.5,343.5,2.5,13.0,507.5,250.0,189.01
2016,5,21,9,30,349.0,358.0,2.6,13.0,638.0,288.39,212.47
2016,5,21,9,45,627.5,237.0,2.75,13.5,764.5,293.74,207.2
2016,5,21,10,0,906.0,116.0,2.9,14.0,891.0,348.71,246.0
2016,5,21,10,15,550.0,286.0,3.0,14.0,761.0,384.01,287.81
2016,5,21,10,30,194.0,456.0,3.1,14.0,631.0,405.72,312.87
2016,5,21,10,45,152.5,463.0,3.25,14.0,602.0,410.45,318.01
2016,5,21,11,0,111.0,470.0,3.4,14.0,573.0,417.96,324.62
2016,5,21,11,15,114.0,477.5,3.45,14.0,585.0,437.85,340.18
2016,5,21,11,30,117.0,485.0,3.5,14.0,597.0,454.87,353.47
2016,5,21,11,45,140.5,491.0,3.6,14.5,626.0,489.99,379.98
2016,5,21,12,0,164.0,497.0,3.7,15.0,655.0,527.38,407.96
2016,5,21,12,15,157.5,495.0,3.75,15.0,646.0,538.01,416.13
2016,5,21,12,30,151.0,493.0,3.8,15.0,637.0,547.55,423.56
2016,5,21,12,45,285.0,451.5,3.9,15.0,720.0,644.33,498.9
2016,5,21,13,0,419.0,410.0,4.0,15.0,803.0,749.88,579.1
2016,5,21,13,15,664.5,267.5,4.05,14.5,876.0,864.85,669.76
2016,5,21,13,30,910.0,125.0,4.1,14.0,949.0,961.77,741.62
2016,5,21,13,45,905.5,123.0,4.15,14.0,924.0,982.31,756.24
2016,5,21,14,0,901.0,121.0,4.2,14.0,899.0,999.44,769.2
2016,5,21,14,15,893.0,119.0,4.2,14.0,866.5,1009.7,777.25
2016,5,21,14,30,885.0,117.0,4.2,14.0,834.0,1016.4,783.05
2016,5,21,14,45,588.0,229.5,4.25,14.0,696.5,872.56,682.19
2016,5,21,15,0,291.0,342.0,4.3,14.0,559.0,675.53,532.57
2016,5,21,15,15,251.5,327.0,4.2,13.5,507.0,626.82,498.2
2016,5,21,15,30,212.0,312.0,4.1,13.0,455.0,554.28,444.65
2016,5,21,15,45,150.0,286.5,4.1,13.0,384.0,467.54,377.6
2016,5,21,16,0,88.0,261.0,4.1,13.0,313.0,358.42,291.31
2016,5,21,16,15,112.5,240.0,4.0,12.5,300.5,384.57,314.89
2016,5,21,16,30,137.0,219.0,3.9,12.0,288.0,387.58,319.9
2016,5,21,16,45,68.5,168.0,3.85,12.0,202.5,240.05,198.95
2016,5,21,17,0,0.0,117.0,3.8,12.0,117.0,104.3,83.45
2016,5,21,17,15,0.0,100.5,3.65,11.5,100.5,89.3,71.25
2016,5,21,17,30,0.0,84.0,3.5,11.0,84.0,74.13,58.55
2016,5,21,17,45,254.0,70.0,3.35,11.0,125.5,339.86,291.66
2016,5,21,18,0,508.0,56.0,3.2,11.0,167.0,532.62,448.38
2016,5,21,18,15,417.5,46.5,2.95,10.5,121.5,431.44,361.99
2016,5,21,18,30,327.0,37.0,2.7,10.0,76.0,336.12,277.7
2016,5,21,18,45,195.0,24.0,2.5,9.5,44.0,208.5,146.72
2016,5,21,19,0,63.0,11.0,2.3,9.0,12.0,51.13,0.0
2016,5,21,19,15,31.5,5.5,2.15,8.5,6.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,22,5,15,145.5,17.5,1.8,7.0,32.5,14.14,1.75
2016,5,22,5,30,291.0,35.0,1.8,7.0,65.0,28.78,19.53
2016,5,22,5,45,389.0,45.0,1.85,7.5,109.5,36.38,27.2
2016,5,22,6,0,487.0,55.0,1.9,8.0,154.0,43.86,34.36
2016,5,22,6,15,550.5,62.5,1.85,8.5,204.5,48.96,39.13
2016,5,22,6,30,614.0,70.0,1.8,9.0,255.0,53.97,43.63
2016,5,22,6,45,658.5,76.0,1.75,9.5,307.5,57.56,46.7
2016,5,22,7,0,703.0,82.0,1.7,10.0,360.0,61.06,49.6
2016,5,22,7,15,442.0,146.0,1.65,10.5,329.0,99.57,83.51
2016,5,22,7,30,181.0,210.0,1.6,11.0,298.0,144.79,122.42
2016,5,22,7,45,498.5,153.5,1.55,11.5,433.5,101.45,84.04
2016,5,22,8,0,816.0,97.0,1.5,12.0,569.0,73.45,59.25
2016,5,22,8,15,504.5,201.5,1.5,12.5,501.0,125.59,104.08
2016,5,22,8,30,193.0,306.0,1.5,13.0,433.0,196.33,163.25
2016,5,22,8,45,200.0,328.0,1.5,13.5,467.5,206.93,171.06
2016,5,22,9,0,207.0,350.0,1.5,14.0,502.0,234.4,178.39
2016,5,22,9,15,190.5,371.5,1.55,14.0,517.5,262.59,198.06
2016,5,22,9,30,174.0,393.0,1.6,14.0,533.0,289.52,219.01
2016,5,22,9,45,556.5,246.5,1.65,14.5,718.5,283.57,200.23
2016,5,22,10,0,939.0,100.0,1.7,15.0,904.0,348.78,242.83
2016,5,22,10,15,685.0,241.0,1.8,15.0,837.0,397.73,292.44
2016,5,22,10,30,431.0,382.0,1.9,15.0,770.0,435.69,328.99
2016,5,22,10,45,437.0,395.5,2.05,15.5,796.0,479.51,363.77
2016,5,22,11,0,443.0,409.0,2.2,16.0,822.0,524.31,398.55
2016,5,22,11,15,703.0,255.5,2.35,16.0,921.0,589.22,450.35
2016,5,22,11,30,963.0,102.0,2.5,16.0,1020.0,670.81,515.42
2016,5,22,11,45,963.5,102.5,2.65,16.5,1024.5,719.01,552.21
2016,5,22,12,0,964.0,103.0,2.8,17.0,1029.0,765.47,587.09
2016,5,22,12,15,963.0,102.5,2.9,17.0,1025.5,808.03,618.44
2016,5,22,12,30,962.0,102.0,3.0,17.0,1022.0,848.26,646.91
2016,5,22,12,45,956.0,104.5,3.2,17.0,1009.5,884.51,673.21
2016,5,22,13,0,950.0,107.0,3.4,17.0,997.0,917.84,697.54
2016,5,22,13,15,946.0,106.0,3.55,17.0,978.0,946.6,718.48
2016,5,22,13,30,942.0,105.0,3.7,17.0,959.0,972.11,737.31
2016,5,22,13,45,684.0,233.0,3.85,17.0,844.0,902.59,690.42
2016,5,22,14,0,426.0,361.0,4.0,17.0,729.0,796.31,610.54
2016,5,22,14,15,427.5,345.0,4.1,16.5,703.0,798.2,615.49
2016,5,22,14,30,429.0,329.0,4.2,16.0,677.0,797.55,618.04
2016,5,22,14,45,222.0,288.0,4.35,16.0,468.0,538.21,425.06
2016,5,22,15,0,15.0,247.0,4.5,16.0,259.0,233.37,183.96
2016,5,22,15,15,167.5,270.0,4.5,15.5,384.0,454.94,365.37
2016,5,22,15,30,320.0,293.0,4.5,15.0,509.0,664.18,529.48
2016,5,22,15,45,250.0,280.5,4.55,15.0,442.0,583.92,467.67
2016,5,22,16,0,180.0,268.0,4.6,15.0,375.0,481.11,388.67
2016,5,22,16,15,226.5,238.0,4.55,14.5,360.5,495.31,404.03
2016,5,22,16,30,273.0,208.0,4.5,14.0,346.0,528.15,433.28
2016,5,22,16,45,218.5,189.0,4.5,13.5,292.0,431.54,357.93
2016,5,22,17,0,164.0,170.0,4.5,13.0,238.0,357.69,298.87
2016,5,22,17,15,153.5,148.0,4.4,12.5,205.0,321.67,270.76
2016,5,22,17,30,143.0,126.0,4.3,12.0,172.0,285.14,241.39
2016,5,22,17,45,341.0,89.0,4.2,11.5,171.5,442.0,376.67
2016,5,22,18,0,539.0,52.0,4.1,11.0,171.0,553.01,466.31
2016,5,22,18,15,452.0,43.5,3.85,10.5,125.5,454.92,382.73
2016,5,22,18,30,365.0,35.0,3.6,10.0,80.0,362.49,300.72
2016,5,22,18,45,228.0,23.0,3.35,9.5,46.5,232.07,167.96
2016,5,22,19,0,91.0,11.0,3.1,9.0,13.0,69.75,0.0
2016,5,22,19,15,45.5,5.5,3.05,8.5,6.5,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,5,15,124.0,18.0,2.35,7.0,31.0,14.0,2.24
2016,5,23,5,30,248.0,36.0,2.4,7.0,62.0,27.84,18.75
2016,5,23,5,45,346.5,47.5,2.45,7.5,105.5,38.3,28.94
2016,5,23,6,0,445.0,59.0,2.5,8.0,149.0,46.92,37.13
2016,5,23,6,15,508.5,67.0,2.5,8.5,198.0,52.23,42.1
2016,5,23,6,30,572.0,75.0,2.5,9.0,247.0,57.44,46.76
2016,5,23,6,45,623.0,80.0,2.55,9.5,300.0,60.14,49.02
2016,5,23,7,0,674.0,85.0,2.6,10.0,353.0,62.84,51.18
2016,5,23,7,15,705.5,89.5,2.55,10.5,404.5,64.9,52.72
2016,5,23,7,30,737.0,94.0,2.5,11.0,456.0,73.17,59.74
2016,5,23,7,45,766.0,96.0,2.5,11.5,507.5,73.44,59.63
2016,5,23,8,0,795.0,98.0,2.5,12.0,559.0,73.73,59.55
2016,5,23,8,15,812.5,101.0,2.5,12.0,606.5,74.49,60.01
2016,5,23,8,30,830.0,104.0,2.5,12.0,654.0,75.15,60.4
2016,5,23,8,45,846.0,105.5,2.5,12.5,698.0,85.84,69.36
2016,5,23,9,0,862.0,107.0,2.5,13.0,742.0,131.31,77.01
2016,5,23,9,15,872.5,109.0,2.6,13.5,780.5,183.99,108.02
2016,5,23,9,30,883.0,111.0,2.7,14.0,819.0,237.95,149.45
2016,5,23,9,45,899.0,107.5,2.8,14.5,853.5,290.84,194.41
2016,5,23,10,0,915.0,104.0,2.9,15.0,888.0,345.07,242.24
2016,5,23,10,15,920.0,105.5,2.95,15.0,914.5,399.93,291.48
2016,5,23,10,30,925.0,107.0,3.0,15.0,941.0,454.67,339.92
2016,5,23,10,45,928.0,108.0,3.15,15.0,960.0,507.82,386.31
2016,5,23,11,0,931.0,109.0,3.3,15.0,979.0,560.23,431.01
2016,5,23,11,15,933.0,110.0,3.35,15.0,991.0,611.16,473.21
2016,5,23,11,30,935.0,111.0,3.4,15.0,1003.0,660.91,513.44
2016,5,23,11,45,934.5,112.0,3.5,15.5,1007.0,707.67,549.67
2016,5,23,12,0,934.0,113.0,3.6,16.0,1011.0,752.69,583.74
2016,5,23,12,15,933.5,113.0,3.65,16.0,1008.5,794.98,615.48
2016,5,23,12,30,933.0,113.0,3.7,16.0,1006.0,835.11,644.07
2016,5,23,12,45,904.5,130.5,3.8,16.0,988.0,864.89,665.53
2016,5,23,13,0,876.0,148.0,3.9,16.0,970.0,890.67,684.29
2016,5,23,13,15,871.5,147.0,3.95,16.0,952.0,917.86,703.84
2016,5,23,13,30,867.0,146.0,4.0,16.0,934.0,941.99,721.31
2016,5,23,13,45,868.0,140.0,4.05,16.0,910.5,963.48,737.05
2016,5,23,14,0,869.0,134.0,4.1,16.0,887.0,981.69,750.66
2016,5,23,14,15,656.0,229.5,4.1,16.0,786.0,912.6,703.23
2016,5,23,14,30,443.0,325.0,4.1,16.0,685.0,807.46,624.32
2016,5,23,14,45,268.5,338.0,4.2,16.0,553.5,639.03,499.94
2016,5,23,15,0,94.0,351.0,4.3,16.0,422.0,442.6,348.97
2016,5,23,15,15,47.0,196.5,4.3,15.5,232.0,233.3,186.4
2016,5,23,15,30,0.0,42.0,4.3,15.0,42.0,34.87,23.44
2016,5,23,15,45,88.0,155.5,4.3,15.0,208.0,253.24,206.69
2016,5,23,16,0,176.0,269.0,4.3,15.0,374.0,478.1,386.79
2016,5,23,16,15,462.5,181.5,4.2,14.5,424.5,706.25,571.2
2016,5,23,16,30,749.0,94.0,4.1,14.0,475.0,881.23,704.06
2016,5,23,16,45,471.0,132.0,4.1,14.0,362.5,645.58,528.24
2016,5,23,17,0,193.0,170.0,4.1,14.0,250.0,384.75,319.22
2016,5,23,17,15,179.5,148.5,3.95,13.5,215.0,345.95,289.86
2016,5,23,17,30,166.0,127.0,3.8,13.0,180.0,306.77,258.63
2016,5,23,17,45,339.0,91.5,3.65,12.5,174.5,443.71,375.66
2016,5,23,18,0,512.0,56.0,3.5,12.0,169.0,536.41,450.1
2016,5,23,18,15,425.0,46.5,3.1,11.5,124.0,437.79,366.51
2016,5,23,18,30,338.0,37.0,2.7,11.0,79.0,344.8,284.72
2016,5,23,18,45,208.5,24.0,2.35,10.5,46.5,220.85,161.61
2016,5,23,19,0,79.0,11.0,2.0,10.0,14.0,61.85,0.0
2016,5,23,19,15,39.5,5.5,1.95,9.5,7.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
