Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,5,15,147.0,17.0,2.4,8.0,33.0,13.65,2.47
2016,5,24,5,30,294.0,34.0,2.5,8.0,66.0,27.8,18.67
2016,5,24,5,45,392.0,44.0,2.65,8.5,110.0,35.44,26.26
2016,5,24,6,0,490.0,54.0,2.8,9.0,154.0,42.96,33.4
2016,5,24,6,15,245.0,72.5,2.8,9.0,122.5,52.94,42.66
2016,5,24,6,30,0.0,91.0,2.8,9.0,91.0,72.57,60.45
2016,5,24,6,45,0.5,109.5,2.85,9.5,110.0,86.68,72.87
2016,5,24,7,0,1.0,128.0,2.9,10.0,129.0,100.67,84.96
2016,5,24,7,15,1.5,139.0,2.9,10.5,140.5,109.45,92.23
2016,5,24,7,30,2.0,150.0,2.9,11.0,152.0,118.14,99.32
2016,5,24,7,45,1.0,140.0,2.9,11.5,141.0,111.99,93.39
2016,5,24,8,0,0.0,130.0,2.9,12.0,130.0,105.28,87.06
2016,5,24,8,15,0.0,136.5,2.9,12.5,136.5,110.47,91.11
2016,5,24,8,30,0.0,143.0,2.9,13.0,143.0,115.61,95.08
2016,5,24,8,45,0.0,135.0,2.95,13.5,135.0,109.91,89.74
2016,5,24,9,0,0.0,127.0,3.0,14.0,127.0,104.16,80.69
2016,5,24,9,15,4.0,158.0,3.05,14.0,161.5,128.67,100.33
2016,5,24,9,30,8.0,189.0,3.1,14.0,196.0,153.57,120.06
2016,5,24,9,45,6.5,173.5,3.15,14.5,179.0,142.56,110.83
2016,5,24,10,0,5.0,158.0,3.2,15.0,162.0,130.89,101.19
2016,5,24,10,15,8.5,190.0,3.25,15.0,197.5,157.83,122.66
2016,5,24,10,30,12.0,222.0,3.3,15.0,233.0,185.27,144.37
2016,5,24,10,45,13.0,236.0,3.4,15.5,248.0,198.15,154.21
2016,5,24,11,0,14.0,250.0,3.5,16.0,263.0,211.31,164.25
2016,5,24,11,15,16.5,287.5,3.55,16.0,303.0,244.23,190.0
2016,5,24,11,30,19.0,325.0,3.6,16.0,343.0,277.92,216.13
2016,5,24,11,45,22.0,347.5,3.65,16.0,369.0,300.75,233.77
2016,5,24,12,0,25.0,370.0,3.7,16.0,395.0,325.94,253.2
2016,5,24,12,15,120.5,430.5,3.75,16.0,546.5,457.69,355.34
2016,5,24,12,30,216.0,491.0,3.8,16.0,698.0,596.68,459.92
2016,5,24,12,45,278.5,467.0,3.85,16.0,730.5,652.36,502.05
2016,5,24,13,0,341.0,443.0,3.9,16.0,763.0,705.12,542.37
2016,5,24,13,15,371.5,419.0,3.9,16.0,762.0,731.01,562.44
2016,5,24,13,30,402.0,395.0,3.9,16.0,761.0,756.0,582.06
2016,5,24,13,45,662.5,250.5,3.9,16.0,833.5,899.06,691.61
2016,5,24,14,0,923.0,106.0,3.9,16.0,906.0,1005.74,766.43
2016,5,24,14,15,915.5,104.5,3.9,15.5,874.0,1016.98,775.75
2016,5,24,14,30,908.0,103.0,3.9,15.0,842.0,1024.63,783.59
2016,5,24,14,45,899.5,101.0,3.9,15.0,804.5,1027.17,786.66
2016,5,24,15,0,891.0,99.0,3.9,15.0,767.0,1026.16,787.52
2016,5,24,15,15,631.5,189.5,3.9,15.0,650.0,891.45,694.9
2016,5,24,15,30,372.0,280.0,3.9,15.0,533.0,701.8,554.22
2016,5,24,15,45,346.0,264.0,3.9,15.0,486.0,661.44,526.62
2016,5,24,16,0,320.0,248.0,3.9,15.0,439.0,619.63,496.66
2016,5,24,16,15,292.0,229.5,3.85,14.5,392.5,571.64,462.32
2016,5,24,16,30,264.0,211.0,3.8,14.0,346.0,522.84,426.71
2016,5,24,16,45,208.0,192.0,3.8,14.0,291.0,424.97,350.41
2016,5,24,17,0,152.0,173.0,3.8,14.0,236.0,349.97,290.22
2016,5,24,17,15,409.5,118.0,3.65,13.5,257.0,556.39,464.14
2016,5,24,17,30,667.0,63.0,3.5,13.0,278.0,707.44,582.79
2016,5,24,17,45,614.5,57.0,3.4,12.5,227.0,641.29,531.61
2016,5,24,18,0,562.0,51.0,3.3,12.0,176.0,571.02,476.07
2016,5,24,18,15,477.0,43.0,2.95,11.5,130.0,474.32,395.61
2016,5,24,18,30,392.0,35.0,2.6,11.0,84.0,383.05,315.71
2016,5,24,18,45,196.0,25.5,2.3,10.5,50.0,211.14,156.72
2016,5,24,19,0,0.0,16.0,2.0,10.0,16.0,13.66,0.0
2016,5,24,19,15,0.0,8.0,1.9,9.5,8.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,25,5,15,161.0,16.5,2.45,8.0,34.0,13.22,2.59
2016,5,25,5,30,322.0,33.0,2.5,8.0,68.0,26.96,17.98
2016,5,25,5,45,416.5,42.0,2.55,8.0,112.5,33.81,24.87
2016,5,25,6,0,511.0,51.0,2.6,8.0,157.0,40.58,31.4
2016,5,25,6,15,255.5,51.5,2.6,8.5,104.5,38.18,29.31
2016,5,25,6,30,0.0,52.0,2.6,9.0,52.0,43.02,33.68
2016,5,25,6,45,0.0,63.0,2.65,9.5,63.0,52.19,41.84
2016,5,25,7,0,0.0,74.0,2.7,10.0,74.0,61.38,49.87
2016,5,25,7,15,0.0,90.5,2.7,10.5,90.5,74.48,61.25
2016,5,25,7,30,0.0,107.0,2.7,11.0,107.0,87.32,72.24
2016,5,25,7,45,0.5,131.0,2.75,12.0,131.5,105.51,87.59
2016,5,25,8,0,1.0,155.0,2.8,13.0,156.0,123.36,102.36
2016,5,25,8,15,0.5,149.5,2.85,13.5,150.5,119.99,98.92
2016,5,25,8,30,0.0,144.0,2.9,14.0,145.0,116.36,95.33
2016,5,25,8,45,1.5,149.0,3.0,14.5,150.5,120.36,98.31
2016,5,25,9,0,3.0,154.0,3.1,15.0,156.0,124.84,97.11
2016,5,25,9,15,14.0,228.5,3.2,15.5,239.5,181.51,141.75
2016,5,25,9,30,25.0,303.0,3.3,16.0,323.0,224.13,174.34
2016,5,25,9,45,16.0,238.0,3.45,16.5,251.5,193.26,149.86
2016,5,25,10,0,7.0,173.0,3.6,17.0,180.0,143.19,110.14
2016,5,25,10,15,12.5,238.5,3.7,17.0,250.5,196.53,152.29
2016,5,25,10,30,18.0,304.0,3.8,17.0,321.0,250.24,194.1
2016,5,25,10,45,119.5,389.5,3.9,17.5,501.5,346.88,267.4
2016,5,25,11,0,221.0,475.0,4.0,18.0,682.0,470.68,360.22
2016,5,25,11,15,118.5,385.5,4.05,18.0,497.0,369.31,284.57
2016,5,25,11,30,16.0,296.0,4.1,18.0,312.0,252.94,195.16
2016,5,25,11,45,27.5,356.5,4.2,18.0,383.0,311.05,240.36
2016,5,25,12,0,39.0,417.0,4.3,18.0,454.0,374.03,288.45
2016,5,25,12,15,43.0,424.0,4.35,18.0,465.0,390.19,300.77
2016,5,25,12,30,47.0,431.0,4.4,18.0,476.0,406.86,313.63
2016,5,25,12,45,30.5,348.0,4.5,18.5,377.5,327.86,253.25
2016,5,25,13,0,14.0,265.0,4.6,19.0,279.0,236.74,182.7
2016,5,25,13,15,13.5,256.5,4.6,18.5,270.0,230.35,178.38
2016,5,25,13,30,13.0,248.0,4.6,18.0,261.0,223.74,173.73
2016,5,25,13,45,12.0,232.0,4.7,18.0,243.0,209.83,163.04
2016,5,25,14,0,11.0,216.0,4.8,18.0,225.0,195.64,152.09
2016,5,25,14,15,29.5,285.5,4.85,18.0,309.5,294.08,230.25
2016,5,25,14,30,48.0,355.0,4.9,18.0,394.0,387.52,303.13
2016,5,25,14,45,28.5,280.0,4.95,18.0,303.0,294.76,231.25
2016,5,25,15,0,9.0,205.0,5.0,18.0,212.0,187.35,146.45
2016,5,25,15,15,5.5,179.5,5.0,17.5,183.5,160.95,125.9
2016,5,25,15,30,2.0,154.0,5.0,17.0,155.0,134.41,104.84
2016,5,25,15,45,2.5,161.0,5.05,17.0,162.5,142.3,111.62
2016,5,25,16,0,3.0,168.0,5.1,17.0,170.0,150.86,118.97
2016,5,25,16,15,1.5,135.0,5.05,16.5,136.0,118.41,92.9
2016,5,25,16,30,0.0,102.0,5.0,16.0,102.0,86.22,66.66
2016,5,25,16,45,0.0,74.5,4.95,15.5,74.5,61.82,46.6
2016,5,25,17,0,0.0,47.0,4.9,15.0,47.0,38.88,27.46
2016,5,25,17,15,0.0,40.5,4.75,14.5,40.5,33.46,23.01
2016,5,25,17,30,0.0,34.0,4.6,14.0,34.0,28.06,18.49
2016,5,25,17,45,280.0,43.0,4.45,13.5,106.0,331.24,283.67
2016,5,25,18,0,560.0,52.0,4.3,13.0,178.0,571.04,478.71
2016,5,25,18,15,475.0,44.0,4.05,12.5,132.0,474.35,396.47
2016,5,25,18,30,390.0,36.0,3.8,12.0,86.0,383.0,316.57
2016,5,25,18,45,248.0,25.0,3.6,11.5,51.5,252.78,190.76
2016,5,25,19,0,106.0,14.0,3.4,11.0,17.0,82.51,0.0
2016,5,25,19,15,53.0,7.0,3.4,10.5,8.5,5.97,0.0
2016,5,25,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,15,134.5,18.5,2.4,8.0,33.5,14.4,3.67
2016,5,26,5,30,269.0,37.0,2.4,8.0,67.0,28.64,19.49
2016,5,26,5,45,363.0,48.0,2.4,8.5,110.5,38.67,29.19
2016,5,26,6,0,457.0,59.0,2.4,9.0,154.0,46.85,36.95
2016,5,26,6,15,228.5,63.5,2.35,9.5,111.0,46.43,36.68
2016,5,26,6,30,0.0,68.0,2.3,10.0,68.0,55.93,45.22
2016,5,26,6,45,0.0,82.0,2.25,10.5,82.0,67.03,55.0
2016,5,26,7,0,0.0,96.0,2.2,11.0,96.0,78.04,64.52
2016,5,26,7,15,98.5,153.0,2.15,11.5,202.0,110.62,92.88
2016,5,26,7,30,197.0,210.0,2.1,12.0,308.0,145.13,122.29
2016,5,26,7,45,101.5,193.0,2.1,12.5,244.0,134.94,112.76
2016,5,26,8,0,6.0,176.0,2.1,13.0,180.0,138.09,114.88
2016,5,26,8,15,26.5,226.5,2.15,13.5,244.0,162.25,134.86
2016,5,26,8,30,47.0,277.0,2.2,14.0,308.0,191.29,158.59
2016,5,26,8,45,34.0,271.5,2.25,15.0,295.0,188.97,155.58
2016,5,26,9,0,21.0,266.0,2.3,16.0,282.0,204.74,159.78
2016,5,26,9,15,20.0,273.0,2.4,16.5,289.0,213.08,165.5
2016,5,26,9,30,19.0,280.0,2.5,17.0,296.0,221.18,171.27
2016,5,26,9,45,37.5,334.0,2.6,17.5,366.5,252.17,194.12
2016,5,26,10,0,56.0,388.0,2.7,18.0,437.0,298.51,228.76
2016,5,26,10,15,158.0,417.5,2.75,18.0,559.5,351.3,266.78
2016,5,26,10,30,260.0,447.0,2.8,18.0,682.0,417.2,315.71
2016,5,26,10,45,273.5,454.0,2.85,18.5,706.0,451.43,341.81
2016,5,26,11,0,287.0,461.0,2.9,19.0,730.0,487.27,368.92
2016,5,26,11,15,602.5,293.5,2.95,19.5,867.0,560.74,425.6
2016,5,26,11,30,918.0,126.0,3.0,20.0,1004.0,662.33,503.51
2016,5,26,11,45,918.0,127.0,3.1,20.5,1008.5,708.78,538.24
2016,5,26,12,0,918.0,128.0,3.2,21.0,1013.0,753.62,571.29
2016,5,26,12,15,917.5,127.5,3.25,21.0,1010.0,795.12,602.06
2016,5,26,12,30,917.0,127.0,3.3,21.0,1007.0,834.52,629.44
2016,5,26,12,45,917.0,125.5,3.4,21.0,997.0,871.14,655.1
2016,5,26,13,0,917.0,124.0,3.5,21.0,987.0,905.19,679.0
2016,5,26,13,15,913.5,123.0,3.55,21.0,969.0,933.81,698.94
2016,5,26,13,30,910.0,122.0,3.6,21.0,951.0,959.34,716.86
2016,5,26,13,45,905.0,120.5,3.7,21.0,926.0,979.76,731.78
2016,5,26,14,0,900.0,119.0,3.8,21.0,901.0,996.81,744.6
2016,5,26,14,15,892.5,117.5,3.85,21.0,869.5,1008.0,753.33
2016,5,26,14,30,885.0,116.0,3.9,21.0,838.0,1015.69,759.92
2016,5,26,14,45,875.5,114.0,3.95,21.0,800.5,1017.35,762.65
2016,5,26,15,0,866.0,112.0,4.0,21.0,763.0,1015.53,763.25
2016,5,26,15,15,567.0,209.5,4.05,20.5,626.0,846.81,649.51
2016,5,26,15,30,268.0,307.0,4.1,20.0,489.0,626.92,486.87
2016,5,26,15,45,295.0,278.0,4.15,20.0,466.0,626.02,490.11
2016,5,26,16,0,322.0,249.0,4.2,20.0,443.0,622.61,490.48
2016,5,26,16,15,326.0,225.0,4.2,19.5,406.5,599.7,476.46
2016,5,26,16,30,330.0,201.0,4.2,19.0,370.0,574.7,460.79
2016,5,26,16,45,304.5,181.5,4.2,18.5,325.0,525.0,425.01
2016,5,26,17,0,279.0,162.0,4.2,18.0,280.0,474.76,388.06
2016,5,26,17,15,257.5,144.0,4.1,17.0,241.5,430.06,355.12
2016,5,26,17,30,236.0,126.0,4.0,16.0,203.0,385.37,321.08
2016,5,26,17,45,214.5,105.5,3.9,15.5,166.0,337.16,282.43
2016,5,26,18,0,193.0,85.0,3.8,15.0,129.0,289.02,242.46
2016,5,26,18,15,261.0,63.5,3.55,14.0,106.5,327.76,274.31
2016,5,26,18,30,329.0,42.0,3.3,13.0,84.0,343.9,283.94
2016,5,26,18,45,199.5,28.0,3.1,12.5,50.5,220.49,166.96
2016,5,26,19,0,70.0,14.0,2.9,12.0,17.0,58.6,0.0
2016,5,26,19,15,35.0,7.0,2.85,11.5,8.5,5.97,0.0
2016,5,26,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,27,5,15,131.5,19.5,1.75,8.5,34.0,15.15,4.46
2016,5,27,5,30,263.0,39.0,1.8,9.0,68.0,30.12,20.74
2016,5,27,5,45,365.5,49.0,1.9,9.5,112.5,39.51,29.84
2016,5,27,6,0,468.0,59.0,2.0,10.0,157.0,46.88,36.83
2016,5,27,6,15,531.5,67.0,1.95,10.5,207.0,52.24,41.78
2016,5,27,6,30,595.0,75.0,1.9,11.0,257.0,57.49,46.44
2016,5,27,6,45,643.5,80.0,1.85,11.5,310.0,60.21,48.68
2016,5,27,7,0,692.0,85.0,1.8,12.0,363.0,62.92,50.83
2016,5,27,7,15,723.5,89.5,1.7,12.5,415.5,65.01,52.38
2016,5,27,7,30,755.0,94.0,1.6,13.0,468.0,73.29,59.35
2016,5,27,7,45,781.5,96.5,1.5,14.0,519.0,73.9,59.41
2016,5,27,8,0,808.0,99.0,1.4,15.0,570.0,74.51,59.48
2016,5,27,8,15,825.5,102.0,1.3,15.5,618.0,75.25,59.8
2016,5,27,8,30,843.0,105.0,1.2,16.0,666.0,75.9,60.05
2016,5,27,8,45,858.5,106.5,1.15,17.0,710.0,86.59,68.72
2016,5,27,9,0,874.0,108.0,1.1,18.0,754.0,135.86,77.5
2016,5,27,9,15,884.0,110.0,1.05,18.5,793.0,188.93,108.58
2016,5,27,9,30,894.0,112.0,1.0,19.0,832.0,243.22,149.26
2016,5,27,9,45,905.5,111.5,1.0,20.0,865.5,297.35,193.45
2016,5,27,10,0,917.0,111.0,1.0,21.0,899.0,352.42,239.52
2016,5,27,10,15,922.5,112.0,1.1,21.5,926.0,407.1,285.98
2016,5,27,10,30,928.0,113.0,1.2,22.0,953.0,461.7,331.48
2016,5,27,10,45,933.5,113.0,1.3,22.5,973.0,515.33,375.08
2016,5,27,11,0,939.0,113.0,1.4,23.0,993.0,568.46,417.02
2016,5,27,11,15,941.0,113.5,1.5,23.0,1005.0,619.3,456.96
2016,5,27,11,30,943.0,114.0,1.6,23.0,1017.0,668.93,495.06
2016,5,27,11,45,945.0,113.5,1.75,23.5,1022.0,716.44,530.19
2016,5,27,12,0,947.0,113.0,1.9,24.0,1027.0,762.39,563.42
2016,5,27,12,15,946.5,112.5,2.0,24.0,1024.0,804.7,593.62
2016,5,27,12,30,946.0,112.0,2.1,24.0,1021.0,844.82,620.93
2016,5,27,12,45,943.5,112.0,2.25,24.5,1010.0,881.3,644.97
2016,5,27,13,0,941.0,112.0,2.4,25.0,999.0,915.05,667.13
2016,5,27,13,15,937.5,111.0,2.55,24.5,980.5,944.06,688.86
2016,5,27,13,30,934.0,110.0,2.7,24.0,962.0,969.9,708.72
2016,5,27,13,45,927.5,109.5,2.85,24.0,936.5,990.15,723.7
2016,5,27,14,0,921.0,109.0,3.0,24.0,911.0,1006.94,736.61
2016,5,27,14,15,913.5,107.5,3.1,24.0,879.0,1018.24,745.67
2016,5,27,14,30,906.0,106.0,3.2,24.0,847.0,1025.97,752.61
2016,5,27,14,45,895.5,105.0,3.3,24.0,809.0,1027.7,755.82
2016,5,27,15,0,885.0,104.0,3.4,24.0,771.0,1025.91,756.92
2016,5,27,15,15,872.0,101.5,3.45,23.5,728.0,1016.44,754.2
2016,5,27,15,30,859.0,99.0,3.5,23.0,685.0,1003.58,749.4
2016,5,27,15,45,842.5,96.5,3.6,23.0,637.5,996.02,747.17
2016,5,27,16,0,826.0,94.0,3.7,23.0,590.0,973.22,734.68
2016,5,27,16,15,805.0,90.5,3.7,22.5,540.0,941.75,717.05
2016,5,27,16,30,784.0,87.0,3.7,22.0,490.0,907.67,697.44
2016,5,27,16,45,755.5,83.0,3.75,21.5,438.0,863.37,670.51
2016,5,27,17,0,727.0,79.0,3.8,21.0,386.0,817.27,641.65
2016,5,27,17,15,688.5,74.0,3.65,20.0,333.5,765.18,607.75
2016,5,27,17,30,650.0,69.0,3.5,19.0,281.0,707.29,568.23
2016,5,27,17,45,593.5,62.5,3.35,18.5,230.5,631.83,512.52
2016,5,27,18,0,537.0,56.0,3.2,18.0,180.0,558.05,455.59
2016,5,27,18,15,453.0,47.5,2.85,17.0,134.0,462.09,378.46
2016,5,27,18,30,369.0,39.0,2.5,16.0,88.0,371.23,301.65
2016,5,27,18,45,238.5,26.5,2.15,15.0,53.0,249.6,188.82
2016,5,27,19,0,108.0,14.0,1.8,14.0,18.0,84.01,0.0
2016,5,27,19,15,54.0,7.0,1.7,13.5,9.0,39.77,0.0
2016,5,27,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,5,15,152.0,18.0,0.95,10.5,35.0,14.43,4.16
2016,5,28,5,30,304.0,36.0,1.1,11.0,70.0,29.44,20.02
2016,5,28,5,45,399.0,45.5,1.25,12.0,114.5,36.61,26.99
2016,5,28,6,0,494.0,55.0,1.4,13.0,159.0,43.67,33.54
2016,5,28,6,15,555.5,62.5,1.3,13.5,209.0,48.78,38.21
2016,5,28,6,30,617.0,70.0,1.2,14.0,259.0,53.8,42.6
2016,5,28,6,45,660.5,75.0,1.2,15.0,311.5,56.66,44.86
2016,5,28,7,0,704.0,80.0,1.2,16.0,364.0,59.47,47.0
2016,5,28,7,15,734.5,84.5,1.1,17.0,416.0,67.36,53.49
2016,5,28,7,30,765.0,89.0,1.0,18.0,468.0,69.72,55.08
2016,5,28,7,45,787.5,92.5,0.95,19.0,518.5,71.14,55.85
2016,5,28,8,0,810.0,96.0,0.9,20.0,569.0,72.48,56.54
2016,5,28,8,15,827.5,99.0,0.9,20.5,616.5,73.3,56.93
2016,5,28,8,30,845.0,102.0,0.9,21.0,664.0,74.03,57.24
2016,5,28,8,45,858.0,104.5,0.95,22.0,708.0,85.43,66.35
2016,5,28,9,0,871.0,107.0,1.0,23.0,752.0,135.65,75.65
2016,5,28,9,15,881.5,109.0,1.1,23.0,790.5,188.55,106.44
2016,5,28,9,30,892.0,111.0,1.2,23.0,829.0,242.73,146.87
2016,5,28,9,45,899.0,113.0,1.3,23.5,862.0,297.16,191.44
2016,5,28,10,0,906.0,115.0,1.4,24.0,895.0,352.11,237.78
2016,5,28,10,15,911.5,116.0,1.5,24.0,921.5,406.19,283.99
2016,5,28,10,30,917.0,117.0,1.6,24.0,948.0,460.2,329.48
2016,5,28,10,45,708.0,259.5,1.7,24.5,909.0,508.93,370.09
2016,5,28,11,0,499.0,402.0,1.8,25.0,870.0,548.9,400.64
2016,5,28,11,15,510.5,403.5,1.9,25.0,888.0,591.89,432.99
2016,5,28,11,30,522.0,405.0,2.0,25.0,906.0,635.69,465.36
2016,5,28,11,45,723.5,264.5,2.15,25.5,962.0,693.73,509.72
2016,5,28,12,0,925.0,124.0,2.3,26.0,1018.0,755.54,557.06
2016,5,28,12,15,924.0,124.0,2.4,26.0,1014.5,797.21,586.97
2016,5,28,12,30,923.0,124.0,2.5,26.0,1011.0,836.75,613.88
2016,5,28,12,45,684.0,273.0,2.7,26.0,926.0,823.79,603.4
2016,5,28,13,0,445.0,422.0,2.9,26.0,841.0,781.88,571.19
2016,5,28,13,15,674.0,274.0,3.05,25.5,896.0,878.92,645.88
2016,5,28,13,30,903.0,126.0,3.2,25.0,951.0,956.61,701.7
2016,5,28,13,45,676.0,243.0,3.35,25.0,851.5,904.45,667.43
2016,5,28,14,0,449.0,360.0,3.5,25.0,752.0,817.05,604.29
2016,5,28,14,15,660.0,241.0,3.6,24.5,793.5,927.64,688.84
2016,5,28,14,30,871.0,122.0,3.7,24.0,835.0,1008.03,745.26
2016,5,28,14,45,859.0,121.0,3.85,24.0,797.0,1008.27,747.09
2016,5,28,15,0,847.0,120.0,4.0,24.0,759.0,1018.13,756.12
2016,5,28,15,15,833.5,117.0,4.05,23.5,716.5,1007.85,752.62
2016,5,28,15,30,820.0,114.0,4.1,23.0,674.0,994.18,747.08
2016,5,28,15,45,801.0,111.5,4.2,23.0,627.0,972.27,734.87
2016,5,28,16,0,782.0,109.0,4.3,23.0,580.0,947.35,720.61
2016,5,28,16,15,759.0,105.0,4.3,22.5,530.5,913.83,701.14
2016,5,28,16,30,736.0,101.0,4.3,22.0,481.0,884.25,684.25
2016,5,28,16,45,704.0,96.5,4.3,21.5,429.0,837.21,654.53
2016,5,28,17,0,672.0,92.0,4.3,21.0,377.0,788.71,623.13
2016,5,28,17,15,631.0,86.0,4.1,20.0,325.5,728.86,582.78
2016,5,28,17,30,590.0,80.0,3.9,19.0,274.0,668.75,540.82
2016,5,28,17,45,530.5,72.5,3.7,18.5,224.0,590.93,482.42
2016,5,28,18,0,471.0,65.0,3.5,18.0,174.0,514.87,422.96
2016,5,28,18,15,386.5,54.5,3.15,17.0,129.5,417.91,344.41
2016,5,28,18,30,302.0,44.0,2.8,16.0,85.0,324.23,264.56
2016,5,28,18,45,151.0,31.0,2.5,15.5,51.5,191.48,144.91
2016,5,28,19,0,0.0,18.0,2.2,15.0,18.0,18.3,0.0
2016,5,28,19,15,0.0,9.0,2.05,14.5,9.0,7.68,0.0
2016,5,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,4,45,15.5,4.5,1.3,9.5,4.5,0.0,0.0
2016,5,29,5,0,31.0,9.0,1.4,10.0,9.0,7.68,0.0
2016,5,29,5,15,152.5,23.5,1.5,10.5,39.0,18.25,7.01
2016,5,29,5,30,274.0,38.0,1.6,11.0,69.0,29.4,19.99
2016,5,29,5,45,370.0,48.0,1.75,11.5,113.0,38.58,28.8
2016,5,29,6,0,466.0,58.0,1.9,12.0,157.0,45.96,35.72
2016,5,29,6,15,528.0,66.0,1.9,12.5,206.0,51.34,40.64
2016,5,29,6,30,590.0,74.0,1.9,13.0,255.0,56.61,45.27
2016,5,29,6,45,458.5,110.5,1.9,13.5,267.0,79.05,64.99
2016,5,29,7,0,327.0,147.0,1.9,14.0,279.0,104.35,86.81
2016,5,29,7,15,535.0,120.5,1.8,14.5,371.0,84.5,68.98
2016,5,29,7,30,743.0,94.0,1.7,15.0,463.0,73.06,58.65
2016,5,29,7,45,498.0,174.0,1.6,16.0,432.5,113.68,93.16
2016,5,29,8,0,253.0,254.0,1.5,17.0,402.0,161.56,132.76
2016,5,29,8,15,283.0,271.5,1.5,17.5,450.0,169.85,138.84
2016,5,29,8,30,313.0,289.0,1.5,18.0,498.0,177.69,144.62
2016,5,29,8,45,583.0,200.5,1.55,19.0,621.5,117.54,93.94
2016,5,29,9,0,853.0,112.0,1.6,20.0,745.0,137.76,78.68
2016,5,29,9,15,863.5,114.5,1.65,20.5,783.0,189.97,109.56
2016,5,29,9,30,874.0,117.0,1.7,21.0,821.0,243.47,149.74
2016,5,29,9,45,884.5,117.0,1.75,21.5,854.5,296.52,193.57
2016,5,29,10,0,895.0,117.0,1.8,22.0,888.0,350.43,239.47
2016,5,29,10,15,901.0,118.5,1.95,22.0,914.5,404.39,286.18
2016,5,29,10,30,907.0,120.0,2.1,22.0,941.0,458.35,332.29
2016,5,29,10,45,910.5,121.0,2.25,22.5,960.5,510.64,375.52
2016,5,29,11,0,914.0,122.0,2.4,23.0,980.0,562.29,417.07
2016,5,29,11,15,916.5,122.5,2.5,23.0,992.0,612.2,456.88
2016,5,29,11,30,919.0,123.0,2.6,23.0,1004.0,661.03,494.94
2016,5,29,11,45,919.0,124.0,2.75,23.5,1008.5,707.36,529.57
2016,5,29,12,0,919.0,125.0,2.9,24.0,1013.0,752.08,562.26
2016,5,29,12,15,918.5,125.0,2.95,24.0,1010.0,793.87,592.65
2016,5,29,12,30,918.0,125.0,3.0,24.0,1007.0,833.59,619.81
2016,5,29,12,45,911.0,127.5,3.15,24.0,995.5,867.8,643.76
2016,5,29,13,0,904.0,130.0,3.3,24.0,984.0,899.18,665.87
2016,5,29,13,15,900.5,129.0,3.4,24.0,966.5,927.57,685.71
2016,5,29,13,30,897.0,128.0,3.5,24.0,949.0,952.9,703.6
2016,5,29,13,45,892.0,127.0,3.6,24.0,924.0,973.66,718.56
2016,5,29,14,0,887.0,126.0,3.7,24.0,899.0,991.13,731.5
2016,5,29,14,15,879.5,124.0,3.75,23.5,868.0,1001.8,741.2
2016,5,29,14,30,872.0,122.0,3.8,23.0,837.0,1008.99,748.83
2016,5,29,14,45,862.0,120.0,3.85,23.0,800.0,1010.2,751.24
2016,5,29,15,0,852.0,118.0,3.9,23.0,763.0,1007.98,751.55
2016,5,29,15,15,839.0,115.5,3.9,22.5,720.5,1011.72,757.2
2016,5,29,15,30,826.0,113.0,3.9,22.0,678.0,999.16,752.0
2016,5,29,15,45,809.0,110.0,3.9,22.0,631.5,978.69,740.2
2016,5,29,16,0,792.0,107.0,3.9,22.0,585.0,955.16,726.4
2016,5,29,16,15,770.0,103.5,3.85,21.5,535.5,923.17,707.81
2016,5,29,16,30,748.0,100.0,3.8,21.0,486.0,888.62,687.27
2016,5,29,16,45,719.0,95.0,3.75,21.0,435.0,849.87,662.16
2016,5,29,17,0,690.0,90.0,3.7,21.0,384.0,803.26,630.99
2016,5,29,17,15,650.0,84.0,3.55,20.0,332.0,743.93,591.64
2016,5,29,17,30,610.0,78.0,3.4,19.0,280.0,684.27,550.65
2016,5,29,17,45,555.0,70.5,3.3,18.5,230.0,609.81,495.68
2016,5,29,18,0,500.0,63.0,3.2,18.0,180.0,536.85,439.4
2016,5,29,18,15,415.0,53.5,2.9,17.0,134.5,439.71,361.35
2016,5,29,18,30,330.0,44.0,2.6,16.0,89.0,347.48,283.32
2016,5,29,18,45,208.5,30.0,2.35,15.0,54.5,229.89,176.51
2016,5,29,19,0,87.0,16.0,2.1,14.0,20.0,100.9,0.0
2016,5,29,19,15,43.5,8.0,2.1,13.5,10.0,34.12,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,4,45,21.5,5.0,0.7,8.5,5.5,0.0,0.0
2016,5,30,5,0,43.0,10.0,0.7,9.0,11.0,8.54,0.0
2016,5,30,5,15,177.5,23.5,0.7,9.5,42.0,18.3,7.35
2016,5,30,5,30,312.0,37.0,0.7,10.0,73.0,30.29,20.93
2016,5,30,5,45,410.0,46.0,0.75,10.5,118.0,37.03,27.59
2016,5,30,6,0,508.0,55.0,0.8,11.0,163.0,43.71,33.89
2016,5,30,6,15,569.0,62.0,0.75,11.5,213.0,48.44,38.24
2016,5,30,6,30,630.0,69.0,0.7,12.0,263.0,53.1,42.35
2016,5,30,6,45,675.0,73.5,0.7,13.0,316.0,55.67,44.36
2016,5,30,7,0,720.0,78.0,0.7,14.0,369.0,63.49,50.94
2016,5,30,7,15,750.0,82.0,0.75,15.0,421.5,65.64,52.4
2016,5,30,7,30,780.0,86.0,0.8,16.0,474.0,67.71,53.78
2016,5,30,7,45,803.5,89.0,0.85,17.0,525.0,68.9,54.37
2016,5,30,8,0,827.0,92.0,0.9,18.0,576.0,70.03,54.92
2016,5,30,8,15,844.0,95.0,0.95,18.5,624.0,70.96,55.41
2016,5,30,8,30,861.0,98.0,1.0,19.0,672.0,82.37,64.78
2016,5,30,8,45,874.5,100.0,1.05,20.0,716.0,83.15,64.98
2016,5,30,9,0,888.0,102.0,1.1,21.0,760.0,134.99,74.91
2016,5,30,9,15,898.0,104.0,1.2,21.5,799.0,188.6,106.41
2016,5,30,9,30,908.0,106.0,1.3,22.0,838.0,243.43,147.45
2016,5,30,9,45,914.0,108.5,1.45,23.0,870.5,298.66,192.68
2016,5,30,10,0,920.0,111.0,1.6,24.0,903.0,354.3,239.45
2016,5,30,10,15,925.5,112.0,1.7,24.5,930.0,408.99,285.73
2016,5,30,10,30,931.0,113.0,1.8,25.0,957.0,463.61,331.09
2016,5,30,10,45,934.5,114.0,1.95,25.5,976.5,517.03,374.57
2016,5,30,11,0,938.0,115.0,2.1,26.0,996.0,569.77,416.32
2016,5,30,11,15,940.5,115.5,2.2,26.0,1008.5,620.74,456.28
2016,5,30,11,30,943.0,116.0,2.3,26.0,1021.0,670.57,494.45
2016,5,30,11,45,943.0,116.5,2.4,26.5,1025.5,717.46,528.67
2016,5,30,12,0,943.0,117.0,2.5,27.0,1030.0,762.68,560.89
2016,5,30,12,15,942.5,117.0,2.6,27.0,1026.5,805.26,591.25
2016,5,30,12,30,942.0,117.0,2.7,27.0,1023.0,845.71,618.68
2016,5,30,12,45,938.5,117.5,2.85,27.0,1012.0,881.76,643.47
2016,5,30,13,0,935.0,118.0,3.0,27.0,1001.0,915.06,666.47
2016,5,30,13,15,931.5,117.0,3.1,27.0,983.0,944.06,686.36
2016,5,30,13,30,928.0,116.0,3.2,27.0,965.0,969.92,704.29
2016,5,30,13,45,922.0,115.0,3.35,27.0,939.5,990.19,719.06
2016,5,30,14,0,916.0,114.0,3.5,27.0,914.0,1007.02,731.76
2016,5,30,14,15,909.0,112.5,3.6,26.5,882.5,1018.89,742.52
2016,5,30,14,30,902.0,111.0,3.7,26.0,851.0,1027.24,751.21
2016,5,30,14,45,892.0,109.0,3.8,26.0,813.5,1028.52,753.99
2016,5,30,15,0,882.0,107.0,3.9,26.0,776.0,1026.26,754.66
2016,5,30,15,15,869.5,105.0,3.95,25.5,733.0,1018.01,752.68
2016,5,30,15,30,857.0,103.0,4.0,25.0,690.0,1006.41,748.65
2016,5,30,15,45,841.0,100.0,4.1,25.0,643.0,999.11,746.47
2016,5,30,16,0,825.0,97.0,4.2,25.0,596.0,976.33,733.89
2016,5,30,16,15,804.0,93.5,4.2,24.0,546.0,944.99,717.75
2016,5,30,16,30,783.0,90.0,4.2,23.0,496.0,911.03,699.54
2016,5,30,16,45,756.0,85.5,4.2,22.5,444.5,867.65,672.94
2016,5,30,17,0,729.0,81.0,4.2,22.0,393.0,822.4,644.42
2016,5,30,17,15,690.5,76.0,4.0,21.0,340.5,770.51,610.58
2016,5,30,17,30,652.0,71.0,3.8,20.0,288.0,712.6,571.03
2016,5,30,17,45,597.5,64.5,3.65,19.5,237.0,638.79,516.83
2016,5,30,18,0,543.0,58.0,3.5,19.0,186.0,566.47,461.37
2016,5,30,18,15,459.5,49.5,3.1,18.0,139.5,470.53,384.67
2016,5,30,18,30,376.0,41.0,2.7,17.0,93.0,379.51,308.29
2016,5,30,18,45,247.0,29.0,2.35,16.0,57.5,258.61,199.3
2016,5,30,19,0,118.0,17.0,2.0,15.0,22.0,124.2,0.0
2016,5,30,19,15,59.0,8.5,1.9,14.5,11.0,44.31,0.0
2016,5,30,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,36.0,5.0,0.55,11.5,6.0,0.0,0.0
2016,5,31,5,0,72.0,10.0,0.5,12.0,12.0,8.54,0.0
2016,5,31,5,15,218.5,22.0,0.45,12.5,44.0,18.0,7.19
2016,5,31,5,30,365.0,34.0,0.4,13.0,76.0,27.8,18.54
2016,5,31,5,45,456.0,42.5,0.4,13.5,121.5,34.26,24.83
2016,5,31,6,0,547.0,51.0,0.4,14.0,167.0,40.66,30.8
2016,5,31,6,15,606.0,57.0,0.3,14.5,217.5,44.79,34.55
2016,5,31,6,30,665.0,63.0,0.2,15.0,268.0,48.87,38.12
2016,5,31,6,45,704.5,67.5,0.15,16.0,320.5,56.18,44.31
2016,5,31,7,0,744.0,72.0,0.1,17.0,373.0,59.1,46.5
2016,5,31,7,15,772.5,75.5,0.25,18.0,425.5,61.06,47.8
2016,5,31,7,30,801.0,79.0,0.4,19.0,478.0,62.96,49.03
2016,5,31,7,45,822.0,82.5,0.55,20.0,529.0,64.67,50.1
2016,5,31,8,0,843.0,86.0,0.7,21.0,580.0,75.51,58.86
2016,5,31,8,15,859.0,88.5,0.75,22.0,628.0,77.04,59.69
2016,5,31,8,30,875.0,91.0,0.8,23.0,676.0,78.44,60.42
2016,5,31,8,45,887.0,93.5,0.85,24.0,719.5,79.65,61.0
2016,5,31,9,0,899.0,96.0,0.9,25.0,763.0,132.64,71.34
2016,5,31,9,15,909.0,97.5,1.0,25.5,802.0,186.42,102.47
2016,5,31,9,30,919.0,99.0,1.1,26.0,841.0,241.42,143.0
2016,5,31,9,45,926.5,100.5,1.25,26.5,874.5,296.85,188.02
2016,5,31,10,0,934.0,102.0,1.4,27.0,908.0,352.83,234.85
2016,5,31,10,15,939.5,103.0,1.55,27.0,934.5,408.12,281.72
2016,5,31,10,30,945.0,104.0,1.7,27.0,961.0,463.32,327.87
2016,5,31,10,45,949.0,105.0,1.9,27.5,981.0,517.54,371.78
2016,5,31,11,0,953.0,106.0,2.1,28.0,1001.0,571.11,414.01
2016,5,31,11,15,955.0,106.5,2.25,28.0,1013.5,622.36,454.13
2016,5,31,11,30,957.0,107.0,2.4,28.0,1026.0,672.4,492.44
2016,5,31,11,45,958.0,107.0,2.55,28.5,1030.5,720.01,527.21
2016,5,31,12,0,959.0,107.0,2.7,29.0,1035.0,765.96,560.02
2016,5,31,12,15,958.5,107.0,2.8,29.0,1032.0,808.95,590.2
2016,5,31,12,30,958.0,107.0,2.9,29.0,1029.0,849.75,617.68
2016,5,31,12,45,956.0,106.5,3.05,29.0,1018.5,886.47,642.72
2016,5,31,13,0,954.0,106.0,3.2,29.0,1008.0,920.44,665.98
2016,5,31,13,15,950.5,105.5,3.3,29.0,990.5,950.15,686.18
2016,5,31,13,30,947.0,105.0,3.4,29.0,973.0,976.69,704.41
2016,5,31,13,45,942.0,104.0,3.5,29.0,947.5,998.05,719.41
2016,5,31,14,0,937.0,103.0,3.6,29.0,922.0,1015.98,732.34
2016,5,31,14,15,930.5,101.5,3.65,29.0,890.5,1028.43,741.56
2016,5,31,14,30,924.0,100.0,3.7,29.0,859.0,1037.3,748.68
2016,5,31,14,45,915.0,98.5,3.75,29.0,821.5,1040.1,752.08
2016,5,31,15,0,906.0,97.0,3.8,29.0,784.0,1039.34,753.38
2016,5,31,15,15,894.0,95.0,3.8,28.5,741.5,1031.45,751.42
2016,5,31,15,30,882.0,93.0,3.8,28.0,699.0,1020.14,747.4
2016,5,31,15,45,866.5,90.5,3.8,28.0,652.0,1001.4,737.12
2016,5,31,16,0,851.0,88.0,3.8,28.0,605.0,979.56,724.91
2016,5,31,16,15,831.5,85.0,3.75,27.5,555.0,961.71,716.54
2016,5,31,16,30,812.0,82.0,3.7,27.0,505.0,929.49,698.37
2016,5,31,16,45,784.5,78.5,3.65,26.5,452.5,886.44,672.57
2016,5,31,17,0,757.0,75.0,3.6,26.0,400.0,841.51,644.96
2016,5,31,17,15,720.5,70.5,3.3,25.0,347.5,785.42,608.59
2016,5,31,17,30,684.0,66.0,3.0,24.0,295.0,728.56,570.46
2016,5,31,17,45,630.0,60.5,2.75,23.0,243.5,661.46,523.36
2016,5,31,18,0,576.0,55.0,2.5,22.0,192.0,590.03,470.68
2016,5,31,18,15,494.0,47.5,2.2,20.5,144.5,495.55,398.0
2016,5,31,18,30,412.0,40.0,1.9,19.0,97.0,405.82,325.0
2016,5,31,18,45,206.0,32.0,1.6,18.0,60.5,231.23,176.68
2016,5,31,19,0,0.0,24.0,1.3,17.0,24.0,29.58,0.0
2016,5,31,19,15,0.0,12.0,1.25,16.5,12.0,10.24,0.0
2016,5,31,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,45,33.5,5.5,1.2,11.5,6.0,0.0,0.0
2016,6,1,5,0,67.0,11.0,1.2,12.0,12.0,9.39,0.0
2016,6,1,5,15,215.0,23.0,1.5,12.5,45.0,18.87,7.94
2016,6,1,5,30,363.0,35.0,1.8,13.0,78.0,28.65,19.22
2016,6,1,5,45,455.0,44.0,2.1,14.0,124.0,35.5,25.8
2016,6,1,6,0,547.0,53.0,2.4,15.0,170.0,42.27,32.01
2016,6,1,6,15,607.0,59.0,2.4,15.5,221.0,46.34,35.7
2016,6,1,6,30,667.0,65.0,2.4,16.0,272.0,50.38,39.21
2016,6,1,6,45,708.5,70.0,2.4,17.0,325.5,58.22,45.85
2016,6,1,7,0,750.0,75.0,2.4,18.0,379.0,61.48,48.34
2016,6,1,7,15,779.0,78.5,2.4,18.5,432.0,63.36,49.69
2016,6,1,7,30,808.0,82.0,2.4,19.0,485.0,65.2,50.97
2016,6,1,7,45,829.5,85.5,2.4,20.0,536.5,66.85,51.97
2016,6,1,8,0,851.0,89.0,2.4,21.0,588.0,68.4,52.88
2016,6,1,8,15,867.5,91.5,2.35,21.5,636.5,79.05,61.57
2016,6,1,8,30,884.0,94.0,2.3,22.0,685.0,80.42,62.39
2016,6,1,8,45,896.5,96.5,2.3,23.0,729.0,82.01,63.28
2016,6,1,9,0,909.0,99.0,2.3,24.0,773.0,135.56,73.7
2016,6,1,9,15,918.5,100.5,2.3,24.5,812.5,189.81,105.54
2016,6,1,9,30,928.0,102.0,2.3,25.0,852.0,245.24,146.91
2016,6,1,9,45,934.5,104.0,2.3,25.5,885.5,301.24,192.88
2016,6,1,10,0,941.0,106.0,2.3,26.0,919.0,357.69,240.53
2016,6,1,10,15,946.5,107.5,2.35,26.5,946.0,413.71,287.77
2016,6,1,10,30,952.0,109.0,2.4,27.0,973.0,469.64,334.02
2016,6,1,10,45,954.0,111.0,2.45,27.5,992.5,524.03,377.9
2016,6,1,11,0,956.0,113.0,2.5,28.0,1012.0,577.59,419.8
2016,6,1,11,15,958.5,113.5,2.6,28.0,1024.5,629.36,460.2
2016,6,1,11,30,961.0,114.0,2.7,28.0,1037.0,679.96,498.78
2016,6,1,11,45,959.5,116.0,2.8,28.5,1041.0,727.75,533.44
2016,6,1,12,0,958.0,118.0,2.9,29.0,1045.0,773.75,565.99
2016,6,1,12,15,957.5,118.0,3.0,29.0,1042.5,816.96,596.61
2016,6,1,12,30,957.0,118.0,3.1,29.0,1040.0,858.01,624.27
2016,6,1,12,45,943.5,125.0,3.25,29.0,1025.5,891.96,647.49
2016,6,1,13,0,930.0,132.0,3.4,29.0,1011.0,922.73,668.69
2016,6,1,13,15,703.5,262.5,3.5,28.5,920.5,894.24,650.49
2016,6,1,13,30,477.0,393.0,3.6,28.0,830.0,833.25,606.63
2016,6,1,13,45,691.0,262.0,3.75,28.0,876.5,935.8,683.13
2016,6,1,14,0,905.0,131.0,3.9,28.0,923.0,1013.02,735.81
2016,6,1,14,15,724.5,216.5,3.95,27.5,836.0,966.12,707.14
2016,6,1,14,30,544.0,302.0,4.0,27.0,749.0,884.06,651.71
2016,6,1,14,45,704.0,213.5,4.05,27.0,765.5,972.8,716.84
2016,6,1,15,0,864.0,125.0,4.1,27.0,782.0,1041.01,763.01
2016,6,1,15,15,611.0,207.5,4.05,26.5,659.0,889.45,663.82
2016,6,1,15,30,358.0,290.0,4.0,26.0,536.0,698.15,528.27
2016,6,1,15,45,328.0,274.5,4.0,25.5,488.0,654.59,500.28
2016,6,1,16,0,298.0,259.0,4.0,25.0,440.0,609.71,469.98
2016,6,1,16,15,527.5,182.5,3.85,24.5,470.5,772.39,595.94
2016,6,1,16,30,757.0,106.0,3.7,24.0,501.0,912.04,695.97
2016,6,1,16,45,728.5,100.5,3.6,23.5,449.0,866.83,666.55
2016,6,1,17,0,700.0,95.0,3.5,23.0,397.0,819.91,636.73
2016,6,1,17,15,659.5,89.5,3.2,22.0,344.0,760.54,597.31
2016,6,1,17,30,619.0,84.0,2.9,21.0,291.0,700.73,556.29
2016,6,1,17,45,565.5,75.5,2.6,20.5,240.5,625.91,501.37
2016,6,1,18,0,512.0,67.0,2.3,20.0,190.0,552.4,445.25
2016,6,1,18,15,426.5,57.0,2.0,19.0,143.0,453.55,367.57
2016,6,1,18,30,341.0,47.0,1.7,18.0,96.0,359.46,289.8
2016,6,1,18,45,170.5,35.5,1.45,17.0,60.0,212.13,162.92
2016,6,1,19,0,0.0,24.0,1.2,16.0,24.0,28.99,0.0
2016,6,1,19,15,0.0,12.0,1.15,15.5,12.0,10.24,0.0
2016,6,1,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,45,23.5,5.5,0.75,10.5,6.0,0.0,0.0
2016,6,2,5,0,47.0,11.0,0.8,11.0,12.0,9.39,0.0
2016,6,2,5,15,183.5,25.0,0.85,11.5,44.5,19.45,8.58
2016,6,2,5,30,320.0,39.0,0.9,12.0,77.0,32.03,22.29
2016,6,2,5,45,415.0,49.0,1.0,12.5,122.5,39.56,29.6
2016,6,2,6,0,510.0,59.0,1.1,13.0,168.0,46.97,36.51
2016,6,2,6,15,572.0,66.0,1.1,13.5,219.5,51.59,40.72
2016,6,2,6,30,634.0,73.0,1.1,14.0,271.0,56.15,44.69
2016,6,2,6,45,679.0,78.0,1.1,15.0,324.5,58.97,46.9
2016,6,2,7,0,724.0,83.0,1.1,16.0,378.0,61.75,48.98
2016,6,2,7,15,755.0,87.5,1.05,17.0,431.0,69.83,55.61
2016,6,2,7,30,786.0,92.0,1.0,18.0,484.0,72.14,57.14
2016,6,2,7,45,810.5,95.0,0.95,19.0,536.0,73.18,57.58
2016,6,2,8,0,835.0,98.0,0.9,20.0,588.0,74.17,57.97
2016,6,2,8,15,852.5,101.0,0.95,20.5,636.5,74.97,58.33
2016,6,2,8,30,870.0,104.0,1.0,21.0,685.0,75.68,58.62
2016,6,2,8,45,884.0,106.0,1.05,22.0,730.0,87.56,68.11
2016,6,2,9,0,898.0,108.0,1.1,23.0,775.0,140.32,77.81
2016,6,2,9,15,908.0,110.0,1.2,23.5,814.5,194.42,109.54
2016,6,2,9,30,918.0,112.0,1.3,24.0,854.0,249.75,150.65
2016,6,2,9,45,925.5,113.5,1.4,25.0,887.0,305.2,195.56
2016,6,2,10,0,933.0,115.0,1.5,26.0,920.0,361.2,242.04
2016,6,2,10,15,938.5,116.5,1.6,26.5,947.0,416.85,288.58
2016,6,2,10,30,944.0,118.0,1.7,27.0,974.0,472.43,334.17
2016,6,2,10,45,947.0,119.0,1.8,27.5,993.5,526.26,377.32
2016,6,2,11,0,950.0,120.0,1.9,28.0,1013.0,579.35,418.64
2016,6,2,11,15,952.0,120.5,1.95,28.0,1025.5,630.61,458.08
2016,6,2,11,30,954.0,121.0,2.0,28.0,1038.0,680.69,495.64
2016,6,2,11,45,954.0,121.5,2.15,28.5,1042.5,728.11,530.03
2016,6,2,12,0,954.0,122.0,2.3,29.0,1047.0,773.86,562.47
2016,6,2,12,15,953.5,122.0,2.4,29.0,1043.5,816.98,592.9
2016,6,2,12,30,953.0,122.0,2.5,29.0,1040.0,857.98,620.31
2016,6,2,12,45,734.0,260.5,2.6,29.0,963.5,853.35,615.54
2016,6,2,13,0,515.0,399.0,2.7,29.0,887.0,821.41,590.6
2016,6,2,13,15,737.0,253.5,2.8,29.0,937.0,915.65,660.06
2016,6,2,13,30,959.0,108.0,2.9,29.0,987.0,990.23,709.62
2016,6,2,13,45,954.5,106.5,3.0,29.0,962.0,1012.0,724.38
2016,6,2,14,0,950.0,105.0,3.1,29.0,937.0,1030.27,737.5
2016,6,2,14,15,943.0,103.5,3.1,28.5,905.0,1042.57,747.64
2016,6,2,14,30,936.0,102.0,3.1,28.0,873.0,1051.24,755.7
2016,6,2,14,45,928.0,99.5,3.15,28.0,835.0,1054.19,759.25
2016,6,2,15,0,920.0,97.0,3.2,28.0,797.0,1053.49,760.68
2016,6,2,15,15,908.5,95.0,3.2,27.5,754.0,1046.23,759.19
2016,6,2,15,30,897.0,93.0,3.2,27.0,711.0,1035.51,755.64
2016,6,2,15,45,882.5,90.0,3.2,27.0,664.0,1017.19,745.8
2016,6,2,16,0,868.0,87.0,3.2,27.0,617.0,995.68,733.99
2016,6,2,16,15,848.5,84.0,3.2,26.5,566.0,966.19,718.34
2016,6,2,16,30,829.0,81.0,3.2,26.0,515.0,945.28,708.36
2016,6,2,16,45,803.0,77.5,3.2,25.5,462.5,903.44,683.9
2016,6,2,17,0,777.0,74.0,3.2,25.0,410.0,859.63,657.64
2016,6,2,17,15,741.0,69.5,2.95,24.0,356.5,803.6,621.72
2016,6,2,17,30,705.0,65.0,2.7,23.0,303.0,746.73,584.02
2016,6,2,17,45,653.5,59.5,2.45,22.5,251.0,680.84,537.02
2016,6,2,18,0,602.0,54.0,2.2,22.0,199.0,610.76,484.81
2016,6,2,18,15,522.0,46.5,1.95,20.5,151.0,516.94,413.53
2016,6,2,18,30,442.0,39.0,1.7,19.0,103.0,427.77,341.75
2016,6,2,18,45,312.0,28.5,1.45,18.0,65.0,304.87,235.3
2016,6,2,19,0,182.0,18.0,1.2,17.0,27.0,173.84,38.86
2016,6,2,19,15,91.0,9.0,1.15,16.5,13.5,65.03,0.0
2016,6,2,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
