Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,4,45,39.5,6.0,1.8,9.5,7.0,0.0,0.0
2016,6,13,5,0,79.0,12.0,2.1,10.0,14.0,10.24,0.0
2016,6,13,5,15,205.5,24.5,2.15,10.5,46.0,20.09,9.57
2016,6,13,5,30,332.0,37.0,2.2,11.0,78.0,30.21,20.82
2016,6,13,5,45,422.0,46.0,2.25,11.5,122.0,36.96,27.4
2016,6,13,6,0,512.0,55.0,2.3,12.0,166.0,43.62,33.65
2016,6,13,6,15,569.0,61.5,2.15,12.5,215.0,47.96,37.61
2016,6,13,6,30,626.0,68.0,2.0,13.0,264.0,52.23,41.36
2016,6,13,6,45,313.0,86.5,1.95,13.5,184.5,61.3,49.25
2016,6,13,7,0,0.0,105.0,1.9,14.0,105.0,84.68,69.58
2016,6,13,7,15,66.0,160.0,1.8,14.5,193.0,119.39,99.34
2016,6,13,7,30,132.0,215.0,1.7,15.0,281.0,146.96,122.31
2016,6,13,7,45,189.5,235.0,1.6,16.0,340.5,159.3,131.74
2016,6,13,8,0,247.0,255.0,1.5,17.0,400.0,161.92,132.91
2016,6,13,8,15,200.5,283.0,1.6,17.5,407.0,185.08,151.5
2016,6,13,8,30,154.0,311.0,1.7,18.0,414.0,197.98,161.37
2016,6,13,8,45,525.0,201.5,1.85,19.0,586.5,120.22,96.18
2016,6,13,9,0,896.0,92.0,2.0,20.0,759.0,129.6,70.72
2016,6,13,9,15,906.0,94.0,2.25,20.5,797.5,182.95,102.46
2016,6,13,9,30,916.0,96.0,2.5,21.0,836.0,237.56,143.83
2016,6,13,9,45,926.5,95.5,2.75,21.5,870.5,291.76,189.14
2016,6,13,10,0,937.0,95.0,3.0,22.0,905.0,346.81,236.75
2016,6,13,10,15,942.5,96.0,3.2,22.0,932.0,401.78,285.04
2016,6,13,10,30,948.0,97.0,3.4,22.0,959.0,456.69,332.72
2016,6,13,10,45,953.5,96.5,3.6,22.5,979.5,510.28,377.76
2016,6,13,11,0,959.0,96.0,3.8,23.0,1000.0,563.36,421.2
2016,6,13,11,15,961.5,96.5,3.95,23.0,1013.0,614.79,463.01
2016,6,13,11,30,964.0,97.0,4.1,23.0,1026.0,665.06,502.98
2016,6,13,11,45,966.0,96.5,4.3,23.0,1032.0,712.91,540.52
2016,6,13,12,0,968.0,96.0,4.5,23.0,1038.0,759.19,576.4
2016,6,13,12,15,968.0,96.0,4.65,22.5,1036.5,802.64,609.85
2016,6,13,12,30,968.0,96.0,4.8,22.0,1035.0,843.98,640.81
2016,6,13,12,45,961.0,100.0,4.95,22.0,1024.0,880.76,667.37
2016,6,13,13,0,954.0,104.0,5.1,22.0,1013.0,914.7,692.0
2016,6,13,13,15,951.5,103.5,5.2,21.5,996.0,945.47,715.61
2016,6,13,13,30,949.0,103.0,5.3,21.0,979.0,973.18,737.27
2016,6,13,13,45,943.0,102.5,5.45,21.0,955.0,994.43,753.52
2016,6,13,14,0,937.0,102.0,5.6,21.0,931.0,1012.25,767.59
2016,6,13,14,15,930.5,101.0,5.6,20.5,900.0,1025.59,779.23
2016,6,13,14,30,924.0,100.0,5.6,20.0,869.0,1035.42,788.65
2016,6,13,14,45,916.5,98.0,5.6,20.0,832.5,1039.64,792.84
2016,6,13,15,0,909.0,96.0,5.6,20.0,796.0,1040.31,794.77
2016,6,13,15,15,897.5,94.0,5.55,19.5,754.0,1033.42,792.84
2016,6,13,15,30,886.0,92.0,5.5,19.0,712.0,1023.1,788.71
2016,6,13,15,45,873.5,88.5,5.45,19.0,666.5,1006.66,778.88
2016,6,13,16,0,861.0,85.0,5.4,19.0,621.0,987.01,766.93
2016,6,13,16,15,842.0,82.5,5.3,18.5,571.5,959.11,750.3
2016,6,13,16,30,823.0,80.0,5.2,18.0,522.0,939.81,739.83
2016,6,13,16,45,799.0,76.5,5.1,17.5,470.0,900.44,714.66
2016,6,13,17,0,775.0,73.0,5.0,17.0,418.0,859.03,687.7
2016,6,13,17,15,741.0,69.0,4.9,16.5,366.0,805.92,651.38
2016,6,13,17,30,707.0,65.0,4.8,16.0,314.0,751.87,613.36
2016,6,13,17,45,662.0,59.5,4.7,15.5,263.0,685.7,564.56
2016,6,13,18,0,617.0,54.0,4.6,15.0,212.0,626.33,519.01
2016,6,13,18,15,546.5,47.0,4.45,14.0,164.5,540.09,450.24
2016,6,13,18,30,476.0,40.0,4.3,13.0,117.0,457.68,380.98
2016,6,13,18,45,361.0,31.0,4.15,12.5,77.5,345.01,281.79
2016,6,13,19,0,246.0,22.0,4.0,12.0,38.0,231.45,146.59
2016,6,13,19,15,123.0,11.0,4.0,11.5,19.0,87.91,0.0
2016,6,13,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,7.5,2.85,8.0,7.5,0.0,0.0
2016,6,14,5,0,0.0,15.0,2.9,8.0,15.0,12.8,0.0
2016,6,14,5,15,180.5,26.0,2.95,8.5,47.5,20.2,9.71
2016,6,14,5,30,361.0,37.0,3.0,9.0,80.0,30.32,21.08
2016,6,14,5,45,451.5,45.0,3.1,9.5,125.0,36.27,27.0
2016,6,14,6,0,542.0,53.0,3.2,10.0,170.0,42.19,32.62
2016,6,14,6,15,598.5,59.0,3.2,10.5,220.0,46.23,36.35
2016,6,14,6,30,655.0,65.0,3.2,11.0,270.0,50.24,39.89
2016,6,14,6,45,696.5,69.0,3.2,11.5,322.0,57.26,46.02
2016,6,14,7,0,738.0,73.0,3.2,12.0,374.0,59.77,48.0
2016,6,14,7,15,766.0,77.0,3.2,12.5,425.5,62.06,49.75
2016,6,14,7,30,794.0,81.0,3.2,13.0,477.0,64.27,51.4
2016,6,14,7,45,816.0,83.5,3.2,13.5,527.5,65.25,51.96
2016,6,14,8,0,838.0,86.0,3.2,14.0,578.0,75.42,60.53
2016,6,14,8,15,854.0,88.5,3.3,14.5,625.5,76.95,61.52
2016,6,14,8,30,870.0,91.0,3.4,15.0,673.0,78.34,62.41
2016,6,14,8,45,883.5,92.0,3.5,15.5,716.5,78.65,62.38
2016,6,14,9,0,897.0,93.0,3.6,16.0,760.0,129.84,72.34
2016,6,14,9,15,906.5,95.0,3.7,16.5,798.5,183.17,104.52
2016,6,14,9,30,916.0,97.0,3.8,17.0,837.0,237.71,146.59
2016,6,14,9,45,928.0,95.0,3.9,17.5,871.5,291.29,192.19
2016,6,14,10,0,940.0,93.0,4.0,18.0,906.0,345.85,240.27
2016,6,14,10,15,945.0,94.0,4.1,18.0,932.5,400.77,289.47
2016,6,14,10,30,950.0,95.0,4.2,18.0,959.0,455.58,337.97
2016,6,14,10,45,955.0,95.0,4.35,18.5,979.5,509.36,384.15
2016,6,14,11,0,960.0,95.0,4.5,19.0,1000.0,562.59,428.68
2016,6,14,11,15,962.0,95.5,4.55,19.0,1012.5,613.78,471.08
2016,6,14,11,30,964.0,96.0,4.6,19.0,1025.0,663.76,511.54
2016,6,14,11,45,965.5,95.5,4.7,19.0,1030.5,711.27,549.5
2016,6,14,12,0,967.0,95.0,4.8,19.0,1036.0,757.16,585.55
2016,6,14,12,15,966.5,95.0,4.9,19.0,1034.0,800.19,617.88
2016,6,14,12,30,966.0,95.0,5.0,19.0,1032.0,841.07,647.49
2016,6,14,12,45,962.0,96.5,5.1,19.0,1021.5,878.04,674.28
2016,6,14,13,0,958.0,98.0,5.2,19.0,1011.0,912.25,699.14
2016,6,14,13,15,955.0,97.5,5.25,19.0,994.0,942.56,720.98
2016,6,14,13,30,952.0,97.0,5.3,19.0,977.0,969.77,740.71
2016,6,14,13,45,948.0,95.5,5.4,19.0,953.0,991.83,757.32
2016,6,14,14,0,944.0,94.0,5.5,19.0,929.0,1010.49,771.72
2016,6,14,14,15,937.5,93.0,5.5,18.5,898.5,1023.78,783.37
2016,6,14,14,30,931.0,92.0,5.5,18.0,868.0,1033.53,792.79
2016,6,14,14,45,923.5,90.0,5.55,18.0,831.5,1037.64,797.3
2016,6,14,15,0,916.0,88.0,5.6,18.0,795.0,1038.19,799.53
2016,6,14,15,15,905.5,86.0,5.55,17.5,753.5,1032.16,798.17
2016,6,14,15,30,895.0,84.0,5.5,17.0,712.0,1022.7,794.58
2016,6,14,15,45,882.5,81.5,5.5,16.5,666.5,1007.27,787.27
2016,6,14,16,0,870.0,79.0,5.5,16.0,621.0,988.66,777.79
2016,6,14,16,15,702.5,118.0,5.4,15.5,533.0,881.58,703.06
2016,6,14,16,30,535.0,157.0,5.3,15.0,445.0,745.77,604.88
2016,6,14,16,45,359.5,171.5,5.25,14.5,356.5,564.27,465.32
2016,6,14,17,0,184.0,186.0,5.2,14.0,268.0,393.93,327.26
2016,6,14,17,15,177.5,163.5,5.1,13.5,235.0,360.78,302.35
2016,6,14,17,30,171.0,141.0,5.0,13.0,202.0,326.81,275.81
2016,6,14,17,45,160.5,119.0,4.95,12.5,169.0,289.27,245.46
2016,6,14,18,0,150.0,97.0,4.9,12.0,136.0,251.13,213.68
2016,6,14,18,15,319.0,68.0,4.75,11.5,127.0,380.32,324.6
2016,6,14,18,30,488.0,39.0,4.6,11.0,118.0,465.67,391.69
2016,6,14,18,45,366.5,30.5,4.5,10.5,78.0,348.48,287.46
2016,6,14,19,0,245.0,22.0,4.4,10.0,38.0,231.53,150.99
2016,6,14,19,15,122.5,11.0,4.3,9.5,19.0,87.68,0.0
2016,6,14,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,4,45,32.5,6.5,3.05,7.0,7.0,0.0,0.0
2016,6,15,5,0,65.0,13.0,3.1,7.0,14.0,11.1,0.0
2016,6,15,5,15,196.0,25.5,3.15,7.5,46.0,19.86,9.46
2016,6,15,5,30,327.0,38.0,3.2,8.0,78.0,31.09,21.85
2016,6,15,5,45,430.0,45.5,3.25,8.5,123.5,36.59,27.4
2016,6,15,6,0,533.0,53.0,3.3,9.0,169.0,42.14,32.71
2016,6,15,6,15,337.0,88.5,3.3,9.5,168.5,64.77,53.28
2016,6,15,6,30,141.0,124.0,3.3,10.0,168.0,90.77,76.55
2016,6,15,6,45,155.0,145.0,3.35,10.5,201.5,104.69,88.61
2016,6,15,7,0,169.0,166.0,3.4,11.0,235.0,118.23,100.13
2016,6,15,7,15,137.0,189.5,3.4,11.5,250.5,132.15,111.77
2016,6,15,7,30,105.0,213.0,3.4,12.0,266.0,151.89,128.27
2016,6,15,7,45,78.5,227.5,3.4,12.5,269.5,161.25,135.6
2016,6,15,8,0,52.0,242.0,3.4,13.0,273.0,170.27,142.57
2016,6,15,8,15,162.0,269.5,3.5,13.5,376.0,177.66,148.13
2016,6,15,8,30,272.0,297.0,3.6,14.0,479.0,180.88,150.15
2016,6,15,8,45,584.5,194.5,3.75,14.5,618.5,113.71,92.59
2016,6,15,9,0,897.0,92.0,3.9,15.0,758.0,128.75,71.88
2016,6,15,9,15,586.5,236.0,4.0,15.0,681.0,210.84,140.98
2016,6,15,9,30,276.0,380.0,4.1,15.0,604.0,288.43,214.94
2016,6,15,9,45,158.5,374.0,4.2,15.5,503.5,293.03,223.52
2016,6,15,10,0,41.0,368.0,4.3,16.0,403.0,281.17,218.34
2016,6,15,10,15,61.5,403.5,4.4,16.0,458.5,318.56,247.06
2016,6,15,10,30,82.0,439.0,4.5,16.0,514.0,359.22,278.29
2016,6,15,10,45,81.0,448.0,4.65,16.0,523.5,375.55,291.22
2016,6,15,11,0,80.0,457.0,4.8,16.0,533.0,391.96,304.22
2016,6,15,11,15,70.0,454.0,4.9,16.0,521.0,394.77,306.67
2016,6,15,11,30,60.0,451.0,5.0,16.0,509.0,396.28,308.06
2016,6,15,11,45,91.5,473.5,5.1,16.5,562.5,443.52,344.11
2016,6,15,12,0,123.0,496.0,5.2,17.0,616.0,494.78,382.86
2016,6,15,12,15,228.5,478.0,5.25,17.0,700.0,573.44,444.22
2016,6,15,12,30,334.0,460.0,5.3,17.0,784.0,663.4,513.36
2016,6,15,12,45,643.5,280.5,5.35,17.0,897.0,791.36,615.43
2016,6,15,13,0,953.0,101.0,5.4,17.0,1010.0,910.26,704.89
2016,6,15,13,15,951.0,100.0,5.4,17.0,993.5,940.95,726.45
2016,6,15,13,30,949.0,99.0,5.4,17.0,977.0,968.59,746.36
2016,6,15,13,45,947.5,96.5,5.45,17.0,954.0,992.02,763.73
2016,6,15,14,0,946.0,94.0,5.5,17.0,931.0,1012.11,778.89
2016,6,15,14,15,940.5,93.0,5.45,16.5,901.0,1026.46,790.98
2016,6,15,14,30,935.0,92.0,5.4,16.0,871.0,1037.3,800.81
2016,6,15,14,45,929.0,89.5,5.4,16.0,835.5,1042.45,805.69
2016,6,15,15,0,923.0,87.0,5.4,16.0,800.0,1044.02,808.28
2016,6,15,15,15,913.0,85.0,5.3,15.5,758.5,1038.56,806.88
2016,6,15,15,30,903.0,83.0,5.2,15.0,717.0,1029.63,803.24
2016,6,15,15,45,891.0,80.5,5.15,15.0,671.5,1014.71,794.37
2016,6,15,16,0,879.0,78.0,5.1,15.0,626.0,996.57,783.37
2016,6,15,16,15,862.0,75.5,5.05,14.5,577.0,970.38,768.16
2016,6,15,16,30,845.0,73.0,5.0,14.0,528.0,941.46,750.94
2016,6,15,16,45,823.0,70.0,4.95,14.0,476.5,904.55,726.25
2016,6,15,17,0,801.0,67.0,4.9,14.0,425.0,876.06,707.58
2016,6,15,17,15,769.5,63.5,4.75,13.5,373.0,825.42,672.56
2016,6,15,17,30,738.0,60.0,4.6,13.0,321.0,773.71,635.89
2016,6,15,17,45,694.0,55.0,4.45,13.0,269.5,708.31,586.19
2016,6,15,18,0,650.0,50.0,4.3,13.0,218.0,643.35,535.05
2016,6,15,18,15,581.5,44.0,3.95,12.5,170.0,558.24,465.87
2016,6,15,18,30,513.0,38.0,3.6,12.0,122.0,483.58,402.06
2016,6,15,18,45,403.5,29.5,3.25,11.5,81.5,374.04,305.71
2016,6,15,19,0,294.0,21.0,2.9,11.0,41.0,264.51,174.57
2016,6,15,19,15,147.0,10.5,2.7,10.5,20.5,103.01,0.0
2016,6,15,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,45,69.0,6.0,0.55,7.5,7.5,0.0,0.0
2016,6,16,5,0,138.0,12.0,0.6,8.0,15.0,10.24,0.0
2016,6,16,5,15,279.0,21.5,0.75,8.5,48.5,17.61,7.69
2016,6,16,5,30,420.0,31.0,0.9,9.0,82.0,25.34,16.75
2016,6,16,5,45,506.0,37.5,1.1,10.0,127.0,30.32,21.66
2016,6,16,6,0,592.0,44.0,1.3,11.0,172.0,38.39,29.11
2016,6,16,6,15,644.5,49.0,1.35,11.5,222.0,42.27,32.67
2016,6,16,6,30,697.0,54.0,1.4,12.0,272.0,46.12,36.06
2016,6,16,6,45,733.0,58.0,1.45,13.0,323.5,48.98,38.37
2016,6,16,7,0,769.0,62.0,1.5,14.0,375.0,51.78,40.57
2016,6,16,7,15,795.0,65.0,1.45,14.5,426.5,53.66,41.98
2016,6,16,7,30,821.0,68.0,1.4,15.0,478.0,63.39,50.24
2016,6,16,7,45,840.0,71.0,1.35,15.5,528.0,65.78,52.01
2016,6,16,8,0,859.0,74.0,1.3,16.0,578.0,68.03,53.66
2016,6,16,8,15,874.0,76.0,1.3,16.5,625.0,69.44,54.57
2016,6,16,8,30,889.0,78.0,1.3,17.0,672.0,70.73,55.39
2016,6,16,8,45,900.0,80.0,1.3,17.5,715.0,71.81,56.04
2016,6,16,9,0,911.0,82.0,1.3,18.0,758.0,123.1,66.1
2016,6,16,9,15,920.0,83.0,1.4,18.5,796.5,176.31,97.35
2016,6,16,9,30,929.0,84.0,1.5,19.0,835.0,230.67,138.48
2016,6,16,9,45,938.5,83.5,1.6,19.5,868.5,285.1,183.99
2016,6,16,10,0,948.0,83.0,1.7,20.0,902.0,340.29,231.67
2016,6,16,10,15,952.5,84.0,1.85,20.0,928.5,395.33,279.99
2016,6,16,10,30,957.0,85.0,2.0,20.0,955.0,450.2,327.56
2016,6,16,10,45,961.5,85.0,2.2,20.5,975.0,503.97,372.75
2016,6,16,11,0,966.0,85.0,2.4,21.0,995.0,557.13,416.25
2016,6,16,11,15,968.0,85.5,2.55,21.0,1008.0,608.47,457.9
2016,6,16,11,30,970.0,86.0,2.7,21.0,1021.0,658.58,497.67
2016,6,16,11,45,971.0,85.5,2.85,21.5,1026.5,705.86,533.55
2016,6,16,12,0,972.0,85.0,3.0,22.0,1032.0,751.45,567.36
2016,6,16,12,15,971.5,85.0,3.15,22.0,1029.5,794.48,598.56
2016,6,16,12,30,971.0,85.0,3.3,22.0,1027.0,835.34,627.3
2016,6,16,12,45,968.0,86.0,3.45,22.0,1017.0,872.65,653.56
2016,6,16,13,0,965.0,87.0,3.6,22.0,1007.0,907.23,677.98
2016,6,16,13,15,962.0,86.0,3.65,22.0,990.0,937.02,698.58
2016,6,16,13,30,959.0,85.0,3.7,22.0,973.0,963.66,717.14
2016,6,16,13,45,955.0,84.0,3.8,22.0,949.5,986.11,733.29
2016,6,16,14,0,951.0,83.0,3.9,22.0,926.0,1005.18,747.32
2016,6,16,14,15,945.5,82.0,3.95,21.5,895.5,1019.34,759.38
2016,6,16,14,30,940.0,81.0,4.0,21.0,865.0,1029.98,769.32
2016,6,16,14,45,932.5,79.5,4.1,21.0,829.0,1034.53,774.23
2016,6,16,15,0,925.0,78.0,4.2,21.0,793.0,1035.51,776.96
2016,6,16,15,15,915.0,76.5,4.2,20.5,752.0,1030.44,776.65
2016,6,16,15,30,905.0,75.0,4.2,20.0,711.0,1021.92,774.21
2016,6,16,15,45,892.5,73.0,4.25,20.0,665.5,1006.92,766.31
2016,6,16,16,0,880.0,71.0,4.3,20.0,620.0,988.73,756.35
2016,6,16,16,15,863.5,68.5,4.3,19.5,571.5,962.86,742.24
2016,6,16,16,30,847.0,66.0,4.3,19.0,523.0,934.25,726.13
2016,6,16,16,45,825.0,63.5,4.3,19.0,472.0,897.79,702.89
2016,6,16,17,0,803.0,61.0,4.3,19.0,421.0,859.34,677.91
2016,6,16,17,15,773.0,57.5,4.2,18.5,369.5,820.39,652.87
2016,6,16,17,30,743.0,54.0,4.1,18.0,318.0,770.0,618.55
2016,6,16,17,45,701.0,50.0,4.1,17.5,267.5,707.68,574.27
2016,6,16,18,0,659.0,46.0,4.1,17.0,217.0,645.75,528.21
2016,6,16,18,15,593.5,40.5,3.85,16.0,169.5,563.63,463.91
2016,6,16,18,30,528.0,35.0,3.6,15.0,122.0,484.56,398.5
2016,6,16,18,45,420.0,27.5,3.4,14.5,81.5,375.95,304.29
2016,6,16,19,0,312.0,20.0,3.2,14.0,41.0,276.03,183.0
2016,6,16,19,15,156.0,10.0,3.0,13.5,20.5,108.44,0.0
2016,6,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,45,75.0,5.5,0.9,10.5,7.5,0.0,0.0
2016,6,17,5,0,150.0,11.0,1.0,11.0,15.0,9.39,0.0
2016,6,17,5,15,286.0,20.5,1.0,11.5,48.0,16.77,6.84
2016,6,17,5,30,422.0,30.0,1.0,12.0,81.0,24.51,15.77
2016,6,17,5,45,504.5,36.5,1.0,12.5,125.0,32.1,22.99
2016,6,17,6,0,587.0,43.0,1.0,13.0,169.0,37.5,28.07
2016,6,17,6,15,638.5,47.5,0.85,13.5,218.0,40.98,31.26
2016,6,17,6,30,690.0,52.0,0.7,14.0,267.0,44.45,34.3
2016,6,17,6,45,726.0,55.5,0.6,15.0,318.0,46.97,36.31
2016,6,17,7,0,762.0,59.0,0.5,16.0,369.0,49.46,38.23
2016,6,17,7,15,787.5,61.5,0.55,16.5,419.5,58.2,45.62
2016,6,17,7,30,813.0,64.0,0.6,17.0,470.0,60.5,47.33
2016,6,17,7,45,833.0,66.5,0.7,18.0,519.5,62.62,48.77
2016,6,17,8,0,853.0,69.0,0.8,19.0,569.0,64.63,50.09
2016,6,17,8,15,867.5,70.5,0.95,19.5,615.5,65.77,50.79
2016,6,17,8,30,882.0,72.0,1.1,20.0,662.0,66.82,51.41
2016,6,17,8,45,894.0,73.5,1.25,20.5,704.5,67.71,51.91
2016,6,17,9,0,906.0,75.0,1.4,21.0,747.0,117.75,61.41
2016,6,17,9,15,914.5,76.5,1.5,21.5,785.5,170.82,92.23
2016,6,17,9,30,923.0,78.0,1.6,22.0,824.0,225.01,132.82
2016,6,17,9,45,925.5,82.0,1.75,22.5,855.5,280.35,178.84
2016,6,17,10,0,928.0,86.0,1.9,23.0,887.0,335.79,226.44
2016,6,17,10,15,933.0,87.0,2.0,23.0,913.5,389.95,273.45
2016,6,17,10,30,938.0,88.0,2.1,23.0,940.0,444.01,319.76
2016,6,17,10,45,671.0,250.0,2.25,23.5,866.5,480.33,352.84
2016,6,17,11,0,404.0,412.0,2.4,24.0,793.0,509.48,376.34
2016,6,17,11,15,391.0,423.0,2.5,24.0,795.5,539.2,399.38
2016,6,17,11,30,378.0,434.0,2.6,24.0,798.0,567.84,421.14
2016,6,17,11,45,395.0,435.5,2.75,24.0,818.0,607.79,450.99
2016,6,17,12,0,412.0,437.0,2.9,24.0,838.0,648.88,481.29
2016,6,17,12,15,678.5,265.5,3.05,24.0,924.5,735.28,548.45
2016,6,17,12,30,945.0,94.0,3.2,24.0,1011.0,822.3,613.46
2016,6,17,12,45,928.5,104.0,3.35,24.0,997.5,855.77,636.61
2016,6,17,13,0,912.0,114.0,3.5,24.0,984.0,886.04,657.99
2016,6,17,13,15,660.0,257.0,3.6,24.0,881.0,845.64,629.37
2016,6,17,13,30,408.0,400.0,3.7,24.0,778.0,772.22,573.6
2016,6,17,13,45,394.5,393.5,3.85,24.0,751.5,761.53,568.13
2016,6,17,14,0,381.0,387.0,4.0,24.0,725.0,759.25,567.82
2016,6,17,14,15,349.0,386.5,4.1,23.5,688.0,742.68,557.86
2016,6,17,14,30,317.0,386.0,4.2,23.0,651.0,723.67,546.13
2016,6,17,14,45,269.5,377.5,4.3,23.0,596.0,678.48,514.36
2016,6,17,15,0,222.0,369.0,4.4,23.0,541.0,609.7,465.56
2016,6,17,15,15,120.0,307.0,4.4,22.5,399.5,444.62,343.67
2016,6,17,15,30,18.0,245.0,4.4,22.0,258.0,237.29,183.61
2016,6,17,15,45,89.5,265.0,4.45,21.5,322.0,354.97,279.1
2016,6,17,16,0,161.0,285.0,4.5,21.0,386.0,478.25,376.61
2016,6,17,16,15,470.5,184.5,4.45,20.5,445.5,717.92,566.76
2016,6,17,16,30,780.0,84.0,4.4,20.0,505.0,903.11,703.59
2016,6,17,16,45,461.0,136.5,4.35,19.5,379.0,642.86,514.77
2016,6,17,17,0,142.0,189.0,4.3,19.0,253.0,357.69,289.54
2016,6,17,17,15,136.5,166.0,4.2,18.5,221.5,325.87,266.48
2016,6,17,17,30,131.0,143.0,4.1,18.0,190.0,293.28,241.49
2016,6,17,17,45,354.5,99.5,4.0,17.5,198.0,469.15,389.74
2016,6,17,18,0,578.0,56.0,3.9,17.0,206.0,597.55,491.69
2016,6,17,18,15,509.5,49.0,3.75,16.5,160.5,514.22,424.32
2016,6,17,18,30,441.0,42.0,3.6,16.0,115.0,434.55,357.75
2016,6,17,18,45,336.5,32.5,3.5,15.5,77.0,329.89,266.94
2016,6,17,19,0,232.0,23.0,3.4,15.0,39.0,225.66,150.37
2016,6,17,19,15,116.0,11.5,3.25,14.5,19.5,84.18,0.0
2016,6,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,18,4,45,69.0,5.5,1.75,8.5,7.5,0.0,0.0
2016,6,18,5,0,138.0,11.0,1.9,9.0,15.0,9.39,0.0
2016,6,18,5,15,275.5,21.0,2.0,9.5,47.5,17.19,7.14
2016,6,18,5,30,413.0,31.0,2.1,10.0,80.0,25.34,16.6
2016,6,18,5,45,496.0,37.5,2.25,10.5,124.5,30.29,21.54
2016,6,18,6,0,579.0,44.0,2.4,11.0,169.0,38.33,29.02
2016,6,18,6,15,632.0,49.0,2.45,11.5,218.0,42.19,32.57
2016,6,18,6,30,685.0,54.0,2.5,12.0,267.0,46.03,35.95
2016,6,18,6,45,721.5,58.0,2.6,13.0,318.0,48.87,38.26
2016,6,18,7,0,758.0,62.0,2.7,14.0,369.0,51.66,40.45
2016,6,18,7,15,784.5,65.0,2.65,14.5,420.5,53.54,41.86
2016,6,18,7,30,811.0,68.0,2.6,15.0,472.0,63.24,50.11
2016,6,18,7,45,733.0,103.0,2.6,16.0,497.0,70.9,56.36
2016,6,18,8,0,655.0,138.0,2.6,17.0,522.0,90.0,72.33
2016,6,18,8,15,530.5,200.5,2.55,17.5,528.0,125.13,101.75
2016,6,18,8,30,406.0,263.0,2.5,18.0,534.0,155.13,126.33
2016,6,18,8,45,655.0,172.5,2.45,18.5,643.0,101.94,81.2
2016,6,18,9,0,904.0,82.0,2.4,19.0,752.0,121.33,65.12
2016,6,18,9,15,605.0,226.5,2.3,19.5,685.5,205.85,133.61
2016,6,18,9,30,306.0,371.0,2.2,20.0,619.0,288.16,208.31
2016,6,18,9,45,617.5,231.5,2.1,20.5,756.5,287.61,196.94
2016,6,18,10,0,929.0,92.0,2.0,21.0,894.0,339.43,230.9
2016,6,18,10,15,934.5,93.0,1.9,21.5,921.0,393.89,277.59
2016,6,18,10,30,940.0,94.0,1.8,22.0,948.0,448.32,323.19
2016,6,18,10,45,944.5,94.5,1.7,22.5,968.5,501.69,366.55
2016,6,18,11,0,949.0,95.0,1.6,23.0,989.0,554.5,407.86
2016,6,18,11,15,951.5,95.5,1.55,23.0,1002.0,605.44,447.38
2016,6,18,11,30,954.0,96.0,1.5,23.0,1015.0,655.26,484.83
2016,6,18,11,45,955.5,96.0,1.45,23.5,1021.0,702.75,518.51
2016,6,18,12,0,957.0,96.0,1.4,24.0,1027.0,748.68,549.98
2016,6,18,12,15,703.0,267.5,1.45,24.0,951.0,754.43,550.36
2016,6,18,12,30,449.0,439.0,1.5,24.0,875.0,736.45,534.02
2016,6,18,12,45,704.0,265.0,1.6,24.5,940.5,826.36,600.74
2016,6,18,13,0,959.0,91.0,1.7,25.0,1006.0,904.85,653.78
2016,6,18,13,15,956.5,90.0,1.8,25.0,989.5,935.09,673.9
2016,6,18,13,30,954.0,89.0,1.9,25.0,973.0,962.24,692.61
2016,6,18,13,45,949.5,88.5,2.05,25.0,949.5,984.81,709.09
2016,6,18,14,0,945.0,88.0,2.2,25.0,926.0,1004.02,723.58
2016,6,18,14,15,939.5,87.0,2.25,25.0,896.0,1018.31,733.96
2016,6,18,14,30,934.0,86.0,2.3,25.0,866.0,1029.1,742.32
2016,6,18,14,45,925.0,85.5,2.35,25.0,830.0,1033.44,746.77
2016,6,18,15,0,916.0,85.0,2.4,25.0,794.0,1034.26,749.2
2016,6,18,15,15,906.5,83.5,2.4,24.5,753.5,1029.95,749.47
2016,6,18,15,30,897.0,82.0,2.4,24.0,713.0,1022.23,747.73
2016,6,18,15,45,883.0,80.0,2.4,24.0,667.5,1006.01,739.2
2016,6,18,16,0,869.0,78.0,2.4,24.0,622.0,986.65,728.77
2016,6,18,16,15,852.0,76.0,2.4,23.5,573.5,961.32,715.86
2016,6,18,16,30,835.0,74.0,2.4,23.0,525.0,933.33,701.11
2016,6,18,16,45,811.5,71.0,2.4,23.0,474.0,906.05,685.34
2016,6,18,17,0,788.0,68.0,2.4,23.0,423.0,865.71,660.36
2016,6,18,17,15,757.0,64.5,2.35,22.0,371.5,815.94,630.38
2016,6,18,17,30,726.0,61.0,2.3,21.0,320.0,765.07,598.55
2016,6,18,17,45,683.5,56.0,2.3,20.5,269.0,701.37,555.08
2016,6,18,18,0,641.0,51.0,2.3,20.0,218.0,638.02,509.75
2016,6,18,18,15,574.0,45.0,2.15,19.0,170.5,554.38,446.48
2016,6,18,18,30,507.0,39.0,2.0,18.0,123.0,481.21,387.72
2016,6,18,18,45,400.0,30.5,1.95,17.5,82.5,373.52,297.17
2016,6,18,19,0,293.0,22.0,1.9,17.0,42.0,266.91,177.9
2016,6,18,19,15,146.5,11.0,1.85,16.5,21.0,103.39,0.0
2016,6,18,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,45,70.0,5.5,1.0,12.5,7.5,0.0,0.0
2016,6,19,5,0,140.0,11.0,1.0,13.0,15.0,9.39,0.0
2016,6,19,5,15,282.5,21.0,1.15,13.5,48.5,17.21,6.9
2016,6,19,5,30,425.0,31.0,1.3,14.0,82.0,25.39,16.34
2016,6,19,5,45,509.5,38.0,1.5,14.5,127.5,30.78,21.59
2016,6,19,6,0,594.0,45.0,1.7,15.0,173.0,39.31,29.4
2016,6,19,6,15,647.5,50.5,1.75,15.5,223.0,43.58,33.26
2016,6,19,6,30,701.0,56.0,1.8,16.0,273.0,47.8,36.94
2016,6,19,6,45,738.5,59.5,1.85,17.0,325.5,50.23,38.83
2016,6,19,7,0,776.0,63.0,1.9,18.0,378.0,52.64,40.64
2016,6,19,7,15,802.5,66.0,1.85,18.5,430.0,54.51,42.02
2016,6,19,7,30,829.0,69.0,1.8,19.0,482.0,64.18,50.11
2016,6,19,7,45,850.0,71.5,1.8,20.0,532.5,66.27,51.48
2016,6,19,8,0,871.0,74.0,1.8,21.0,583.0,68.24,52.75
2016,6,19,8,15,886.0,76.0,1.6,21.5,631.0,69.67,53.66
2016,6,19,8,30,901.0,78.0,1.4,22.0,679.0,70.97,54.47
2016,6,19,8,45,913.5,79.0,1.25,22.5,723.0,71.5,54.63
2016,6,19,9,0,926.0,80.0,1.1,23.0,767.0,120.97,63.28
2016,6,19,9,15,935.0,81.5,0.9,23.5,806.0,175.25,93.98
2016,6,19,9,30,944.0,83.0,0.7,24.0,845.0,230.71,134.39
2016,6,19,9,45,954.0,82.0,0.5,25.0,879.0,285.71,177.96
2016,6,19,10,0,964.0,81.0,0.3,26.0,913.0,341.52,222.8
2016,6,19,10,15,969.0,82.0,0.35,26.0,940.0,397.57,269.4
2016,6,19,10,30,974.0,83.0,0.4,26.0,967.0,453.51,315.11
2016,6,19,10,45,977.0,84.0,0.45,26.5,987.5,508.21,358.09
2016,6,19,11,0,980.0,85.0,0.5,27.0,1008.0,562.16,399.11
2016,6,19,11,15,982.0,85.0,0.65,27.5,1021.0,613.86,438.27
2016,6,19,11,30,984.0,85.0,0.8,28.0,1034.0,664.31,475.51
2016,6,19,11,45,983.0,87.0,0.95,28.5,1039.0,712.95,510.54
2016,6,19,12,0,982.0,89.0,1.1,29.0,1044.0,759.81,543.54
2016,6,19,12,15,981.5,89.0,1.25,29.0,1042.0,803.45,573.89
2016,6,19,12,30,981.0,89.0,1.4,29.0,1040.0,844.9,601.78
2016,6,19,12,45,972.0,93.5,1.6,29.0,1029.0,881.0,626.79
2016,6,19,13,0,963.0,98.0,1.8,29.0,1018.0,914.13,649.94
2016,6,19,13,15,960.0,97.5,1.9,29.0,1001.0,944.79,670.47
2016,6,19,13,30,957.0,97.0,2.0,29.0,984.0,972.34,689.12
2016,6,19,13,45,954.0,95.0,2.15,29.0,960.0,995.18,705.47
2016,6,19,14,0,951.0,93.0,2.3,29.0,936.0,1014.62,719.83
2016,6,19,14,15,944.0,92.0,2.4,28.5,905.0,1027.76,731.32
2016,6,19,14,30,937.0,91.0,2.5,28.0,874.0,1037.32,740.8
2016,6,19,14,45,930.0,89.0,2.65,28.0,838.0,1042.22,746.57
2016,6,19,15,0,923.0,87.0,2.8,28.0,802.0,1043.53,750.22
2016,6,19,15,15,912.0,85.0,2.9,27.5,760.0,1037.24,750.18
2016,6,19,15,30,901.0,83.0,3.0,27.0,718.0,1027.49,748.08
2016,6,19,15,45,886.5,81.0,3.1,27.0,671.5,1010.82,740.1
2016,6,19,16,0,872.0,79.0,3.2,27.0,625.0,991.0,730.11
2016,6,19,16,15,854.5,76.5,3.25,26.5,576.0,964.57,716.76
2016,6,19,16,30,837.0,74.0,3.3,26.0,527.0,935.45,701.49
2016,6,19,16,45,812.0,71.5,3.4,26.0,475.5,907.41,685.68
2016,6,19,17,0,787.0,69.0,3.5,26.0,424.0,866.35,660.54
2016,6,19,17,15,755.5,65.5,3.5,25.0,372.5,816.16,630.35
2016,6,19,17,30,724.0,62.0,3.5,24.0,321.0,764.89,598.23
2016,6,19,17,45,678.5,57.5,3.5,23.5,269.5,699.29,552.93
2016,6,19,18,0,633.0,53.0,3.5,23.0,218.0,634.14,505.86
2016,6,19,18,15,566.0,46.5,3.35,22.0,170.5,556.59,447.09
2016,6,19,18,30,499.0,40.0,3.2,21.0,123.0,476.77,383.13
2016,6,19,18,45,389.0,31.0,3.05,20.0,82.5,366.41,290.89
2016,6,19,19,0,279.0,22.0,2.9,19.0,42.0,257.83,172.69
2016,6,19,19,15,139.5,11.0,2.85,18.5,21.0,98.98,0.0
2016,6,19,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,73.0,5.5,1.55,11.5,7.5,0.0,0.0
2016,6,20,5,0,146.0,11.0,1.7,12.0,15.0,9.39,0.0
2016,6,20,5,15,288.5,21.0,1.8,12.5,48.5,17.24,6.84
2016,6,20,5,30,431.0,31.0,1.9,13.0,82.0,25.42,16.42
2016,6,20,5,45,517.0,37.5,2.05,14.0,127.5,33.1,23.67
2016,6,20,6,0,603.0,44.0,2.2,15.0,173.0,38.5,28.67
2016,6,20,6,15,655.0,49.0,2.25,15.5,223.0,42.39,32.2
2016,6,20,6,30,707.0,54.0,2.3,16.0,273.0,46.25,35.55
2016,6,20,6,45,744.5,57.5,2.4,17.0,325.5,48.74,37.52
2016,6,20,7,0,782.0,61.0,2.5,18.0,378.0,51.22,39.4
2016,6,20,7,15,807.5,64.0,2.6,18.5,429.5,60.22,46.98
2016,6,20,7,30,833.0,67.0,2.7,19.0,481.0,62.87,48.97
2016,6,20,7,45,853.0,69.0,2.8,20.0,531.5,64.63,50.09
2016,6,20,8,0,873.0,71.0,2.9,21.0,582.0,66.3,51.12
2016,6,20,8,15,887.5,73.0,2.9,22.0,629.0,67.76,51.96
2016,6,20,8,30,902.0,75.0,2.9,23.0,676.0,69.11,52.71
2016,6,20,8,45,913.5,76.5,2.95,24.0,719.5,69.97,53.06
2016,6,20,9,0,925.0,78.0,3.0,25.0,763.0,118.89,61.57
2016,6,20,9,15,933.5,79.5,3.0,25.5,802.0,173.01,92.15
2016,6,20,9,30,942.0,81.0,3.0,26.0,841.0,228.26,132.87
2016,6,20,9,45,933.0,91.5,3.0,26.5,870.0,286.22,180.75
2016,6,20,10,0,924.0,102.0,3.0,27.0,899.0,343.09,229.17
2016,6,20,10,15,929.5,103.0,3.0,27.5,926.0,397.41,275.19
2016,6,20,10,30,935.0,104.0,3.0,28.0,953.0,451.71,320.38
2016,6,20,10,45,686.5,259.0,3.0,28.5,890.0,491.72,355.29
2016,6,20,11,0,438.0,414.0,3.0,29.0,827.0,519.51,377.31
2016,6,20,11,15,449.5,423.0,3.05,29.0,852.0,564.3,410.61
2016,6,20,11,30,461.0,432.0,3.1,29.0,877.0,610.35,444.17
2016,6,20,11,45,456.5,437.5,3.15,29.5,880.0,644.62,468.11
2016,6,20,12,0,452.0,443.0,3.2,30.0,883.0,678.23,491.16
2016,6,20,12,15,454.0,441.0,3.3,30.0,882.5,710.1,514.0
2016,6,20,12,30,456.0,439.0,3.4,30.0,882.0,741.03,535.99
2016,6,20,12,45,709.5,268.0,3.5,30.0,949.0,832.36,604.63
2016,6,20,13,0,963.0,97.0,3.6,30.0,1016.0,912.71,660.83
2016,6,20,13,15,960.5,96.5,3.7,30.0,1000.0,943.82,681.58
2016,6,20,13,30,958.0,96.0,3.8,30.0,984.0,971.86,700.73
2016,6,20,13,45,953.5,95.5,3.9,30.0,960.5,994.83,716.69
2016,6,20,14,0,949.0,95.0,4.0,30.0,937.0,1014.43,730.61
2016,6,20,14,15,943.5,94.0,4.05,29.5,907.0,1029.1,742.67
2016,6,20,14,30,938.0,93.0,4.1,29.0,877.0,1040.26,752.69
2016,6,20,14,45,930.0,91.5,4.2,29.0,841.0,1044.82,757.45
2016,6,20,15,0,922.0,90.0,4.3,29.0,805.0,1045.82,760.1
2016,6,20,15,15,911.5,88.0,4.3,28.5,763.5,1040.17,759.51
2016,6,20,15,30,901.0,86.0,4.3,28.0,722.0,1031.06,756.84
2016,6,20,15,45,887.0,84.5,4.35,28.0,676.0,1015.65,748.94
2016,6,20,16,0,873.0,83.0,4.4,28.0,630.0,997.09,739.06
2016,6,20,16,15,855.5,80.0,4.35,27.5,580.5,970.17,724.51
2016,6,20,16,30,838.0,77.0,4.3,27.0,531.0,940.52,708.04
2016,6,20,16,45,812.5,74.5,4.25,26.5,479.5,912.16,692.29
2016,6,20,17,0,787.0,72.0,4.2,26.0,428.0,870.64,667.07
2016,6,20,17,15,755.0,68.0,4.05,25.0,375.5,819.33,635.14
2016,6,20,17,30,723.0,64.0,3.9,24.0,323.0,766.93,601.38
2016,6,20,17,45,675.0,59.5,3.8,23.5,271.5,699.12,553.89
2016,6,20,18,0,627.0,55.0,3.7,23.0,220.0,638.1,509.47
2016,6,20,18,15,559.0,48.5,3.35,22.0,172.0,554.16,445.26
2016,6,20,18,30,491.0,42.0,3.0,21.0,124.0,473.69,380.43
2016,6,20,18,45,381.0,32.5,2.7,20.0,83.5,362.85,287.83
2016,6,20,19,0,271.0,23.0,2.4,19.0,43.0,254.04,171.08
2016,6,20,19,15,135.5,11.5,2.4,18.5,21.5,96.92,0.0
2016,6,20,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,45,72.0,5.5,0.8,12.5,7.0,0.0,0.0
2016,6,21,5,0,144.0,11.0,0.8,13.0,14.0,9.39,0.0
2016,6,21,5,15,284.5,20.5,0.95,13.5,47.0,16.81,6.37
2016,6,21,5,30,425.0,30.0,1.1,14.0,80.0,24.56,15.61
2016,6,21,5,45,512.0,37.0,1.3,15.0,125.5,32.63,23.17
2016,6,21,6,0,599.0,44.0,1.5,16.0,171.0,38.49,28.55
2016,6,21,6,15,652.5,48.5,1.55,17.0,221.5,41.96,31.62
2016,6,21,6,30,706.0,53.0,1.6,18.0,272.0,45.44,34.55
2016,6,21,6,45,745.0,56.5,1.7,19.0,324.5,47.98,36.54
2016,6,21,7,0,784.0,60.0,1.8,20.0,377.0,50.5,38.45
2016,6,21,7,15,810.5,63.0,1.9,20.5,429.5,59.55,46.02
2016,6,21,7,30,837.0,66.0,2.0,21.0,482.0,62.23,48.02
2016,6,21,7,45,858.0,68.5,2.15,22.0,533.0,64.37,49.46
2016,6,21,8,0,879.0,71.0,2.3,23.0,584.0,66.4,50.78
2016,6,21,8,15,894.0,73.0,2.35,24.0,632.0,67.89,51.63
2016,6,21,8,30,909.0,75.0,2.4,25.0,680.0,69.25,52.38
2016,6,21,8,45,920.5,76.5,2.5,26.0,724.0,70.12,52.73
2016,6,21,9,0,932.0,78.0,2.6,27.0,768.0,118.57,60.88
2016,6,21,9,15,940.0,79.5,2.6,27.5,806.5,173.01,91.16
2016,6,21,9,30,948.0,81.0,2.6,28.0,845.0,228.52,131.59
2016,6,21,9,45,951.0,84.0,2.65,28.5,877.5,284.72,177.26
2016,6,21,10,0,954.0,87.0,2.7,29.0,910.0,341.06,224.66
2016,6,21,10,15,958.5,88.0,2.75,29.5,936.5,396.49,271.36
2016,6,21,10,30,963.0,89.0,2.8,30.0,963.0,451.76,317.11
2016,6,21,10,45,964.0,91.0,2.85,30.5,982.5,505.79,360.79
2016,6,21,11,0,965.0,93.0,2.9,31.0,1002.0,558.92,402.44
2016,6,21,11,15,966.5,93.5,2.95,31.0,1014.5,610.14,442.33
2016,6,21,11,30,968.0,94.0,3.0,31.0,1027.0,660.11,480.29
2016,6,21,11,45,967.0,95.0,3.1,31.5,1031.5,707.44,514.64
2016,6,21,12,0,966.0,96.0,3.2,32.0,1036.0,753.0,546.89
2016,6,21,12,15,965.0,96.0,3.3,32.0,1034.0,795.83,576.98
2016,6,21,12,30,964.0,96.0,3.4,32.0,1032.0,836.49,604.24
2016,6,21,12,45,959.5,97.5,3.5,32.0,1021.5,873.23,628.84
2016,6,21,13,0,955.0,99.0,3.6,32.0,1011.0,907.21,651.63
2016,6,21,13,15,952.0,98.5,3.65,32.0,994.5,937.73,671.89
2016,6,21,13,30,949.0,98.0,3.7,32.0,978.0,965.18,690.21
2016,6,21,13,45,944.5,97.0,3.8,32.0,954.0,987.53,705.65
2016,6,21,14,0,940.0,96.0,3.9,32.0,930.0,1006.51,719.06
2016,6,21,14,15,934.0,95.0,4.0,31.5,900.0,1020.59,730.97
2016,6,21,14,30,928.0,94.0,4.1,31.0,870.0,1031.18,740.86
2016,6,21,14,45,919.5,92.5,4.2,31.0,834.0,1035.2,745.23
2016,6,21,15,0,911.0,91.0,4.3,31.0,798.0,1035.68,747.5
2016,6,21,15,15,901.0,89.5,4.4,30.5,757.0,1031.14,748.21
2016,6,21,15,30,891.0,88.0,4.5,30.0,716.0,1023.21,746.87
2016,6,21,15,45,877.5,86.0,4.6,29.5,671.0,1007.82,740.71
2016,6,21,16,0,864.0,84.0,4.7,29.0,626.0,989.29,732.73
2016,6,21,16,15,846.5,81.0,4.75,28.0,577.0,962.52,720.4
2016,6,21,16,30,829.0,78.0,4.8,27.0,528.0,933.05,706.02
2016,6,21,16,45,807.0,74.5,4.85,26.5,477.5,906.97,692.3
2016,6,21,17,0,785.0,71.0,4.9,26.0,427.0,867.59,668.85
2016,6,21,17,15,753.5,67.5,4.8,25.0,375.0,817.49,637.52
2016,6,21,17,30,722.0,64.0,4.7,24.0,323.0,766.28,604.35
2016,6,21,17,45,679.5,59.0,4.6,23.5,272.0,702.68,559.41
2016,6,21,18,0,637.0,54.0,4.5,23.0,221.0,639.34,512.76
2016,6,21,18,15,570.5,47.5,4.2,22.0,173.0,562.23,453.44
2016,6,21,18,30,504.0,41.0,3.9,21.0,125.0,482.54,388.99
2016,6,21,18,45,398.5,32.0,3.6,20.0,84.5,375.13,298.58
2016,6,21,19,0,293.0,23.0,3.3,19.0,44.0,269.63,183.42
2016,6,21,19,15,146.5,11.5,3.15,18.0,22.0,104.07,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,22,4,45,79.5,5.5,2.1,10.5,7.5,0.0,0.0
2016,6,22,5,0,159.0,11.0,2.3,11.0,15.0,9.39,0.0
2016,6,22,5,15,309.5,20.5,2.4,11.5,49.5,16.87,6.34
2016,6,22,5,30,460.0,30.0,2.5,12.0,84.0,26.9,17.74
2016,6,22,5,45,548.0,36.5,2.65,12.5,131.0,32.37,23.16
2016,6,22,6,0,636.0,43.0,2.8,13.0,178.0,37.86,28.33
2016,6,22,6,15,688.0,47.5,2.85,13.5,229.0,41.4,31.58
2016,6,22,6,30,740.0,52.0,2.9,14.0,280.0,44.95,34.69
2016,6,22,6,45,778.0,55.0,3.0,15.0,333.5,47.17,36.44
2016,6,22,7,0,816.0,58.0,3.1,16.0,387.0,55.69,43.67
2016,6,22,7,15,841.0,60.5,3.15,16.5,439.5,58.18,45.58
2016,6,22,7,30,866.0,63.0,3.2,17.0,492.0,60.57,47.38
2016,6,22,7,45,885.5,65.0,3.3,18.0,543.5,62.42,48.61
2016,6,22,8,0,905.0,67.0,3.4,19.0,595.0,64.19,49.74
2016,6,22,8,15,919.0,69.0,3.45,19.5,643.0,65.75,50.8
2016,6,22,8,30,933.0,71.0,3.5,20.0,691.0,67.19,51.76
2016,6,22,8,45,943.5,72.5,3.55,21.0,735.5,68.14,52.19
2016,6,22,9,0,954.0,74.0,3.6,22.0,780.0,116.73,60.41
2016,6,22,9,15,962.0,75.5,3.65,22.5,819.5,172.31,91.81
2016,6,22,9,30,970.0,77.0,3.7,23.0,859.0,228.99,133.97
2016,6,22,9,45,975.5,78.5,3.75,23.5,892.0,285.95,181.32
2016,6,22,10,0,981.0,80.0,3.8,24.0,925.0,343.29,230.78
2016,6,22,10,15,985.5,81.0,3.85,24.5,952.5,400.11,279.97
2016,6,22,10,30,990.0,82.0,3.9,25.0,980.0,456.75,328.22
2016,6,22,10,45,993.0,82.5,3.95,25.5,1000.5,511.96,374.19
2016,6,22,11,0,996.0,83.0,4.0,26.0,1021.0,566.41,418.2
2016,6,22,11,15,998.0,83.5,4.05,26.0,1034.0,619.32,460.65
2016,6,22,11,30,1000.0,84.0,4.1,26.0,1047.0,670.98,501.08
2016,6,22,11,45,1000.5,84.5,4.15,26.5,1052.5,720.22,537.76
2016,6,22,12,0,1001.0,85.0,4.2,27.0,1058.0,767.73,572.23
2016,6,22,12,15,1000.5,85.0,4.25,27.0,1056.5,812.17,603.78
2016,6,22,12,30,1000.0,85.0,4.3,27.0,1055.0,854.38,632.62
2016,6,22,12,45,993.0,88.5,4.4,27.0,1044.0,891.97,658.43
2016,6,22,13,0,986.0,92.0,4.5,27.0,1033.0,926.63,682.26
2016,6,22,13,15,983.0,91.5,4.5,27.0,1016.0,957.97,703.39
2016,6,22,13,30,980.0,91.0,4.5,27.0,999.0,986.14,722.43
2016,6,22,13,45,975.0,90.5,4.55,27.0,975.0,1009.16,738.4
2016,6,22,14,0,970.0,90.0,4.6,27.0,951.0,1028.72,752.21
2016,6,22,14,15,964.0,89.0,4.6,26.5,920.5,1043.26,764.12
2016,6,22,14,30,958.0,88.0,4.6,26.0,890.0,1054.2,773.89
2016,6,22,14,45,950.0,87.0,4.6,25.5,853.5,1059.53,780.18
2016,6,22,15,0,942.0,86.0,4.6,25.0,817.0,1061.24,784.31
2016,6,22,15,15,932.0,84.0,4.55,24.5,775.5,1056.19,783.67
2016,6,22,15,30,922.0,82.0,4.5,24.0,734.0,1047.6,781.0
2016,6,22,15,45,909.0,80.5,4.5,24.0,687.5,1033.15,773.35
2016,6,22,16,0,896.0,79.0,4.5,24.0,641.0,1015.47,763.67
2016,6,22,16,15,879.0,76.5,4.45,23.5,591.5,989.45,749.56
2016,6,22,16,30,862.0,74.0,4.4,23.0,542.0,960.62,733.49
2016,6,22,16,45,839.5,71.0,4.35,22.5,490.0,923.22,711.26
2016,6,22,17,0,817.0,68.0,4.3,22.0,438.0,894.22,694.65
2016,6,22,17,15,786.0,64.5,4.2,21.0,385.0,843.89,663.28
2016,6,22,17,30,755.0,61.0,4.1,20.0,332.0,792.36,630.06
2016,6,22,17,45,711.0,56.5,4.0,19.5,280.0,727.24,584.08
2016,6,22,18,0,667.0,52.0,3.9,19.0,228.0,662.41,536.3
2016,6,22,18,15,600.5,46.0,3.75,18.0,178.5,578.18,471.66
2016,6,22,18,30,534.0,40.0,3.6,17.0,129.0,504.46,411.56
