Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,18,45,423.5,31.5,3.45,16.0,87.5,392.89,316.98
2016,6,22,19,0,313.0,23.0,3.3,15.0,46.0,283.86,197.25
2016,6,22,19,15,156.5,11.5,3.25,14.5,23.0,110.6,0.0
2016,6,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,23,4,45,77.0,5.5,2.3,8.5,7.0,0.0,0.0
2016,6,23,5,0,154.0,11.0,2.5,9.0,14.0,9.39,0.0
2016,6,23,5,15,302.5,20.5,2.55,9.5,48.0,16.88,6.26
2016,6,23,5,30,451.0,30.0,2.6,10.0,82.0,26.89,17.87
2016,6,23,5,45,538.5,36.0,2.65,11.0,128.5,31.89,22.87
2016,6,23,6,0,626.0,42.0,2.7,12.0,175.0,36.94,27.63
2016,6,23,6,15,678.0,46.5,2.8,12.5,225.5,40.5,30.91
2016,6,23,6,30,730.0,51.0,2.9,13.0,276.0,44.07,34.05
2016,6,23,6,45,768.0,54.0,3.05,14.0,329.0,46.3,35.82
2016,6,23,7,0,806.0,57.0,3.2,15.0,382.0,54.84,43.1
2016,6,23,7,15,831.0,60.0,3.3,15.5,434.5,57.68,45.34
2016,6,23,7,30,856.0,63.0,3.4,16.0,487.0,60.42,47.45
2016,6,23,7,45,875.5,65.0,3.5,17.0,538.0,62.26,48.67
2016,6,23,8,0,895.0,67.0,3.6,18.0,589.0,64.01,49.8
2016,6,23,8,15,909.5,69.0,3.7,19.0,637.0,65.57,50.76
2016,6,23,8,30,924.0,71.0,3.8,20.0,685.0,67.02,51.61
2016,6,23,8,45,935.0,72.5,3.9,21.0,729.5,67.97,52.05
2016,6,23,9,0,946.0,74.0,4.0,22.0,774.0,115.25,59.83
2016,6,23,9,15,955.0,75.5,4.05,22.5,813.5,170.52,90.83
2016,6,23,9,30,964.0,77.0,4.1,23.0,853.0,226.98,132.73
2016,6,23,9,45,967.5,80.0,4.2,24.0,886.0,284.15,179.97
2016,6,23,10,0,971.0,83.0,4.3,25.0,919.0,341.53,229.03
2016,6,23,10,15,976.0,84.0,4.35,25.5,946.5,398.02,277.84
2016,6,23,10,30,981.0,85.0,4.4,26.0,974.0,454.41,325.82
2016,6,23,10,45,983.5,86.0,4.5,26.5,995.0,509.35,371.67
2016,6,23,11,0,986.0,87.0,4.6,27.0,1016.0,563.49,415.63
2016,6,23,11,15,988.0,87.5,4.65,27.0,1029.0,615.99,457.89
2016,6,23,11,30,990.0,88.0,4.7,27.0,1042.0,667.26,498.19
2016,6,23,11,45,990.5,88.5,4.8,27.5,1047.5,716.15,534.98
2016,6,23,12,0,991.0,89.0,4.9,28.0,1053.0,763.33,569.66
2016,6,23,12,15,990.0,89.0,4.95,28.0,1051.0,807.11,601.19
2016,6,23,12,30,989.0,89.0,5.0,28.0,1049.0,848.66,629.87
2016,6,23,12,45,985.5,89.5,5.1,28.0,1038.5,886.17,656.0
2016,6,23,13,0,982.0,90.0,5.2,28.0,1028.0,920.86,680.23
2016,6,23,13,15,978.5,89.5,5.25,27.5,1010.5,951.62,702.95
2016,6,23,13,30,975.0,89.0,5.3,27.0,993.0,979.2,723.68
2016,6,23,13,45,970.0,88.0,5.4,27.0,968.5,1001.58,739.92
2016,6,23,14,0,965.0,87.0,5.5,27.0,944.0,1020.48,754.0
2016,6,23,14,15,959.0,86.0,5.55,26.5,913.5,1034.89,766.41
2016,6,23,14,30,953.0,85.0,5.6,26.0,883.0,1045.71,776.65
2016,6,23,14,45,945.0,83.5,5.65,26.0,846.0,1050.38,781.39
2016,6,23,15,0,937.0,82.0,5.7,26.0,809.0,1051.43,783.88
2016,6,23,15,15,926.5,80.0,5.7,25.5,767.5,1045.77,783.26
2016,6,23,15,30,916.0,78.0,5.7,25.0,726.0,1036.6,780.42
2016,6,23,15,45,904.5,75.5,5.7,24.5,680.0,1022.38,774.27
2016,6,23,16,0,893.0,73.0,5.7,24.0,634.0,1004.88,765.94
2016,6,23,16,15,876.5,71.0,5.6,23.5,585.0,979.9,751.76
2016,6,23,16,30,860.0,69.0,5.5,23.0,536.0,952.14,735.62
2016,6,23,16,45,841.5,65.0,5.45,22.5,485.5,917.18,714.51
2016,6,23,17,0,823.0,61.0,5.4,22.0,435.0,879.9,691.42
2016,6,23,17,15,794.0,58.0,5.25,21.0,382.5,832.27,660.97
2016,6,23,17,30,765.0,55.0,5.1,20.0,330.0,793.21,635.99
2016,6,23,17,45,727.0,50.5,4.95,19.5,279.0,733.13,592.76
2016,6,23,18,0,689.0,46.0,4.8,19.0,228.0,673.1,547.8
2016,6,23,18,15,626.0,41.0,4.5,18.0,179.0,592.61,484.91
2016,6,23,18,30,563.0,36.0,4.2,17.0,130.0,514.8,420.77
2016,6,23,18,45,457.0,28.5,3.95,16.5,88.5,405.84,327.22
2016,6,23,19,0,351.0,21.0,3.7,16.0,47.0,299.76,208.95
2016,6,23,19,15,175.5,10.5,3.6,15.0,23.5,122.08,0.0
2016,6,23,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,76.0,5.0,2.4,10.5,6.5,0.0,0.0
2016,6,24,5,0,152.0,10.0,2.6,11.0,13.0,8.54,0.0
2016,6,24,5,15,302.0,19.5,2.75,11.5,47.0,16.02,5.38
2016,6,24,5,30,452.0,29.0,2.9,12.0,81.0,25.97,16.88
2016,6,24,5,45,537.0,35.5,3.05,12.5,127.0,31.45,22.31
2016,6,24,6,0,622.0,42.0,3.2,13.0,173.0,36.93,27.48
2016,6,24,6,15,676.0,46.5,3.25,13.5,224.0,40.5,30.77
2016,6,24,6,30,730.0,51.0,3.3,14.0,275.0,44.08,33.91
2016,6,24,6,45,765.5,55.0,3.35,14.5,328.0,47.06,36.42
2016,6,24,7,0,801.0,59.0,3.4,15.0,381.0,49.98,38.81
2016,6,24,7,15,828.0,62.0,3.45,15.5,434.0,59.06,46.55
2016,6,24,7,30,855.0,65.0,3.5,16.0,487.0,61.79,48.65
2016,6,24,7,45,874.0,68.0,3.55,17.0,539.0,64.28,50.43
2016,6,24,8,0,893.0,71.0,3.6,18.0,591.0,66.64,52.06
2016,6,24,8,15,909.0,73.0,3.6,18.5,640.0,68.17,53.08
2016,6,24,8,30,925.0,75.0,3.6,19.0,689.0,69.58,54.0
2016,6,24,8,45,936.0,77.5,3.65,19.5,734.0,71.07,55.01
2016,6,24,9,0,947.0,80.0,3.7,20.0,779.0,118.11,62.94
2016,6,24,9,15,956.5,81.5,3.75,20.5,819.5,173.58,93.99
2016,6,24,9,30,966.0,83.0,3.8,21.0,860.0,230.29,136.17
2016,6,24,9,45,973.0,84.5,3.9,21.5,895.0,287.47,183.85
2016,6,24,10,0,980.0,86.0,4.0,22.0,930.0,345.21,233.91
2016,6,24,10,15,985.5,87.0,4.1,22.5,958.0,402.42,283.82
2016,6,24,10,30,991.0,88.0,4.2,23.0,986.0,459.57,332.92
2016,6,24,10,45,994.5,89.0,4.3,23.5,1007.5,515.55,379.97
2016,6,24,11,0,998.0,90.0,4.4,24.0,1029.0,570.83,425.16
2016,6,24,11,15,1000.5,90.5,4.45,24.0,1042.5,624.29,468.51
2016,6,24,11,30,1003.0,91.0,4.5,24.0,1056.0,676.55,509.88
2016,6,24,11,45,1003.5,91.5,4.6,24.5,1062.5,726.14,547.5
2016,6,24,12,0,1004.0,92.0,4.7,25.0,1069.0,774.01,582.97
2016,6,24,12,15,1003.5,92.0,4.75,25.0,1067.0,818.83,615.53
2016,6,24,12,30,1003.0,92.0,4.8,25.0,1065.0,861.43,645.13
2016,6,24,12,45,996.5,95.0,4.9,25.5,1054.0,899.36,670.4
2016,6,24,13,0,990.0,98.0,5.0,26.0,1043.0,934.36,693.58
2016,6,24,13,15,987.0,97.0,5.05,26.0,1026.0,965.64,715.28
2016,6,24,13,30,984.0,96.0,5.1,26.0,1009.0,993.72,734.87
2016,6,24,13,45,979.5,95.5,5.15,26.0,984.5,1017.56,751.73
2016,6,24,14,0,975.0,95.0,5.2,26.0,960.0,1037.95,766.41
2016,6,24,14,15,968.5,93.5,5.2,26.0,929.0,1051.83,776.5
2016,6,24,14,30,962.0,92.0,5.2,26.0,898.0,1062.03,784.33
2016,6,24,14,45,953.5,91.0,5.2,26.0,861.0,1067.13,788.95
2016,6,24,15,0,945.0,90.0,5.2,26.0,824.0,1068.58,791.35
2016,6,24,15,15,934.5,88.0,5.2,25.5,782.0,1063.25,791.02
2016,6,24,15,30,924.0,86.0,5.2,25.0,740.0,1054.37,788.5
2016,6,24,15,45,909.5,84.5,5.2,25.0,693.0,1038.59,779.88
2016,6,24,16,0,895.0,83.0,5.2,25.0,646.0,1019.58,769.21
2016,6,24,16,15,877.5,80.0,5.1,24.5,596.0,992.62,753.89
2016,6,24,16,30,860.0,77.0,5.0,24.0,546.0,962.84,736.6
2016,6,24,16,45,835.5,74.5,4.95,23.5,493.0,935.24,721.07
2016,6,24,17,0,811.0,72.0,4.9,23.0,440.0,894.36,695.83
2016,6,24,17,15,779.0,68.0,4.7,22.5,387.0,842.6,661.28
2016,6,24,17,30,747.0,64.0,4.5,22.0,334.0,789.67,625.04
2016,6,24,17,45,700.0,59.5,4.35,21.5,281.0,722.09,576.97
2016,6,24,18,0,653.0,55.0,4.2,21.0,228.0,654.91,527.49
2016,6,24,18,15,584.5,49.0,3.9,20.0,178.5,576.52,467.27
2016,6,24,18,30,516.0,43.0,3.6,19.0,129.0,495.29,401.46
2016,6,24,18,45,400.5,33.5,3.3,18.0,87.0,379.19,303.94
2016,6,24,19,0,285.0,24.0,3.0,17.0,45.0,266.4,184.75
2016,6,24,19,15,142.5,12.0,2.95,16.0,22.5,102.16,0.0
2016,6,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,55.0,5.5,1.2,10.5,6.5,0.0,0.0
2016,6,25,5,0,110.0,11.0,1.2,11.0,13.0,9.39,0.0
2016,6,25,5,15,264.0,21.5,1.35,11.5,46.5,17.72,6.34
2016,6,25,5,30,418.0,32.0,1.5,12.0,80.0,26.33,17.2
2016,6,25,5,45,510.5,39.0,1.7,13.0,126.5,31.7,22.5
2016,6,25,6,0,603.0,46.0,1.9,14.0,173.0,40.34,30.42
2016,6,25,6,15,658.5,51.5,1.95,15.0,224.0,44.6,34.23
2016,6,25,6,30,714.0,57.0,2.0,16.0,275.0,48.82,37.84
2016,6,25,6,45,754.5,60.5,2.1,17.0,328.5,51.26,39.75
2016,6,25,7,0,795.0,64.0,2.2,18.0,382.0,53.69,41.57
2016,6,25,7,15,822.0,67.0,2.4,19.0,435.5,55.57,42.86
2016,6,25,7,30,849.0,70.0,2.6,20.0,489.0,65.14,50.75
2016,6,25,7,45,869.5,72.5,2.85,21.0,540.5,67.25,52.13
2016,6,25,8,0,890.0,75.0,3.1,22.0,592.0,69.23,53.4
2016,6,25,8,15,905.5,77.0,3.25,22.5,641.0,70.68,54.33
2016,6,25,8,30,921.0,79.0,3.4,23.0,690.0,72.01,55.16
2016,6,25,8,45,933.0,81.0,3.55,24.0,735.0,73.16,55.73
2016,6,25,9,0,945.0,83.0,3.7,25.0,780.0,118.82,62.66
2016,6,25,9,15,954.0,84.5,3.75,25.5,820.0,174.16,92.78
2016,6,25,9,30,963.0,86.0,3.8,26.0,860.0,230.69,133.89
2016,6,25,9,45,967.0,88.5,3.9,27.0,893.5,287.71,180.2
2016,6,25,10,0,971.0,91.0,4.0,28.0,927.0,344.99,228.43
2016,6,25,10,15,976.5,92.0,4.0,28.0,955.0,401.79,277.27
2016,6,25,10,30,982.0,93.0,4.0,28.0,983.0,458.55,325.47
2016,6,25,10,45,985.0,94.0,4.05,28.5,1003.5,513.92,370.99
2016,6,25,11,0,988.0,95.0,4.1,29.0,1024.0,568.56,414.61
2016,6,25,11,15,990.5,95.5,4.1,29.0,1038.0,621.63,456.57
2016,6,25,11,30,993.0,96.0,4.1,29.0,1052.0,673.52,496.55
2016,6,25,11,45,993.0,96.5,4.1,29.5,1057.5,722.46,532.38
2016,6,25,12,0,993.0,97.0,4.1,30.0,1063.0,769.65,565.99
2016,6,25,12,15,992.5,97.0,4.1,30.0,1061.5,814.16,597.38
2016,6,25,12,30,992.0,97.0,4.1,30.0,1060.0,856.5,625.68
2016,6,25,12,45,990.5,96.5,4.2,30.0,1050.5,895.19,651.84
2016,6,25,13,0,989.0,96.0,4.3,30.0,1041.0,931.14,676.16
2016,6,25,13,15,986.0,95.5,4.3,30.0,1024.0,962.85,697.19
2016,6,25,13,30,983.0,95.0,4.3,30.0,1007.0,991.38,716.15
2016,6,25,13,45,978.0,94.5,4.35,30.0,983.0,1014.76,732.09
2016,6,25,14,0,973.0,94.0,4.4,30.0,959.0,1034.66,745.91
2016,6,25,14,15,967.0,93.0,4.4,29.5,928.0,1049.53,757.85
2016,6,25,14,30,961.0,92.0,4.4,29.0,897.0,1060.79,767.67
2016,6,25,14,45,952.5,91.0,4.45,29.0,860.0,1065.93,772.48
2016,6,25,15,0,944.0,90.0,4.5,29.0,823.0,1067.42,775.16
2016,6,25,15,15,933.5,88.0,4.5,28.5,780.5,1062.14,774.86
2016,6,25,15,30,923.0,86.0,4.5,28.0,738.0,1053.3,772.43
2016,6,25,15,45,909.0,84.0,4.5,28.0,691.5,1037.47,764.01
2016,6,25,16,0,895.0,82.0,4.5,28.0,645.0,1018.38,753.57
2016,6,25,16,15,877.5,79.5,4.45,27.5,595.0,992.07,739.56
2016,6,25,16,30,860.0,77.0,4.4,27.0,545.0,962.96,723.6
2016,6,25,16,45,836.5,74.0,4.4,26.5,492.5,935.7,709.02
2016,6,25,17,0,813.0,71.0,4.4,26.0,440.0,895.11,684.86
2016,6,25,17,15,781.5,67.0,4.25,25.0,387.0,843.8,653.19
2016,6,25,17,30,750.0,63.0,4.1,24.0,334.0,791.29,619.62
2016,6,25,17,45,706.0,58.5,3.95,23.5,281.5,726.3,574.3
2016,6,25,18,0,662.0,54.0,3.8,23.0,229.0,661.54,527.22
2016,6,25,18,15,594.5,47.5,3.4,21.5,179.5,575.92,462.85
2016,6,25,18,30,527.0,41.0,3.0,20.0,130.0,501.24,403.27
2016,6,25,18,45,418.5,32.5,2.65,19.0,88.0,391.23,311.23
2016,6,25,19,0,310.0,24.0,2.3,18.0,46.0,283.93,196.16
2016,6,25,19,15,155.0,12.0,2.2,17.5,23.0,110.29,0.0
2016,6,25,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,60.5,5.0,0.9,12.5,6.0,0.0,0.0
2016,6,26,5,0,121.0,10.0,0.9,13.0,12.0,8.54,0.0
2016,6,26,5,15,271.0,20.5,1.05,13.5,45.5,16.87,5.42
2016,6,26,5,30,421.0,31.0,1.2,14.0,79.0,25.5,16.31
2016,6,26,5,45,508.0,38.5,1.35,14.5,124.5,31.29,21.99
2016,6,26,6,0,595.0,46.0,1.5,15.0,170.0,40.31,30.26
2016,6,26,6,15,650.0,51.0,1.55,15.5,220.5,44.13,33.75
2016,6,26,6,30,705.0,56.0,1.6,16.0,271.0,47.94,37.07
2016,6,26,6,45,743.0,60.0,1.7,17.0,324.0,50.76,39.32
2016,6,26,7,0,781.0,64.0,1.8,18.0,377.0,53.54,41.45
2016,6,26,7,15,808.0,67.5,1.85,18.5,429.5,55.76,43.13
2016,6,26,7,30,835.0,71.0,1.9,19.0,482.0,65.62,51.37
2016,6,26,7,45,855.5,73.5,2.0,20.0,533.0,67.7,52.73
2016,6,26,8,0,876.0,76.0,2.1,21.0,584.0,69.65,53.97
2016,6,26,8,15,891.0,78.0,2.15,22.0,632.0,71.06,54.75
2016,6,26,8,30,906.0,80.0,2.2,23.0,680.0,72.35,55.43
2016,6,26,8,45,918.5,81.5,2.25,24.0,725.0,73.17,55.72
2016,6,26,9,0,931.0,83.0,2.3,25.0,770.0,116.84,61.83
2016,6,26,9,15,940.0,84.5,2.35,25.5,809.5,171.42,91.15
2016,6,26,9,30,949.0,86.0,2.4,26.0,849.0,227.19,131.36
2016,6,26,9,45,958.5,85.5,2.5,27.0,883.5,282.75,176.01
2016,6,26,10,0,968.0,85.0,2.6,28.0,918.0,339.09,223.01
2016,6,26,10,15,973.0,86.0,2.7,28.5,945.5,395.51,270.74
2016,6,26,10,30,978.0,87.0,2.8,29.0,973.0,451.82,317.64
2016,6,26,10,45,981.5,87.5,2.9,29.5,993.5,506.8,362.41
2016,6,26,11,0,985.0,88.0,3.0,30.0,1014.0,561.08,405.35
2016,6,26,11,15,987.0,88.5,3.1,30.0,1027.5,613.64,446.66
2016,6,26,11,30,989.0,89.0,3.2,30.0,1041.0,664.98,486.06
2016,6,26,11,45,989.5,89.0,3.3,30.5,1046.5,713.56,521.57
2016,6,26,12,0,990.0,89.0,3.4,31.0,1052.0,760.42,554.98
2016,6,26,12,15,989.5,89.0,3.5,31.0,1050.5,804.65,586.12
2016,6,26,12,30,989.0,89.0,3.6,31.0,1049.0,846.7,614.41
2016,6,26,12,45,976.5,96.0,3.75,31.5,1036.5,882.77,637.62
2016,6,26,13,0,964.0,103.0,3.9,32.0,1024.0,915.72,658.72
2016,6,26,13,15,960.5,102.5,4.05,32.0,1007.0,946.45,679.71
2016,6,26,13,30,957.0,102.0,4.2,32.0,990.0,974.05,698.73
2016,6,26,13,45,952.0,101.0,4.35,32.0,965.5,996.52,714.54
2016,6,26,14,0,947.0,100.0,4.5,32.0,941.0,1015.56,728.29
2016,6,26,14,15,940.0,99.0,4.55,31.5,910.5,1029.19,739.64
2016,6,26,14,30,933.0,98.0,4.6,31.0,880.0,1039.25,748.92
2016,6,26,14,45,923.5,96.5,4.7,31.0,843.0,1042.7,752.86
2016,6,26,15,0,914.0,95.0,4.8,31.0,806.0,1042.56,755.02
2016,6,26,15,15,903.0,93.0,4.85,30.5,764.0,1036.8,754.83
2016,6,26,15,30,892.0,91.0,4.9,30.0,722.0,1027.58,752.53
2016,6,26,15,45,877.0,89.0,4.95,30.0,676.0,1010.97,743.9
2016,6,26,16,0,862.0,87.0,5.0,30.0,630.0,991.22,733.28
2016,6,26,16,15,843.0,84.5,4.95,29.5,580.5,963.88,718.31
2016,6,26,16,30,824.0,82.0,4.9,29.0,531.0,945.21,709.21
2016,6,26,16,45,799.5,78.5,4.85,28.5,479.5,905.82,685.72
2016,6,26,17,0,775.0,75.0,4.8,28.0,428.0,864.36,660.47
2016,6,26,17,15,742.5,71.0,4.55,27.0,375.5,812.99,627.66
2016,6,26,17,30,710.0,67.0,4.3,26.0,323.0,760.53,593.55
2016,6,26,17,45,665.0,61.5,4.05,25.5,272.0,694.44,547.0
2016,6,26,18,0,620.0,56.0,3.8,25.0,221.0,635.16,503.7
2016,6,26,18,15,552.0,49.5,3.35,24.0,173.0,551.39,439.9
2016,6,26,18,30,484.0,43.0,2.9,23.0,125.0,471.04,375.55
2016,6,26,18,45,378.0,33.5,2.5,22.0,84.5,363.1,286.06
2016,6,26,19,0,272.0,24.0,2.1,21.0,44.0,257.92,176.12
2016,6,26,19,15,136.0,12.0,2.05,20.0,22.0,98.09,0.0
2016,6,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,45,60.5,4.5,1.05,13.5,6.0,0.0,0.0
2016,6,27,5,0,121.0,9.0,1.1,14.0,12.0,7.68,0.0
2016,6,27,5,15,267.5,19.5,1.3,14.5,44.0,16.0,4.53
2016,6,27,5,30,414.0,30.0,1.5,15.0,76.0,24.64,15.45
2016,6,27,5,45,501.0,37.0,1.7,15.5,121.0,30.03,20.77
2016,6,27,6,0,588.0,44.0,1.9,16.0,166.0,38.53,28.54
2016,6,27,6,15,643.0,49.5,1.95,16.5,216.5,42.82,32.44
2016,6,27,6,30,698.0,55.0,2.0,17.0,267.0,47.08,36.14
2016,6,27,6,45,735.5,59.0,2.05,18.0,319.0,49.91,38.4
2016,6,27,7,0,773.0,63.0,2.1,19.0,371.0,52.71,40.55
2016,6,27,7,15,799.5,66.0,2.25,20.0,423.0,54.57,41.83
2016,6,27,7,30,826.0,69.0,2.4,21.0,475.0,64.12,49.67
2016,6,27,7,45,845.5,72.0,2.6,22.5,525.5,66.53,51.21
2016,6,27,8,0,865.0,75.0,2.8,24.0,576.0,68.81,52.61
2016,6,27,8,15,880.0,77.0,2.9,25.0,623.5,70.23,53.39
2016,6,27,8,30,895.0,79.0,3.0,26.0,671.0,71.52,54.07
2016,6,27,8,45,905.5,81.5,3.1,27.0,715.0,72.91,54.83
2016,6,27,9,0,916.0,84.0,3.2,28.0,759.0,115.41,60.81
2016,6,27,9,15,924.5,85.5,3.15,28.5,797.5,169.12,89.14
2016,6,27,9,30,933.0,87.0,3.1,29.0,836.0,223.97,128.21
2016,6,27,9,45,929.0,94.5,3.05,29.5,866.5,280.79,174.08
2016,6,27,10,0,925.0,102.0,3.0,30.0,897.0,337.08,221.22
2016,6,27,10,15,930.0,103.5,2.95,30.5,924.0,391.72,266.93
2016,6,27,10,30,935.0,105.0,2.9,31.0,951.0,446.32,311.81
2016,6,27,10,45,937.0,106.5,2.85,31.5,971.0,499.32,354.37
2016,6,27,11,0,939.0,108.0,2.8,32.0,991.0,551.57,394.97
2016,6,27,11,15,941.0,108.5,2.8,32.0,1004.0,602.17,434.09
2016,6,27,11,30,943.0,109.0,2.8,32.0,1017.0,651.65,471.33
2016,6,27,11,45,942.5,110.5,2.85,32.5,1022.5,699.0,505.29
2016,6,27,12,0,942.0,112.0,2.9,33.0,1028.0,744.73,537.23
2016,6,27,12,15,941.5,112.0,3.05,33.0,1026.0,787.52,567.99
2016,6,27,12,30,941.0,112.0,3.2,33.0,1024.0,828.29,595.44
2016,6,27,12,45,941.5,110.0,3.35,33.0,1015.5,865.91,620.77
2016,6,27,13,0,942.0,108.0,3.5,33.0,1007.0,901.01,644.45
2016,6,27,13,15,938.5,107.5,3.65,33.0,990.5,931.23,665.0
2016,6,27,13,30,935.0,107.0,3.8,33.0,974.0,958.39,683.67
2016,6,27,13,45,929.0,106.5,3.95,33.0,950.0,980.05,698.9
2016,6,27,14,0,923.0,106.0,4.1,33.0,926.0,998.33,712.12
2016,6,27,14,15,916.5,105.0,4.2,32.5,896.0,1012.2,723.85
2016,6,27,14,30,910.0,104.0,4.3,32.0,866.0,1022.6,733.56
2016,6,27,14,45,900.5,102.5,4.45,32.0,830.0,1025.98,737.74
2016,6,27,15,0,891.0,101.0,4.6,32.0,794.0,1025.85,739.83
2016,6,27,15,15,880.0,99.0,4.65,31.5,753.0,1020.18,739.44
2016,6,27,15,30,869.0,97.0,4.7,31.0,712.0,1011.13,737.03
2016,6,27,15,45,854.5,94.5,4.8,31.0,666.5,994.68,728.93
2016,6,27,16,0,840.0,92.0,4.9,31.0,621.0,975.12,718.84
2016,6,27,16,15,821.0,89.0,4.85,30.5,572.5,959.22,711.56
2016,6,27,16,30,802.0,86.0,4.8,30.0,524.0,928.73,694.39
2016,6,27,16,45,778.0,82.5,4.8,29.5,473.0,890.24,671.92
2016,6,27,17,0,754.0,79.0,4.8,29.0,422.0,849.68,647.59
2016,6,27,17,15,721.0,74.5,4.6,28.0,370.5,797.67,614.6
2016,6,27,17,30,688.0,70.0,4.4,27.0,319.0,744.61,580.13
2016,6,27,17,45,642.0,64.5,4.2,26.5,268.0,684.44,538.06
2016,6,27,18,0,596.0,59.0,4.0,26.0,217.0,619.42,490.6
2016,6,27,18,15,527.5,52.0,3.45,25.0,169.5,535.29,426.33
2016,6,27,18,30,459.0,45.0,2.9,24.0,122.0,454.55,361.6
2016,6,27,18,45,354.0,34.5,2.4,23.0,82.5,346.95,272.42
2016,6,27,19,0,249.0,24.0,1.9,22.0,43.0,242.21,164.57
2016,6,27,19,15,124.5,12.0,1.8,21.5,21.5,90.71,0.0
2016,6,27,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,5,15,152.5,17.5,0.8,15.5,34.5,14.06,2.99
2016,6,28,5,30,305.0,35.0,0.8,16.0,69.0,28.7,18.82
2016,6,28,5,45,398.5,44.0,0.85,17.0,112.0,35.47,25.37
2016,6,28,6,0,492.0,53.0,0.9,18.0,155.0,42.17,31.5
2016,6,28,6,15,550.5,60.5,0.85,18.5,203.5,47.32,36.13
2016,6,28,6,30,609.0,68.0,0.8,19.0,252.0,52.37,40.49
2016,6,28,6,45,654.0,72.5,0.75,20.0,303.5,54.93,42.46
2016,6,28,7,0,699.0,77.0,0.7,21.0,355.0,57.48,44.33
2016,6,28,7,15,728.5,81.0,0.55,22.0,406.0,64.84,50.26
2016,6,28,7,30,758.0,85.0,0.4,23.0,457.0,66.92,51.58
2016,6,28,7,45,782.0,88.5,0.3,24.0,507.5,68.47,52.45
2016,6,28,8,0,806.0,92.0,0.2,25.0,558.0,69.93,53.23
2016,6,28,8,15,823.0,94.5,0.2,26.0,605.0,70.53,53.3
2016,6,28,8,30,840.0,97.0,0.2,27.0,652.0,81.48,61.85
2016,6,28,8,45,853.5,99.5,0.25,28.0,696.0,82.58,62.27
2016,6,28,9,0,867.0,102.0,0.3,29.0,740.0,122.06,66.97
2016,6,28,9,15,877.0,104.0,0.45,29.5,779.0,173.82,93.47
2016,6,28,9,30,887.0,106.0,0.6,30.0,818.0,226.87,130.22
2016,6,28,9,45,903.0,102.5,0.75,30.5,853.5,278.92,170.67
2016,6,28,10,0,919.0,99.0,0.9,31.0,889.0,332.39,214.12
2016,6,28,10,15,924.5,100.0,1.05,31.5,916.0,386.53,258.66
2016,6,28,10,30,930.0,101.0,1.2,32.0,943.0,440.66,302.54
2016,6,28,10,45,932.5,102.5,1.4,32.5,963.0,493.61,344.78
2016,6,28,11,0,935.0,104.0,1.6,33.0,983.0,545.86,385.38
2016,6,28,11,15,937.5,104.5,1.7,33.0,996.0,596.5,424.12
2016,6,28,11,30,940.0,105.0,1.8,33.0,1009.0,646.08,461.14
2016,6,28,11,45,939.0,106.5,1.95,33.0,1014.5,692.93,495.76
2016,6,28,12,0,938.0,108.0,2.1,33.0,1020.0,738.13,528.58
2016,6,28,12,15,937.5,108.0,2.25,33.0,1018.5,780.7,558.94
2016,6,28,12,30,937.0,108.0,2.4,33.0,1017.0,821.24,586.09
2016,6,28,12,45,922.0,116.5,2.55,33.0,1004.0,855.05,608.84
2016,6,28,13,0,907.0,125.0,2.7,33.0,991.0,885.75,629.64
2016,6,28,13,15,903.5,124.5,2.85,33.0,975.0,915.4,649.83
2016,6,28,13,30,900.0,124.0,3.0,33.0,959.0,942.08,668.19
2016,6,28,13,45,897.0,121.5,3.15,33.0,936.5,964.26,683.78
2016,6,28,14,0,894.0,119.0,3.3,33.0,914.0,983.19,697.45
2016,6,28,14,15,887.5,117.5,3.4,32.5,884.5,996.41,708.73
2016,6,28,14,30,881.0,116.0,3.5,32.0,855.0,1006.21,718.06
2016,6,28,14,45,874.0,113.0,3.65,32.0,820.0,1010.52,722.95
2016,6,28,15,0,867.0,110.0,3.8,32.0,785.0,1011.36,725.8
2016,6,28,15,15,856.0,108.0,3.85,31.5,744.5,1005.85,725.53
2016,6,28,15,30,845.0,106.0,3.9,31.0,704.0,997.03,723.3
2016,6,28,15,45,832.0,102.5,3.95,30.5,659.5,993.61,724.74
2016,6,28,16,0,819.0,99.0,4.0,30.0,615.0,974.54,715.96
2016,6,28,16,15,800.5,95.5,3.95,29.5,566.5,946.95,700.99
2016,6,28,16,30,782.0,92.0,3.9,29.0,518.0,916.65,684.14
2016,6,28,16,45,759.5,87.5,3.9,28.5,468.0,878.72,662.12
2016,6,28,17,0,737.0,83.0,3.9,28.0,418.0,838.68,638.23
2016,6,28,17,15,703.5,78.5,3.75,27.0,367.0,792.25,609.76
2016,6,28,17,30,670.0,74.0,3.6,26.0,316.0,739.79,576.0
2016,6,28,17,45,626.0,67.5,3.5,25.5,266.0,674.87,530.85
2016,6,28,18,0,582.0,61.0,3.4,25.0,216.0,610.58,484.27
2016,6,28,18,15,513.5,53.5,3.15,24.0,169.0,526.18,420.38
2016,6,28,18,30,445.0,46.0,2.9,23.0,122.0,445.17,355.84
2016,6,28,18,45,342.0,35.5,2.65,22.0,82.5,339.5,267.97
2016,6,28,19,0,239.0,25.0,2.4,21.0,43.0,236.41,161.49
2016,6,28,19,15,119.5,12.5,2.3,20.0,21.5,87.96,0.0
2016,6,28,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,29,5,15,198.0,15.0,2.25,12.5,37.0,12.03,1.52
2016,6,29,5,30,396.0,30.0,2.3,13.0,74.0,24.63,15.52
2016,6,29,5,45,489.0,37.0,2.4,13.5,119.0,30.02,20.91
2016,6,29,6,0,582.0,44.0,2.5,14.0,164.0,38.53,28.77
2016,6,29,6,15,638.0,49.5,2.55,14.5,214.0,42.82,32.7
2016,6,29,6,30,694.0,55.0,2.6,15.0,264.0,47.08,36.45
2016,6,29,6,45,735.0,58.5,2.7,16.0,317.0,49.55,38.41
2016,6,29,7,0,776.0,62.0,2.8,17.0,370.0,52.02,40.29
2016,6,29,7,15,803.5,65.0,2.85,17.5,422.0,53.93,41.71
2016,6,29,7,30,831.0,68.0,2.9,18.0,474.0,63.5,49.76
2016,6,29,7,45,853.5,70.0,2.95,19.0,525.5,65.31,50.91
2016,6,29,8,0,876.0,72.0,3.0,20.0,577.0,67.02,51.98
2016,6,29,8,15,891.5,74.0,3.0,20.5,625.5,68.51,52.95
2016,6,29,8,30,907.0,76.0,3.0,21.0,674.0,69.88,53.83
2016,6,29,8,45,920.0,77.0,3.05,21.5,718.5,70.47,54.06
2016,6,29,9,0,933.0,78.0,3.1,22.0,763.0,110.5,58.93
2016,6,29,9,15,942.0,79.5,3.15,22.5,803.0,165.14,87.81
2016,6,29,9,30,951.0,81.0,3.2,23.0,843.0,220.99,128.26
2016,6,29,9,45,953.0,85.5,3.3,24.0,876.0,278.24,175.02
2016,6,29,10,0,955.0,90.0,3.4,25.0,909.0,335.57,223.69
2016,6,29,10,15,960.5,91.0,3.5,25.0,937.0,391.59,272.4
2016,6,29,10,30,966.0,92.0,3.6,25.0,965.0,447.58,320.6
2016,6,29,10,45,970.5,92.0,3.75,25.5,986.5,502.18,366.21
2016,6,29,11,0,975.0,92.0,3.9,26.0,1008.0,556.2,410.12
2016,6,29,11,15,977.5,92.5,4.0,26.0,1022.0,608.71,452.45
2016,6,29,11,30,980.0,93.0,4.1,26.0,1036.0,660.08,492.88
2016,6,29,11,45,981.5,93.0,4.2,26.5,1042.5,709.09,529.67
2016,6,29,12,0,983.0,93.0,4.3,27.0,1049.0,756.5,564.37
2016,6,29,12,15,983.0,93.0,4.4,26.5,1048.0,801.03,597.95
2016,6,29,12,30,983.0,93.0,4.5,26.0,1047.0,843.45,628.5
2016,6,29,12,45,977.5,96.0,4.6,26.0,1037.0,881.71,655.19
2016,6,29,13,0,972.0,99.0,4.7,26.0,1027.0,917.17,679.99
2016,6,29,13,15,969.5,98.5,4.75,25.5,1011.0,949.07,703.47
2016,6,29,13,30,967.0,98.0,4.8,25.0,995.0,977.88,725.0
2016,6,29,13,45,963.0,97.0,4.9,25.0,971.5,1001.59,742.18
2016,6,29,14,0,959.0,96.0,5.0,25.0,948.0,1021.88,757.24
2016,6,29,14,15,953.5,95.0,5.0,24.5,918.5,1037.25,769.89
2016,6,29,14,30,948.0,94.0,5.0,24.0,889.0,1049.06,780.37
2016,6,29,14,45,941.0,92.5,5.0,24.0,853.0,1055.25,785.72
2016,6,29,15,0,934.0,91.0,5.0,24.0,817.0,1057.84,788.87
2016,6,29,15,15,924.5,89.0,4.95,23.5,776.0,1053.75,788.88
2016,6,29,15,30,915.0,87.0,4.9,23.0,735.0,1046.14,786.71
2016,6,29,15,45,902.5,84.5,4.85,22.5,689.5,1031.44,779.89
2016,6,29,16,0,890.0,82.0,4.8,22.0,644.0,1013.46,770.96
2016,6,29,16,15,873.5,79.5,4.65,21.0,594.5,988.36,757.82
2016,6,29,16,30,857.0,77.0,4.5,20.0,545.0,960.45,742.64
2016,6,29,16,45,836.0,74.0,4.4,19.5,493.5,935.81,728.63
2016,6,29,17,0,815.0,71.0,4.3,19.0,442.0,897.74,705.01
2016,6,29,17,15,784.5,67.0,4.15,18.5,389.0,847.41,671.85
2016,6,29,17,30,754.0,63.0,4.0,18.0,336.0,795.81,636.9
2016,6,29,17,45,711.0,58.5,3.85,17.5,283.5,731.62,591.2
2016,6,29,18,0,668.0,54.0,3.7,17.0,231.0,667.59,543.66
2016,6,29,18,15,601.5,47.5,3.5,16.0,181.5,582.54,478.0
2016,6,29,18,30,535.0,41.0,3.3,15.0,132.0,508.32,417.19
2016,6,29,18,45,425.0,32.5,3.1,14.5,89.5,396.77,321.63
2016,6,29,19,0,315.0,24.0,2.9,14.0,47.0,288.09,202.85
2016,6,29,19,15,157.5,12.0,2.8,13.5,23.5,112.18,0.0
2016,6,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,5,15,201.0,15.5,2.75,10.5,37.5,12.47,1.51
2016,6,30,5,30,402.0,31.0,2.8,11.0,75.0,25.55,16.42
2016,6,30,5,45,496.5,38.5,2.85,11.5,121.0,31.33,22.24
2016,6,30,6,0,591.0,46.0,2.9,12.0,167.0,40.39,30.67
2016,6,30,6,15,648.5,51.5,2.85,12.5,218.0,44.63,34.6
2016,6,30,6,30,706.0,57.0,2.8,13.0,269.0,48.85,38.34
2016,6,30,6,45,745.5,61.0,2.75,13.5,322.5,51.65,40.69
2016,6,30,7,0,785.0,65.0,2.7,14.0,376.0,54.42,42.93
2016,6,30,7,15,812.5,68.5,2.6,14.5,429.0,56.63,44.63
2016,6,30,7,30,840.0,72.0,2.5,15.0,482.0,58.77,46.23
2016,6,30,7,45,861.5,74.5,2.45,16.0,534.0,68.46,54.29
2016,6,30,8,0,883.0,77.0,2.4,17.0,586.0,70.43,55.56
2016,6,30,8,15,898.5,79.0,2.25,18.0,635.0,71.86,56.36
2016,6,30,8,30,914.0,81.0,2.1,19.0,684.0,73.16,57.06
2016,6,30,8,45,926.5,83.0,2.0,20.0,729.0,74.28,57.6
2016,6,30,9,0,939.0,85.0,1.9,21.0,774.0,113.99,62.25
2016,6,30,9,15,948.0,86.5,1.85,21.5,814.0,169.07,90.97
2016,6,30,9,30,957.0,88.0,1.8,22.0,854.0,225.37,131.36
2016,6,30,9,45,963.0,90.0,1.8,23.0,888.5,282.31,177.34
2016,6,30,10,0,969.0,92.0,1.8,24.0,923.0,339.73,225.5
2016,6,30,10,15,974.5,93.0,1.85,24.5,951.0,396.57,273.81
2016,6,30,10,30,980.0,94.0,1.9,25.0,979.0,453.38,321.29
2016,6,30,10,45,983.0,94.5,2.0,25.5,1000.0,508.48,366.47
2016,6,30,11,0,986.0,95.0,2.1,26.0,1021.0,562.84,409.77
2016,6,30,11,15,988.5,95.5,2.1,26.5,1035.0,616.0,450.42
2016,6,30,11,30,991.0,96.0,2.1,27.0,1049.0,668.0,488.86
2016,6,30,11,45,992.0,96.5,2.15,27.5,1055.5,717.71,524.78
2016,6,30,12,0,993.0,97.0,2.2,28.0,1062.0,765.77,558.56
2016,6,30,12,15,992.5,97.0,2.35,28.0,1060.0,810.52,590.6
2016,6,30,12,30,992.0,97.0,2.5,28.0,1058.0,853.09,619.49
2016,6,30,12,45,982.0,102.0,2.65,28.5,1046.5,889.94,643.29
2016,6,30,13,0,972.0,107.0,2.8,29.0,1035.0,923.75,665.05
2016,6,30,13,15,968.5,106.5,2.9,29.0,1018.0,955.07,686.14
2016,6,30,13,30,965.0,106.0,3.0,29.0,1001.0,983.23,705.27
2016,6,30,13,45,959.0,105.5,3.1,29.0,976.5,1005.81,720.92
2016,6,30,14,0,953.0,105.0,3.2,29.0,952.0,1024.91,734.51
2016,6,30,14,15,946.0,104.0,3.3,28.5,921.0,1039.01,746.56
2016,6,30,14,30,939.0,103.0,3.4,28.0,890.0,1049.52,756.55
2016,6,30,14,45,928.5,102.0,3.5,28.0,852.5,1052.94,760.68
2016,6,30,15,0,918.0,101.0,3.6,28.0,815.0,1052.75,762.7
2016,6,30,15,15,906.5,99.0,3.6,27.5,773.0,1046.86,761.98
2016,6,30,15,30,895.0,97.0,3.6,27.0,731.0,1037.49,759.19
2016,6,30,15,45,878.5,95.5,3.65,27.0,684.0,1020.28,750.27
2016,6,30,16,0,862.0,94.0,3.7,27.0,637.0,999.93,739.39
2016,6,30,16,15,843.0,91.0,3.7,26.5,587.0,984.07,732.67
2016,6,30,16,30,824.0,88.0,3.7,26.0,537.0,953.42,715.93
2016,6,30,16,45,796.5,85.0,3.75,25.5,484.5,911.89,691.89
2016,6,30,17,0,769.0,82.0,3.8,25.0,432.0,868.32,665.93
2016,6,30,17,15,735.0,77.5,3.75,24.0,379.0,815.05,633.08
2016,6,30,17,30,701.0,73.0,3.7,23.0,326.0,766.88,602.78
2016,6,30,17,45,650.0,67.5,3.65,22.5,274.0,696.34,553.4
2016,6,30,18,0,599.0,62.0,3.6,22.0,222.0,626.74,502.62
2016,6,30,18,15,527.0,54.5,3.4,21.0,173.0,538.84,435.54
2016,6,30,18,30,455.0,47.0,3.2,20.0,124.0,454.48,367.7
2016,6,30,18,45,339.0,36.5,3.05,19.0,83.5,338.7,270.79
2016,6,30,19,0,223.0,26.0,2.9,18.0,43.0,226.24,156.0
2016,6,30,19,15,111.5,13.0,2.8,17.0,21.5,83.29,0.0
2016,6,30,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,1,5,15,159.5,17.0,1.7,11.5,34.0,13.71,1.77
2016,7,1,5,30,319.0,34.0,1.8,12.0,68.0,27.97,18.39
2016,7,1,5,45,414.5,43.0,1.9,12.5,111.5,34.8,25.21
2016,7,1,6,0,510.0,52.0,2.0,13.0,155.0,41.56,31.58
2016,7,1,6,15,571.5,58.5,2.0,13.5,204.5,45.99,35.68
2016,7,1,6,30,633.0,65.0,2.0,14.0,254.0,50.38,39.55
2016,7,1,6,45,530.5,95.0,2.0,15.0,273.5,70.91,57.48
2016,7,1,7,0,428.0,125.0,2.0,16.0,293.0,87.43,71.5
2016,7,1,7,15,406.0,150.5,1.95,17.0,328.0,102.19,83.69
2016,7,1,7,30,384.0,176.0,1.9,18.0,363.0,116.05,94.87
2016,7,1,7,45,424.0,186.5,1.85,19.0,413.5,120.76,98.1
2016,7,1,8,0,464.0,197.0,1.8,20.0,464.0,125.21,101.09
2016,7,1,8,15,661.0,146.5,1.75,20.5,562.5,93.43,73.91
2016,7,1,8,30,858.0,96.0,1.7,21.0,661.0,81.27,63.38
2016,7,1,8,45,651.5,187.0,1.7,22.0,632.5,111.66,88.23
2016,7,1,9,0,445.0,278.0,1.7,23.0,604.0,181.11,126.83
2016,7,1,9,15,675.5,191.5,1.7,23.5,716.5,183.14,111.86
2016,7,1,9,30,906.0,105.0,1.7,24.0,829.0,226.18,132.97
2016,7,1,9,45,913.5,106.5,1.7,25.0,863.0,280.56,176.28
2016,7,1,10,0,921.0,108.0,1.7,26.0,897.0,335.58,221.83
2016,7,1,10,15,927.0,109.0,1.7,26.5,925.0,390.2,267.67
2016,7,1,10,30,933.0,110.0,1.7,27.0,953.0,444.89,312.76
2016,7,1,10,45,937.5,111.0,1.75,27.5,974.5,498.76,356.22
2016,7,1,11,0,942.0,112.0,1.8,28.0,996.0,552.14,397.98
2016,7,1,11,15,944.5,112.5,1.85,28.0,1009.5,603.4,437.81
2016,7,1,11,30,947.0,113.0,1.9,28.0,1023.0,653.58,475.8
2016,7,1,11,45,948.0,113.5,2.0,28.5,1029.5,701.59,510.63
2016,7,1,12,0,949.0,114.0,2.1,29.0,1036.0,748.07,543.52
2016,7,1,12,15,949.0,114.0,2.2,29.0,1034.5,791.76,574.92
2016,7,1,12,30,949.0,114.0,2.3,29.0,1033.0,833.45,602.86
2016,7,1,12,45,944.0,115.5,2.4,29.0,1023.5,870.16,627.42
2016,7,1,13,0,939.0,117.0,2.5,29.0,1014.0,904.15,650.21
2016,7,1,13,15,935.5,116.5,2.65,29.0,997.5,934.75,671.25
2016,7,1,13,30,932.0,116.0,2.8,29.0,981.0,962.29,690.42
2016,7,1,13,45,927.0,115.0,2.95,29.0,957.0,984.8,706.45
2016,7,1,14,0,922.0,114.0,3.1,29.0,933.0,1003.95,720.49
2016,7,1,14,15,915.0,112.5,3.2,28.5,903.0,1017.24,732.0
2016,7,1,14,30,908.0,111.0,3.3,28.0,873.0,1027.01,741.48
2016,7,1,14,45,899.5,109.0,3.45,28.0,836.5,1031.23,746.5
2016,7,1,15,0,891.0,107.0,3.6,28.0,800.0,1031.92,749.4
2016,7,1,15,15,879.0,105.0,3.7,27.5,758.5,1025.58,749.03
2016,7,1,15,30,867.0,103.0,3.8,27.0,717.0,1015.85,746.59
2016,7,1,15,45,852.5,100.0,3.95,26.5,671.0,999.13,739.93
2016,7,1,16,0,838.0,97.0,4.1,26.0,625.0,991.38,739.32
2016,7,1,16,15,818.5,94.0,4.1,25.5,576.0,963.32,724.08
2016,7,1,16,30,799.0,91.0,4.1,25.0,527.0,932.53,706.96
2016,7,1,16,45,774.0,87.0,4.2,24.5,475.5,892.6,683.74
2016,7,1,17,0,749.0,83.0,4.3,24.0,424.0,850.6,658.53
2016,7,1,17,15,715.0,78.5,4.2,23.0,372.0,797.78,625.19
2016,7,1,17,30,681.0,74.0,4.1,22.0,320.0,750.32,594.68
2016,7,1,17,45,634.0,68.0,4.1,21.5,269.0,683.16,547.31
2016,7,1,18,0,587.0,62.0,4.1,21.0,218.0,616.77,498.43
2016,7,1,18,15,516.5,54.0,3.9,20.0,170.0,529.84,431.38
2016,7,1,18,30,446.0,46.0,3.7,19.0,122.0,446.47,363.68
2016,7,1,18,45,338.0,35.5,3.55,18.0,82.0,337.01,270.98
2016,7,1,19,0,230.0,25.0,3.4,17.0,42.0,230.21,159.21
2016,7,1,19,15,115.0,12.5,3.2,16.5,21.0,85.17,0.0
2016,7,1,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,5,15,136.5,17.0,1.9,11.5,31.5,13.26,1.04
2016,7,2,5,30,273.0,34.0,2.0,12.0,63.0,27.88,18.25
2016,7,2,5,45,365.0,45.0,2.1,12.5,105.5,36.35,26.56
2016,7,2,6,0,457.0,56.0,2.2,13.0,148.0,44.63,34.3
2016,7,2,6,15,519.0,64.0,2.25,13.5,196.5,50.06,39.3
2016,7,2,6,30,581.0,72.0,2.3,14.0,245.0,55.37,44.0
2016,7,2,6,45,481.0,102.0,2.35,15.0,263.5,73.82,60.05
2016,7,2,7,0,381.0,132.0,2.4,16.0,282.0,91.56,75.12
2016,7,2,7,15,383.0,153.5,2.35,17.0,322.0,103.88,85.19
2016,7,2,7,30,385.0,175.0,2.3,18.0,362.0,115.5,94.45
2016,7,2,7,45,404.0,192.0,2.3,19.0,407.0,123.9,100.83
2016,7,2,8,0,423.0,209.0,2.3,20.0,452.0,131.77,106.67
2016,7,2,8,15,621.0,158.5,2.3,20.5,549.0,100.54,79.93
2016,7,2,8,30,819.0,108.0,2.3,21.0,646.0,77.78,60.46
2016,7,2,8,45,435.0,210.5,2.3,22.0,498.0,124.1,98.61
2016,7,2,9,0,51.0,313.0,2.3,23.0,350.0,217.06,164.58
2016,7,2,9,15,461.0,215.0,2.3,23.5,581.5,176.59,115.51
2016,7,2,9,30,871.0,117.0,2.3,24.0,813.0,226.41,134.88
2016,7,2,9,45,885.5,115.5,2.35,24.5,849.0,278.75,176.72
2016,7,2,10,0,900.0,114.0,2.4,25.0,885.0,332.42,221.73
2016,7,2,10,15,906.5,115.5,2.4,25.5,912.5,386.5,267.57
2016,7,2,10,30,913.0,117.0,2.4,26.0,940.0,440.72,312.82
2016,7,2,10,45,918.0,117.0,2.45,26.5,961.5,493.22,355.82
2016,7,2,11,0,923.0,117.0,2.5,27.0,983.0,545.27,397.23
2016,7,2,11,15,925.5,118.0,2.55,27.0,996.5,596.04,437.3
2016,7,2,11,30,928.0,119.0,2.6,27.0,1010.0,645.8,475.58
2016,7,2,11,45,930.5,118.5,2.65,27.5,1017.0,693.29,510.36
2016,7,2,12,0,933.0,118.0,2.7,28.0,1024.0,739.4,543.24
2016,7,2,12,15,932.5,118.0,2.8,28.0,1023.0,782.18,574.45
2016,7,2,12,30,932.0,118.0,2.9,28.0,1022.0,822.98,602.37
2016,7,2,12,45,934.0,115.5,3.0,28.0,1014.0,861.47,628.45
2016,7,2,13,0,936.0,113.0,3.1,28.0,1006.0,897.54,652.89
2016,7,2,13,15,933.0,112.0,3.2,28.0,990.0,927.96,673.63
2016,7,2,13,30,930.0,111.0,3.3,28.0,974.0,955.34,692.45
2016,7,2,13,45,926.0,109.5,3.45,28.0,951.0,978.14,708.75
2016,7,2,14,0,922.0,108.0,3.6,28.0,928.0,997.62,723.02
2016,7,2,14,15,915.5,107.0,3.7,27.5,898.0,1011.79,735.12
2016,7,2,14,30,909.0,106.0,3.8,27.0,868.0,1022.49,745.2
2016,7,2,14,45,901.0,104.0,3.95,27.0,832.5,1027.13,750.37
2016,7,2,15,0,893.0,102.0,4.1,27.0,797.0,1028.25,753.43
2016,7,2,15,15,882.0,100.0,4.15,26.5,755.5,1022.86,753.22
