Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,15,30,871.0,98.0,4.2,26.0,714.0,1014.06,750.95
2016,7,2,15,45,857.5,95.0,4.3,25.5,669.0,998.26,744.41
2016,7,2,16,0,844.0,92.0,4.4,25.0,624.0,979.3,735.78
2016,7,2,16,15,825.5,89.0,4.4,24.5,575.0,964.04,729.17
2016,7,2,16,30,807.0,86.0,4.4,24.0,526.0,934.16,712.43
2016,7,2,16,45,783.0,82.5,4.45,23.5,475.0,895.73,689.8
2016,7,2,17,0,759.0,79.0,4.5,23.0,424.0,855.21,665.37
2016,7,2,17,15,726.0,74.5,4.4,22.0,372.5,803.17,632.28
2016,7,2,17,30,693.0,70.0,4.3,21.0,321.0,750.06,597.47
2016,7,2,17,45,647.0,64.5,4.25,20.5,270.0,689.81,554.88
2016,7,2,18,0,601.0,59.0,4.2,20.0,219.0,624.64,506.59
2016,7,2,18,15,532.5,51.5,4.0,19.0,171.0,539.61,440.8
2016,7,2,18,30,464.0,44.0,3.8,18.0,123.0,458.04,374.26
2016,7,2,18,45,356.0,34.0,3.65,17.5,83.0,348.58,280.84
2016,7,2,19,0,248.0,24.0,3.5,17.0,43.0,241.6,166.69
2016,7,2,19,15,124.0,12.0,3.35,16.5,21.5,90.61,0.0
2016,7,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,15,151.5,16.5,1.4,11.5,32.0,13.31,0.51
2016,7,3,5,30,303.0,33.0,1.4,12.0,64.0,27.12,17.57
2016,7,3,5,45,396.5,42.5,1.45,12.5,107.0,34.37,24.81
2016,7,3,6,0,490.0,52.0,1.5,13.0,150.0,41.52,31.54
2016,7,3,6,15,551.0,59.5,1.5,13.5,199.0,46.71,36.32
2016,7,3,6,30,612.0,67.0,1.5,14.0,248.0,51.8,40.83
2016,7,3,6,45,655.5,72.5,1.5,15.0,300.0,55.11,43.52
2016,7,3,7,0,699.0,78.0,1.5,16.0,352.0,58.35,46.05
2016,7,3,7,15,730.0,82.5,1.45,17.0,403.5,66.18,52.52
2016,7,3,7,30,761.0,87.0,1.4,18.0,455.0,68.6,54.18
2016,7,3,7,45,784.0,90.5,1.35,19.0,506.0,70.09,55.02
2016,7,3,8,0,807.0,94.0,1.3,20.0,557.0,71.49,55.78
2016,7,3,8,15,825.0,97.0,1.3,20.5,605.0,72.38,56.22
2016,7,3,8,30,843.0,100.0,1.3,21.0,653.0,73.18,56.6
2016,7,3,8,45,856.5,102.5,1.3,22.0,697.0,84.47,65.63
2016,7,3,9,0,870.0,105.0,1.3,23.0,741.0,118.19,68.31
2016,7,3,9,15,880.5,107.0,1.25,23.5,780.5,170.29,94.2
2016,7,3,9,30,891.0,109.0,1.2,24.0,820.0,223.75,131.42
2016,7,3,9,45,913.0,102.5,1.2,25.0,858.0,275.59,171.83
2016,7,3,10,0,935.0,96.0,1.2,26.0,896.0,329.39,215.79
2016,7,3,10,15,940.5,97.5,1.2,26.5,924.0,384.87,262.1
2016,7,3,10,30,946.0,99.0,1.2,27.0,952.0,440.35,307.56
2016,7,3,10,45,949.5,100.0,1.3,27.5,973.0,494.41,351.19
2016,7,3,11,0,953.0,101.0,1.4,28.0,994.0,547.85,393.07
2016,7,3,11,15,955.5,101.5,1.5,28.0,1008.0,599.59,433.34
2016,7,3,11,30,958.0,102.0,1.6,28.0,1022.0,650.22,471.82
2016,7,3,11,45,959.0,102.0,1.7,28.5,1028.0,698.25,506.6
2016,7,3,12,0,960.0,102.0,1.8,29.0,1034.0,744.7,539.41
2016,7,3,12,15,960.0,102.0,1.9,29.0,1033.0,788.67,570.71
2016,7,3,12,30,960.0,102.0,2.0,29.0,1032.0,830.59,598.66
2016,7,3,12,45,948.5,108.5,2.1,29.0,1020.5,866.58,622.66
2016,7,3,13,0,937.0,115.0,2.2,29.0,1009.0,899.57,644.76
2016,7,3,13,15,933.5,114.5,2.3,29.0,992.5,930.15,665.35
2016,7,3,13,30,930.0,114.0,2.4,29.0,976.0,957.69,684.06
2016,7,3,13,45,926.0,112.5,2.55,29.0,953.0,980.64,700.42
2016,7,3,14,0,922.0,111.0,2.7,29.0,930.0,1000.26,714.8
2016,7,3,14,15,915.0,109.5,2.8,28.5,900.0,1013.57,726.33
2016,7,3,14,30,908.0,108.0,2.9,28.0,870.0,1023.36,735.85
2016,7,3,14,45,900.0,106.0,3.05,28.0,834.0,1028.09,741.3
2016,7,3,15,0,892.0,104.0,3.2,28.0,798.0,1029.31,744.67
2016,7,3,15,15,880.5,102.0,3.3,27.5,757.0,1023.5,744.72
2016,7,3,15,30,869.0,100.0,3.4,27.0,716.0,1014.29,742.73
2016,7,3,15,45,855.5,97.0,3.5,27.0,670.5,998.58,735.1
2016,7,3,16,0,842.0,94.0,3.6,27.0,625.0,991.69,733.42
2016,7,3,16,15,823.0,91.0,3.7,26.5,576.0,964.14,719.37
2016,7,3,16,30,804.0,88.0,3.8,26.0,527.0,933.83,703.39
2016,7,3,16,45,780.0,84.0,3.9,25.5,475.5,894.84,681.1
2016,7,3,17,0,756.0,80.0,4.0,25.0,424.0,853.74,656.82
2016,7,3,17,15,722.5,75.5,4.0,24.0,372.0,801.31,624.48
2016,7,3,17,30,689.0,71.0,4.0,23.0,320.0,753.65,594.45
2016,7,3,17,45,643.0,65.5,4.0,22.5,269.0,687.89,548.41
2016,7,3,18,0,597.0,60.0,4.0,22.0,218.0,622.83,500.83
2016,7,3,18,15,528.0,52.5,3.9,21.0,170.0,537.5,435.6
2016,7,3,18,30,459.0,45.0,3.8,20.0,122.0,455.6,369.49
2016,7,3,18,45,351.5,34.5,3.75,19.0,82.0,346.01,277.18
2016,7,3,19,0,244.0,24.0,3.7,18.0,42.0,238.65,163.24
2016,7,3,19,15,122.0,12.0,3.55,17.0,21.0,89.34,0.0
2016,7,3,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,4,5,15,164.0,15.5,1.6,11.5,32.0,12.49,0.0
2016,7,4,5,30,328.0,31.0,1.6,12.0,64.0,25.46,16.09
2016,7,4,5,45,421.5,39.5,1.65,12.5,107.5,31.96,22.66
2016,7,4,6,0,515.0,48.0,1.7,13.0,151.0,38.4,28.75
2016,7,4,6,15,575.5,54.5,1.65,13.5,200.0,42.95,32.96
2016,7,4,6,30,636.0,61.0,1.6,14.0,249.0,47.45,36.95
2016,7,4,6,45,678.5,66.0,1.55,15.0,300.5,55.09,43.52
2016,7,4,7,0,721.0,71.0,1.5,16.0,352.0,58.44,46.13
2016,7,4,7,15,751.0,74.5,1.5,16.5,404.0,60.41,47.59
2016,7,4,7,30,781.0,78.0,1.5,17.0,456.0,62.33,48.97
2016,7,4,7,45,804.5,81.0,1.5,18.0,507.0,63.75,49.8
2016,7,4,8,0,828.0,84.0,1.5,19.0,558.0,65.1,50.56
2016,7,4,8,15,845.0,87.0,1.6,19.5,606.0,75.98,59.54
2016,7,4,8,30,862.0,90.0,1.7,20.0,654.0,77.76,60.71
2016,7,4,8,45,473.0,212.0,1.8,21.0,524.5,125.86,100.41
2016,7,4,9,0,84.0,334.0,1.9,22.0,395.0,229.24,173.73
2016,7,4,9,15,497.5,215.5,1.95,22.5,609.5,179.45,116.83
2016,7,4,9,30,911.0,97.0,2.0,23.0,824.0,218.43,127.44
2016,7,4,9,45,912.5,102.5,2.15,24.0,856.5,274.28,172.35
2016,7,4,10,0,914.0,108.0,2.3,25.0,889.0,330.21,219.28
2016,7,4,10,15,920.0,109.0,2.4,25.0,917.0,384.56,266.09
2016,7,4,10,30,926.0,110.0,2.5,25.0,945.0,438.98,312.54
2016,7,4,10,45,930.0,111.0,2.7,25.5,966.0,492.39,356.9
2016,7,4,11,0,934.0,112.0,2.9,26.0,987.0,545.27,399.69
2016,7,4,11,15,937.0,113.0,3.05,26.0,1001.0,596.89,441.11
2016,7,4,11,30,940.0,114.0,3.2,26.0,1015.0,647.53,480.82
2016,7,4,11,45,941.0,114.5,3.35,26.5,1021.5,695.37,516.67
2016,7,4,12,0,942.0,115.0,3.5,27.0,1028.0,741.72,550.58
2016,7,4,12,15,941.5,114.5,3.6,27.0,1027.0,784.51,582.26
2016,7,4,12,30,941.0,114.0,3.7,27.0,1026.0,825.28,610.47
2016,7,4,12,45,948.0,108.5,3.85,27.0,1019.5,865.55,638.32
2016,7,4,13,0,955.0,103.0,4.0,27.0,1013.0,903.52,664.58
2016,7,4,13,15,952.0,102.5,4.1,27.0,997.5,934.83,686.13
2016,7,4,13,30,949.0,102.0,4.2,27.0,982.0,963.06,705.72
2016,7,4,13,45,945.5,100.5,4.3,27.0,959.0,986.66,722.34
2016,7,4,14,0,942.0,99.0,4.4,27.0,936.0,1006.9,736.87
2016,7,4,14,15,936.0,98.0,4.4,26.5,906.0,1021.8,748.95
2016,7,4,14,30,930.0,97.0,4.4,26.0,876.0,1033.18,758.92
2016,7,4,14,45,923.0,95.0,4.4,26.0,840.5,1038.93,763.88
2016,7,4,15,0,916.0,93.0,4.4,26.0,805.0,1041.11,766.69
2016,7,4,15,15,906.0,91.0,4.35,25.5,764.0,1036.7,766.54
2016,7,4,15,30,896.0,89.0,4.3,25.0,723.0,1028.82,764.29
2016,7,4,15,45,884.0,86.0,4.3,25.0,678.0,1014.32,756.58
2016,7,4,16,0,872.0,83.0,4.3,25.0,633.0,996.56,746.82
2016,7,4,16,15,854.5,80.5,4.2,24.5,584.0,970.81,732.59
2016,7,4,16,30,837.0,78.0,4.1,24.0,535.0,942.33,716.46
2016,7,4,16,45,815.5,74.5,4.1,23.5,484.0,917.05,702.96
2016,7,4,17,0,794.0,71.0,4.1,23.0,433.0,878.33,679.73
2016,7,4,17,15,763.0,67.0,3.95,22.0,380.5,828.11,648.3
2016,7,4,17,30,732.0,63.0,3.8,21.0,328.0,776.68,614.99
2016,7,4,17,45,688.5,58.0,3.7,20.5,276.0,712.08,569.54
2016,7,4,18,0,645.0,53.0,3.6,20.0,224.0,647.75,522.31
2016,7,4,18,15,578.0,47.0,3.4,19.0,175.5,570.37,463.04
2016,7,4,18,30,511.0,41.0,3.2,18.0,127.0,490.65,398.46
2016,7,4,18,45,402.5,32.0,3.05,17.5,85.5,380.39,304.85
2016,7,4,19,0,294.0,23.0,2.9,17.0,44.0,272.0,185.63
2016,7,4,19,15,147.0,11.5,2.85,16.0,22.0,105.16,0.0
2016,7,4,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,5,5,15,166.5,15.0,1.75,10.5,32.0,12.09,0.0
2016,7,5,5,30,333.0,30.0,1.8,11.0,64.0,24.64,15.39
2016,7,5,5,45,430.0,38.5,1.9,11.5,107.5,31.19,22.05
2016,7,5,6,0,527.0,47.0,2.0,12.0,151.0,37.68,28.22
2016,7,5,6,15,587.0,53.5,2.0,12.5,200.5,42.28,32.49
2016,7,5,6,30,647.0,60.0,2.0,13.0,250.0,46.82,36.53
2016,7,5,6,45,360.0,107.5,2.05,14.0,216.5,76.43,62.62
2016,7,5,7,0,73.0,155.0,2.1,15.0,183.0,114.06,95.06
2016,7,5,7,15,233.5,163.0,2.1,15.5,272.0,112.69,93.3
2016,7,5,7,30,394.0,171.0,2.1,16.0,361.0,113.29,93.28
2016,7,5,7,45,396.0,192.5,2.15,17.0,401.0,124.3,101.98
2016,7,5,8,0,398.0,214.0,2.2,18.0,441.0,134.59,109.91
2016,7,5,8,15,637.0,149.0,2.3,18.5,549.0,94.93,75.84
2016,7,5,8,30,876.0,84.0,2.4,19.0,657.0,74.34,58.07
2016,7,5,8,45,891.0,85.0,2.5,19.5,701.5,74.83,58.22
2016,7,5,9,0,906.0,86.0,2.6,20.0,746.0,106.26,60.1
2016,7,5,9,15,915.5,87.5,2.75,20.5,786.0,159.7,86.35
2016,7,5,9,30,925.0,89.0,2.9,21.0,826.0,214.41,125.07
2016,7,5,9,45,935.5,88.5,3.05,21.5,861.0,269.11,169.61
2016,7,5,10,0,946.0,88.0,3.2,22.0,896.0,324.74,217.4
2016,7,5,10,15,951.5,89.0,3.3,22.5,924.0,380.45,265.89
2016,7,5,10,30,957.0,90.0,3.4,23.0,952.0,436.16,313.79
2016,7,5,10,45,961.0,90.5,3.55,23.5,973.0,490.64,359.77
2016,7,5,11,0,965.0,91.0,3.7,24.0,994.0,544.53,404.05
2016,7,5,11,15,967.5,91.5,3.8,24.0,1008.0,596.82,446.62
2016,7,5,11,30,970.0,92.0,3.9,24.0,1022.0,647.97,487.31
2016,7,5,11,45,971.5,92.0,4.0,24.5,1029.0,696.8,524.35
2016,7,5,12,0,973.0,92.0,4.1,25.0,1036.0,744.05,559.3
2016,7,5,12,15,973.0,92.0,4.2,25.0,1035.0,788.44,592.14
2016,7,5,12,30,973.0,92.0,4.3,25.0,1034.0,830.73,621.59
2016,7,5,12,45,966.0,96.0,4.4,25.0,1024.0,868.59,647.9
2016,7,5,13,0,959.0,100.0,4.5,25.0,1014.0,903.62,672.23
2016,7,5,13,15,956.5,99.0,4.5,24.5,998.0,934.99,695.01
2016,7,5,13,30,954.0,98.0,4.5,24.0,982.0,963.28,715.81
2016,7,5,13,45,949.5,97.5,4.55,24.0,959.0,987.0,732.62
2016,7,5,14,0,945.0,97.0,4.6,24.0,936.0,1007.36,747.31
2016,7,5,14,15,939.5,95.5,4.6,23.5,906.0,1022.28,759.6
2016,7,5,14,30,934.0,94.0,4.6,23.0,876.0,1033.65,769.73
2016,7,5,14,45,926.0,92.5,4.65,23.0,840.5,1038.96,774.93
2016,7,5,15,0,918.0,91.0,4.7,23.0,805.0,1040.7,777.95
2016,7,5,15,15,908.0,89.0,4.65,22.5,764.0,1036.29,777.67
2016,7,5,15,30,898.0,87.0,4.6,22.0,723.0,1028.4,775.24
2016,7,5,15,45,885.0,84.5,4.6,22.0,677.5,1013.47,767.1
2016,7,5,16,0,872.0,82.0,4.6,22.0,632.0,995.3,756.9
2016,7,5,16,15,854.5,79.5,4.55,21.5,582.5,969.56,742.6
2016,7,5,16,30,837.0,77.0,4.5,21.0,533.0,941.08,726.35
2016,7,5,16,45,814.5,74.0,4.45,20.5,482.0,915.48,711.99
2016,7,5,17,0,792.0,71.0,4.4,20.0,431.0,876.52,687.84
2016,7,5,17,15,760.5,67.0,4.3,19.0,378.5,825.89,655.76
2016,7,5,17,30,729.0,63.0,4.2,18.0,326.0,774.09,621.79
2016,7,5,17,45,685.0,58.0,4.15,17.5,274.5,709.13,575.47
2016,7,5,18,0,641.0,53.0,4.1,17.0,223.0,644.49,527.3
2016,7,5,18,15,574.0,47.0,3.95,16.0,174.5,567.28,467.26
2016,7,5,18,30,507.0,41.0,3.8,15.0,126.0,487.7,401.77
2016,7,5,18,45,398.5,32.0,3.7,14.5,85.0,377.6,306.75
2016,7,5,19,0,290.0,23.0,3.6,14.0,44.0,269.0,184.71
2016,7,5,19,15,145.0,11.5,3.5,13.5,22.0,103.89,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,5,15,165.5,15.5,2.8,10.0,31.5,12.55,0.0
2016,7,6,5,30,331.0,31.0,2.8,10.0,63.0,25.56,16.17
2016,7,6,5,45,428.5,39.5,2.85,10.5,107.0,32.07,22.9
2016,7,6,6,0,526.0,48.0,2.9,11.0,151.0,38.53,29.07
2016,7,6,6,15,587.5,54.0,2.85,11.5,200.5,42.71,32.99
2016,7,6,6,30,649.0,60.0,2.8,12.0,250.0,46.86,36.71
2016,7,6,6,45,692.0,64.5,2.8,13.0,302.0,54.08,42.96
2016,7,6,7,0,735.0,69.0,2.8,14.0,354.0,57.09,45.33
2016,7,6,7,15,764.5,72.5,2.75,14.5,406.0,59.14,46.86
2016,7,6,7,30,794.0,76.0,2.7,15.0,458.0,61.13,48.33
2016,7,6,7,45,817.5,78.5,2.7,16.0,509.0,62.27,48.93
2016,7,6,8,0,841.0,81.0,2.7,17.0,560.0,72.35,57.26
2016,7,6,8,15,857.0,83.5,2.75,17.5,608.0,74.01,58.36
2016,7,6,8,30,873.0,86.0,2.8,18.0,656.0,75.53,59.35
2016,7,6,8,45,887.0,87.5,2.85,18.5,700.5,76.28,59.69
2016,7,6,9,0,901.0,89.0,2.9,19.0,745.0,106.47,61.29
2016,7,6,9,15,910.5,90.5,3.0,19.5,784.5,159.7,87.14
2016,7,6,9,30,920.0,92.0,3.1,20.0,824.0,214.21,125.66
2016,7,6,9,45,922.5,96.0,3.25,20.5,856.5,269.87,171.33
2016,7,6,10,0,925.0,100.0,3.4,21.0,889.0,325.68,219.58
2016,7,6,10,15,930.5,101.5,3.55,21.5,917.0,380.78,267.71
2016,7,6,10,30,936.0,103.0,3.7,22.0,945.0,435.9,315.32
2016,7,6,10,45,941.0,103.0,3.85,22.5,966.0,489.59,360.86
2016,7,6,11,0,946.0,103.0,4.0,23.0,987.0,542.81,404.82
2016,7,6,11,15,948.0,103.5,4.1,23.0,1001.0,594.11,446.88
2016,7,6,11,30,950.0,104.0,4.2,23.0,1015.0,644.28,487.07
2016,7,6,11,45,952.5,103.0,4.3,23.5,1021.5,692.32,523.81
2016,7,6,12,0,955.0,102.0,4.4,24.0,1028.0,738.9,558.55
2016,7,6,12,15,954.5,102.0,4.5,24.0,1026.5,782.45,591.48
2016,7,6,12,30,954.0,102.0,4.6,24.0,1025.0,823.93,620.82
2016,7,6,12,45,954.5,100.0,4.7,24.0,1016.5,862.18,647.86
2016,7,6,13,0,955.0,98.0,4.8,24.0,1008.0,897.87,673.13
2016,7,6,13,15,952.0,97.0,4.85,23.5,991.5,928.67,696.12
2016,7,6,13,30,949.0,96.0,4.9,23.0,975.0,956.37,717.15
2016,7,6,13,45,944.5,95.0,5.0,23.0,951.5,979.46,734.11
2016,7,6,14,0,940.0,94.0,5.1,23.0,928.0,999.17,748.93
2016,7,6,14,15,933.5,92.5,5.15,22.5,898.0,1012.97,761.03
2016,7,6,14,30,927.0,91.0,5.2,22.0,868.0,1023.22,770.94
2016,7,6,14,45,919.0,89.5,5.3,22.0,832.0,1028.4,776.47
2016,7,6,15,0,911.0,88.0,5.4,22.0,796.0,1030.03,779.76
2016,7,6,15,15,900.0,86.0,5.35,21.5,754.5,1024.52,778.73
2016,7,6,15,30,889.0,84.0,5.3,21.0,713.0,1015.55,775.51
2016,7,6,15,45,875.0,82.0,5.3,21.0,667.5,1000.18,766.85
2016,7,6,16,0,861.0,80.0,5.3,21.0,622.0,981.64,756.1
2016,7,6,16,15,843.5,77.5,5.2,20.5,573.5,955.97,741.16
2016,7,6,16,30,826.0,75.0,5.1,20.0,525.0,927.59,724.27
2016,7,6,16,45,802.5,72.0,5.05,19.5,474.0,901.1,708.95
2016,7,6,17,0,779.0,69.0,5.0,19.0,423.0,861.44,683.77
2016,7,6,17,15,747.5,65.0,4.8,18.5,371.5,811.11,649.32
2016,7,6,17,30,716.0,61.0,4.6,18.0,320.0,759.68,613.24
2016,7,6,17,45,672.0,56.5,4.45,17.5,269.0,695.82,566.73
2016,7,6,18,0,628.0,52.0,4.3,17.0,218.0,632.31,518.61
2016,7,6,18,15,562.5,46.0,4.05,16.0,170.5,556.57,459.1
2016,7,6,18,30,497.0,40.0,3.8,15.0,123.0,478.65,394.57
2016,7,6,18,45,389.5,31.0,3.6,14.5,82.5,369.71,300.24
2016,7,6,19,0,282.0,22.0,3.4,14.0,42.0,261.96,178.16
2016,7,6,19,15,141.0,11.0,3.3,13.5,21.0,100.89,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,15,178.5,13.5,2.45,10.5,31.0,10.86,0.0
2016,7,7,5,30,357.0,27.0,2.4,11.0,62.0,22.16,13.13
2016,7,7,5,45,452.5,34.5,2.4,11.5,105.0,27.99,19.17
2016,7,7,6,0,548.0,42.0,2.4,12.0,148.0,36.78,27.38
2016,7,7,6,15,332.5,77.0,2.35,12.5,147.0,57.0,45.65
2016,7,7,6,30,117.0,112.0,2.3,13.0,146.0,82.67,68.49
2016,7,7,6,45,124.5,134.0,2.3,13.5,177.0,97.29,81.15
2016,7,7,7,0,132.0,156.0,2.3,14.0,208.0,111.5,93.19
2016,7,7,7,15,467.0,111.5,2.3,14.5,329.5,77.99,63.4
2016,7,7,7,30,802.0,67.0,2.3,15.0,451.0,62.36,49.4
2016,7,7,7,45,824.5,69.0,2.35,16.0,501.5,64.17,50.6
2016,7,7,8,0,847.0,71.0,2.4,17.0,552.0,65.88,51.68
2016,7,7,8,15,862.5,73.0,2.45,17.5,599.5,67.37,52.67
2016,7,7,8,30,878.0,75.0,2.5,18.0,647.0,68.75,53.57
2016,7,7,8,45,891.0,76.0,2.6,18.5,691.0,69.34,53.8
2016,7,7,9,0,904.0,77.0,2.7,19.0,735.0,97.89,55.0
2016,7,7,9,15,913.5,78.5,2.8,19.5,774.5,151.15,80.44
2016,7,7,9,30,923.0,80.0,2.9,20.0,814.0,205.68,118.82
2016,7,7,9,45,929.0,82.0,3.0,21.0,847.5,260.88,163.63
2016,7,7,10,0,935.0,84.0,3.1,22.0,881.0,316.57,211.22
2016,7,7,10,15,940.5,85.0,3.25,22.0,908.5,371.72,259.81
2016,7,7,10,30,946.0,86.0,3.4,22.0,936.0,426.87,308.08
2016,7,7,10,45,949.0,87.0,3.55,22.5,957.0,480.73,353.86
2016,7,7,11,0,952.0,88.0,3.7,23.0,978.0,533.92,397.88
2016,7,7,11,15,954.5,88.5,3.8,23.0,992.0,585.61,440.26
2016,7,7,11,30,957.0,89.0,3.9,23.0,1006.0,636.19,480.76
2016,7,7,11,45,957.5,90.0,4.05,23.5,1012.0,684.6,517.88
2016,7,7,12,0,958.0,91.0,4.2,24.0,1018.0,731.4,552.91
2016,7,7,12,15,958.0,91.0,4.25,24.0,1017.5,775.23,585.5
2016,7,7,12,30,958.0,91.0,4.3,24.0,1017.0,816.99,614.61
2016,7,7,12,45,947.0,97.0,4.4,24.0,1006.0,852.91,639.76
2016,7,7,13,0,936.0,103.0,4.5,24.0,995.0,885.83,662.91
2016,7,7,13,15,933.5,102.5,4.5,24.0,979.5,917.11,684.42
2016,7,7,13,30,931.0,102.0,4.5,24.0,964.0,945.41,703.91
2016,7,7,13,45,926.5,101.0,4.55,24.0,941.0,968.26,720.17
2016,7,7,14,0,922.0,100.0,4.6,24.0,918.0,987.78,734.34
2016,7,7,14,15,916.0,99.0,4.6,23.5,889.0,1002.47,746.48
2016,7,7,14,30,910.0,98.0,4.6,23.0,860.0,1013.7,756.51
2016,7,7,14,45,902.5,96.0,4.65,23.0,824.5,1018.86,761.6
2016,7,7,15,0,895.0,94.0,4.7,23.0,789.0,1020.5,764.52
2016,7,7,15,15,885.0,92.0,4.7,22.5,748.5,1016.13,764.66
2016,7,7,15,30,875.0,90.0,4.7,22.0,708.0,1008.35,762.67
2016,7,7,15,45,862.5,87.0,4.7,22.0,663.5,993.52,754.5
2016,7,7,16,0,850.0,84.0,4.7,22.0,619.0,975.49,744.28
2016,7,7,16,15,832.5,81.5,4.65,21.5,571.0,950.06,730.02
2016,7,7,16,30,815.0,79.0,4.6,21.0,523.0,933.18,721.78
2016,7,7,16,45,793.0,75.5,4.55,20.5,472.5,896.65,699.48
2016,7,7,17,0,771.0,72.0,4.5,20.0,422.0,857.95,675.35
2016,7,7,17,15,739.5,68.0,4.4,19.5,370.5,807.81,641.98
2016,7,7,17,30,708.0,64.0,4.3,19.0,319.0,756.55,606.89
2016,7,7,17,45,666.0,58.5,4.25,18.5,268.5,693.29,561.75
2016,7,7,18,0,624.0,53.0,4.2,18.0,218.0,630.29,514.74
2016,7,7,18,15,556.5,46.5,4.0,17.0,170.0,552.58,454.12
2016,7,7,18,30,489.0,40.0,3.8,16.0,122.0,472.58,388.23
2016,7,7,18,45,384.5,31.0,3.65,15.5,82.0,366.17,296.19
2016,7,7,19,0,280.0,22.0,3.5,15.0,42.0,260.22,174.4
2016,7,7,19,15,140.0,11.0,3.35,14.5,21.0,100.25,0.0
2016,7,7,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,5,15,185.5,13.0,2.45,10.0,31.0,10.47,0.0
2016,7,8,5,30,371.0,26.0,2.5,10.0,62.0,21.36,12.45
2016,7,8,5,45,462.0,33.5,2.55,10.5,105.0,27.22,18.56
2016,7,8,6,0,553.0,41.0,2.6,11.0,148.0,35.95,26.74
2016,7,8,6,15,610.5,46.5,2.55,11.5,196.5,40.29,30.8
2016,7,8,6,30,668.0,52.0,2.5,12.0,245.0,44.59,34.67
2016,7,8,6,45,707.0,56.0,2.5,13.0,296.0,47.47,37.06
2016,7,8,7,0,746.0,60.0,2.5,14.0,347.0,50.32,39.33
2016,7,8,7,15,774.0,63.5,2.45,14.5,398.5,52.62,41.13
2016,7,8,7,30,802.0,67.0,2.4,15.0,450.0,62.36,49.43
2016,7,8,7,45,823.0,69.5,2.4,15.5,500.0,64.49,50.98
2016,7,8,8,0,844.0,72.0,2.4,16.0,550.0,66.5,52.43
2016,7,8,8,15,620.0,164.0,2.4,16.5,532.0,104.74,84.95
2016,7,8,8,30,396.0,256.0,2.4,17.0,514.0,162.93,133.54
2016,7,8,8,45,648.5,167.5,2.4,18.0,623.5,100.4,80.14
2016,7,8,9,0,901.0,79.0,2.4,19.0,733.0,97.58,55.49
2016,7,8,9,15,910.0,80.5,2.45,19.5,772.0,150.68,80.42
2016,7,8,9,30,919.0,82.0,2.5,20.0,811.0,205.01,118.36
2016,7,8,9,45,927.5,82.0,2.55,21.0,845.0,259.26,162.13
2016,7,8,10,0,936.0,82.0,2.6,22.0,879.0,314.25,208.91
2016,7,8,10,15,941.5,83.0,2.7,22.5,906.5,369.47,256.88
2016,7,8,10,30,947.0,84.0,2.8,23.0,934.0,424.7,304.31
2016,7,8,10,45,951.5,83.5,2.9,23.5,955.0,478.21,349.41
2016,7,8,11,0,956.0,83.0,3.0,24.0,976.0,531.17,392.81
2016,7,8,11,15,958.0,83.5,3.1,24.5,990.0,582.77,433.93
2016,7,8,11,30,960.0,84.0,3.2,25.0,1004.0,633.19,472.96
2016,7,8,11,45,961.5,84.0,3.3,25.5,1010.0,681.56,509.42
2016,7,8,12,0,963.0,84.0,3.4,26.0,1016.0,728.34,543.81
2016,7,8,12,15,962.5,84.0,3.5,26.0,1015.0,771.91,575.77
2016,7,8,12,30,962.0,84.0,3.6,26.0,1014.0,813.35,604.42
2016,7,8,12,45,956.5,86.5,3.75,26.5,1004.5,850.65,629.16
2016,7,8,13,0,951.0,89.0,3.9,27.0,995.0,885.19,651.93
2016,7,8,13,15,948.0,88.5,4.0,26.5,979.0,916.15,674.66
2016,7,8,13,30,945.0,88.0,4.1,26.0,963.0,944.06,695.49
2016,7,8,13,45,941.0,87.0,4.2,26.0,940.0,967.37,712.01
2016,7,8,14,0,937.0,86.0,4.3,26.0,917.0,987.34,726.44
2016,7,8,14,15,930.5,85.0,4.35,26.0,887.5,1001.47,736.88
2016,7,8,14,30,924.0,84.0,4.4,26.0,858.0,1012.09,745.17
2016,7,8,14,45,916.5,82.5,4.45,26.0,822.5,1017.62,750.27
2016,7,8,15,0,909.0,81.0,4.5,26.0,787.0,1019.62,753.23
2016,7,8,15,15,899.0,79.5,4.55,25.5,746.5,1015.58,753.82
2016,7,8,15,30,889.0,78.0,4.6,25.0,706.0,1008.12,752.55
2016,7,8,15,45,876.0,76.0,4.7,24.5,661.0,993.66,747.12
2016,7,8,16,0,863.0,74.0,4.8,24.0,616.0,976.02,739.56
2016,7,8,16,15,846.0,71.5,4.8,23.5,568.0,950.72,725.89
2016,7,8,16,30,829.0,69.0,4.8,23.0,520.0,922.67,710.24
2016,7,8,16,45,807.5,66.0,4.85,22.5,470.0,887.07,689.37
2016,7,8,17,0,786.0,63.0,4.9,22.0,420.0,849.39,666.58
2016,7,8,17,15,756.5,59.5,4.8,21.5,369.0,811.93,642.48
2016,7,8,17,30,727.0,56.0,4.7,21.0,318.0,762.83,609.03
2016,7,8,17,45,685.5,52.0,4.65,20.5,267.5,701.64,565.51
2016,7,8,18,0,644.0,48.0,4.6,20.0,217.0,640.72,520.23
2016,7,8,18,15,580.0,42.0,4.3,19.0,169.5,559.47,456.65
2016,7,8,18,30,516.0,36.0,4.0,18.0,122.0,481.08,392.19
2016,7,8,18,45,412.0,28.0,3.75,17.5,82.0,374.54,300.38
2016,7,8,19,0,308.0,20.0,3.5,17.0,42.0,276.49,181.7
2016,7,8,19,15,154.0,10.0,3.35,16.5,21.0,108.49,0.0
2016,7,8,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,5,15,201.5,11.5,1.45,12.5,30.5,10.04,0.0
2016,7,9,5,30,403.0,23.0,1.5,13.0,61.0,20.57,11.52
2016,7,9,5,45,493.0,29.5,1.55,13.5,104.0,26.16,17.37
2016,7,9,6,0,583.0,36.0,1.6,14.0,147.0,31.76,22.68
2016,7,9,6,15,638.0,40.5,1.7,15.0,195.5,35.44,26.04
2016,7,9,6,30,693.0,45.0,1.8,16.0,244.0,39.12,29.26
2016,7,9,6,45,730.0,48.0,1.95,17.0,295.0,41.45,31.15
2016,7,9,7,0,767.0,51.0,2.1,18.0,346.0,49.81,38.24
2016,7,9,7,15,793.5,54.0,2.25,18.5,397.0,52.74,40.56
2016,7,9,7,30,820.0,57.0,2.4,19.0,448.0,55.57,42.76
2016,7,9,7,45,839.5,59.0,2.55,20.0,497.5,57.49,44.06
2016,7,9,8,0,859.0,61.0,2.7,21.0,547.0,59.32,45.26
2016,7,9,8,15,874.0,62.5,2.8,21.5,594.0,60.65,46.13
2016,7,9,8,30,889.0,64.0,2.9,22.0,641.0,61.88,46.92
2016,7,9,8,45,900.0,65.5,3.0,22.5,684.5,62.94,47.57
2016,7,9,9,0,911.0,67.0,3.1,23.0,728.0,89.13,48.44
2016,7,9,9,15,920.0,68.5,3.2,23.5,767.0,142.64,72.77
2016,7,9,9,30,929.0,70.0,3.3,24.0,806.0,197.39,110.39
2016,7,9,9,45,930.0,75.0,3.45,24.5,839.0,253.83,155.96
2016,7,9,10,0,931.0,80.0,3.6,25.0,872.0,310.28,204.17
2016,7,9,10,15,936.5,81.0,3.7,25.0,900.0,365.25,252.19
2016,7,9,10,30,942.0,82.0,3.8,25.0,928.0,420.23,299.91
2016,7,9,10,45,946.0,82.5,3.9,25.5,949.0,474.0,345.22
2016,7,9,11,0,950.0,83.0,4.0,26.0,970.0,527.2,388.84
2016,7,9,11,15,952.5,83.5,4.1,26.0,984.0,578.83,430.88
2016,7,9,11,30,955.0,84.0,4.2,26.0,998.0,629.33,471.04
2016,7,9,11,45,957.0,84.0,4.3,26.0,1005.0,677.84,508.84
2016,7,9,12,0,959.0,84.0,4.4,26.0,1012.0,724.82,544.74
2016,7,9,12,15,959.0,84.0,4.5,26.0,1011.5,768.63,577.27
2016,7,9,12,30,959.0,84.0,4.6,26.0,1011.0,810.36,606.62
2016,7,9,12,45,957.5,84.0,4.75,26.0,1002.5,848.59,633.78
2016,7,9,13,0,956.0,84.0,4.9,26.0,994.0,884.21,659.18
2016,7,9,13,15,954.0,83.5,4.95,25.5,978.5,916.11,682.82
2016,7,9,13,30,952.0,83.0,5.0,25.0,963.0,945.0,704.55
2016,7,9,13,45,949.0,81.5,5.1,25.0,941.0,968.81,721.88
2016,7,9,14,0,946.0,80.0,5.2,25.0,919.0,989.27,737.11
2016,7,9,14,15,940.5,79.0,5.25,24.5,890.0,1004.43,750.04
2016,7,9,14,30,935.0,78.0,5.3,24.0,861.0,1016.07,760.83
2016,7,9,14,45,929.5,76.0,5.4,24.0,826.0,1023.04,767.5
2016,7,9,15,0,924.0,74.0,5.5,24.0,791.0,1026.44,771.94
2016,7,9,15,15,914.5,72.5,5.5,23.5,750.5,1022.84,772.6
2016,7,9,15,30,905.0,71.0,5.5,23.0,710.0,1015.75,771.07
2016,7,9,15,45,894.0,68.5,5.5,22.5,665.5,1002.5,765.43
2016,7,9,16,0,883.0,66.0,5.5,22.0,621.0,985.95,757.6
2016,7,9,16,15,867.5,64.0,5.4,21.5,573.0,962.41,744.23
2016,7,9,16,30,852.0,62.0,5.3,21.0,525.0,936.05,728.85
2016,7,9,16,45,832.0,59.5,5.25,20.5,475.0,902.02,708.16
2016,7,9,17,0,812.0,57.0,5.2,20.0,425.0,865.81,685.59
2016,7,9,17,15,783.0,54.0,5.1,19.5,373.5,818.6,654.09
2016,7,9,17,30,754.0,51.0,5.0,19.0,322.0,770.29,620.93
2016,7,9,17,45,713.5,47.5,4.9,18.5,271.0,719.74,584.81
2016,7,9,18,0,673.0,44.0,4.8,18.0,220.0,659.66,539.57
2016,7,9,18,15,611.0,39.0,4.65,17.0,172.0,580.56,477.68
2016,7,9,18,30,549.0,34.0,4.5,16.0,124.0,504.18,414.31
2016,7,9,18,45,443.0,26.5,4.35,15.5,83.5,395.67,319.72
2016,7,9,19,0,337.0,19.0,4.2,15.0,43.0,287.84,188.21
2016,7,9,19,15,168.5,9.5,4.1,14.5,21.5,117.48,0.0
2016,7,9,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,5,15,189.0,13.5,3.2,9.5,30.5,10.95,0.0
2016,7,10,5,30,378.0,27.0,3.4,10.0,61.0,22.33,13.06
2016,7,10,5,45,479.5,34.0,3.6,10.5,105.5,27.77,18.99
2016,7,10,6,0,581.0,41.0,3.8,11.0,150.0,36.17,26.9
2016,7,10,6,15,639.0,46.0,3.85,11.5,200.0,40.11,30.62
2016,7,10,6,30,697.0,51.0,3.9,12.0,250.0,44.06,34.18
2016,7,10,6,45,738.0,54.5,3.95,12.5,302.5,46.63,36.38
2016,7,10,7,0,779.0,58.0,4.0,13.0,355.0,49.21,38.49
2016,7,10,7,15,806.5,61.0,4.0,13.5,407.5,57.93,46.01
2016,7,10,7,30,834.0,64.0,4.0,14.0,460.0,60.7,48.17
2016,7,10,7,45,855.0,66.0,4.05,15.0,511.5,62.58,49.43
2016,7,10,8,0,876.0,68.0,4.1,16.0,563.0,64.35,50.58
2016,7,10,8,15,891.5,70.5,4.1,16.5,611.5,66.26,51.95
2016,7,10,8,30,907.0,73.0,4.1,17.0,660.0,68.04,53.2
2016,7,10,8,45,919.0,74.5,4.1,17.5,705.0,69.0,53.75
2016,7,10,9,0,931.0,76.0,4.1,18.0,750.0,94.26,54.05
2016,7,10,9,15,940.0,77.5,4.1,18.5,790.5,149.05,78.95
2016,7,10,9,30,949.0,79.0,4.1,19.0,831.0,205.08,117.93
2016,7,10,9,45,956.0,80.5,4.2,19.5,865.5,261.72,164.25
2016,7,10,10,0,963.0,82.0,4.3,20.0,900.0,318.98,213.98
2016,7,10,10,15,968.5,83.0,4.35,20.5,928.5,375.79,264.12
2016,7,10,10,30,974.0,84.0,4.4,21.0,957.0,432.59,313.74
2016,7,10,10,45,977.5,85.0,4.45,21.5,979.0,488.31,361.46
2016,7,10,11,0,981.0,86.0,4.5,22.0,1001.0,543.38,407.34
2016,7,10,11,15,984.0,86.5,4.6,22.0,1016.0,596.97,451.78
2016,7,10,11,30,987.0,87.0,4.7,22.0,1031.0,649.44,494.32
2016,7,10,11,45,988.0,87.5,4.8,22.5,1038.0,699.35,532.99
2016,7,10,12,0,989.0,88.0,4.9,23.0,1045.0,747.61,569.48
2016,7,10,12,15,989.5,88.0,4.95,23.0,1044.5,793.25,603.81
2016,7,10,12,30,990.0,88.0,5.0,23.0,1044.0,836.78,634.56
2016,7,10,12,45,983.5,91.5,5.1,23.5,1034.5,875.46,660.77
2016,7,10,13,0,977.0,95.0,5.2,24.0,1025.0,911.28,684.89
2016,7,10,13,15,975.0,94.5,5.2,24.0,1009.0,944.27,707.76
2016,7,10,13,30,973.0,94.0,5.2,24.0,993.0,974.18,728.53
2016,7,10,13,45,971.0,92.0,5.25,24.0,970.5,999.38,746.5
2016,7,10,14,0,969.0,90.0,5.3,24.0,948.0,1021.18,762.3
2016,7,10,14,15,963.5,89.0,5.3,23.5,918.5,1037.15,775.47
2016,7,10,14,30,958.0,88.0,5.3,23.0,889.0,1049.52,786.43
2016,7,10,14,45,952.0,86.0,5.35,23.0,853.0,1056.65,792.88
2016,7,10,15,0,946.0,84.0,5.4,23.0,817.0,1060.11,797.06
2016,7,10,15,15,936.5,82.0,5.35,23.0,776.0,1056.38,795.75
2016,7,10,15,30,927.0,80.0,5.3,23.0,735.0,1049.05,792.2
2016,7,10,15,45,915.5,77.5,5.25,23.0,689.0,1035.57,784.65
2016,7,10,16,0,904.0,75.0,5.2,23.0,643.0,1018.72,774.94
2016,7,10,16,15,887.5,73.0,5.1,22.5,593.5,994.3,761.24
2016,7,10,16,30,871.0,71.0,5.0,22.0,544.0,967.0,745.53
2016,7,10,16,45,850.5,67.5,4.95,21.5,492.0,931.13,724.02
2016,7,10,17,0,830.0,64.0,4.9,21.0,440.0,892.97,700.54
2016,7,10,17,15,800.0,61.0,4.7,20.5,386.5,854.82,675.56
2016,7,10,17,30,770.0,58.0,4.5,20.0,333.0,804.86,641.21
2016,7,10,17,45,727.0,53.5,4.35,19.5,280.5,740.38,595.17
2016,7,10,18,0,684.0,49.0,4.2,19.0,228.0,676.1,547.48
2016,7,10,18,15,618.0,43.5,3.85,18.0,178.0,592.4,482.55
2016,7,10,18,30,552.0,38.0,3.5,17.0,128.0,511.31,416.01
2016,7,10,18,45,438.0,29.5,3.2,16.0,85.5,395.08,316.83
2016,7,10,19,0,324.0,21.0,2.9,15.0,43.0,288.07,184.03
2016,7,10,19,15,162.0,10.5,2.9,14.5,21.5,114.11,0.0
2016,7,10,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,11,5,15,187.0,13.0,1.65,10.5,30.0,10.54,0.0
2016,7,11,5,30,374.0,26.0,1.6,11.0,60.0,21.48,12.2
2016,7,11,5,45,476.5,33.0,1.6,11.5,104.0,29.34,20.3
2016,7,11,6,0,579.0,40.0,1.6,12.0,148.0,35.3,26.03
2016,7,11,6,15,638.0,45.5,1.6,13.0,198.5,39.7,30.09
2016,7,11,6,30,697.0,51.0,1.6,14.0,249.0,44.08,33.95
2016,7,11,6,45,738.0,54.5,1.65,15.0,301.5,46.65,36.05
2016,7,11,7,0,779.0,58.0,1.7,16.0,354.0,49.23,38.06
2016,7,11,7,15,806.5,61.0,1.8,17.0,406.5,57.92,45.37
2016,7,11,7,30,834.0,64.0,1.9,18.0,459.0,60.69,47.4
2016,7,11,7,45,855.0,66.5,2.05,19.0,510.5,62.92,48.92
2016,7,11,8,0,876.0,69.0,2.2,20.0,562.0,65.02,50.33
2016,7,11,8,15,891.5,71.0,2.25,20.5,610.5,66.59,51.38
2016,7,11,8,30,907.0,73.0,2.3,21.0,659.0,68.05,52.34
2016,7,11,8,45,918.5,74.5,2.4,22.0,704.0,69.0,52.76
2016,7,11,9,0,930.0,76.0,2.5,23.0,749.0,92.7,52.51
2016,7,11,9,15,939.0,77.5,2.55,23.5,789.0,147.48,76.36
2016,7,11,9,30,948.0,79.0,2.6,24.0,829.0,203.5,114.17
2016,7,11,9,45,948.5,84.0,2.65,24.5,861.5,261.07,160.17
2016,7,11,10,0,949.0,89.0,2.7,25.0,894.0,318.61,208.87
2016,7,11,10,15,954.0,90.0,2.75,25.0,922.5,374.63,257.39
2016,7,11,10,30,959.0,91.0,2.8,25.0,951.0,430.61,305.51
2016,7,11,10,45,962.0,92.5,2.9,25.5,972.0,485.83,351.54
2016,7,11,11,0,965.0,94.0,3.0,26.0,993.0,540.38,395.76
2016,7,11,11,15,967.0,94.5,3.05,26.0,1007.0,592.8,437.84
2016,7,11,11,30,969.0,95.0,3.1,26.0,1021.0,644.05,477.94
2016,7,11,11,45,969.5,95.5,3.15,26.5,1027.0,693.01,514.39
2016,7,11,12,0,970.0,96.0,3.2,27.0,1033.0,740.32,548.66
2016,7,11,12,15,969.5,96.0,3.25,27.0,1032.0,784.67,581.07
2016,7,11,12,30,969.0,96.0,3.3,27.0,1031.0,826.88,609.7
2016,7,11,12,45,968.5,95.0,3.4,27.5,1023.0,865.88,635.06
2016,7,11,13,0,968.0,94.0,3.5,28.0,1015.0,902.25,658.52
2016,7,11,13,15,965.5,93.5,3.55,27.5,999.0,934.53,681.59
2016,7,11,13,30,963.0,93.0,3.6,27.0,983.0,963.73,702.76
2016,7,11,13,45,958.5,92.0,3.65,27.0,959.5,987.37,718.99
2016,7,11,14,0,954.0,91.0,3.7,27.0,936.0,1007.57,733.12
2016,7,11,14,15,948.5,90.0,3.8,27.0,906.5,1023.32,744.83
2016,7,11,14,30,943.0,89.0,3.9,27.0,877.0,1035.52,754.41
2016,7,11,14,45,935.0,87.5,4.0,27.0,841.0,1041.08,759.86
2016,7,11,15,0,927.0,86.0,4.1,27.0,805.0,1043.02,763.15
2016,7,11,15,15,917.0,84.5,4.1,26.5,764.0,1039.35,763.83
2016,7,11,15,30,907.0,83.0,4.1,26.0,723.0,1032.17,762.39
2016,7,11,15,45,894.5,81.0,4.2,25.5,677.5,1018.44,757.38
2016,7,11,16,0,882.0,79.0,4.3,25.0,632.0,1001.45,750.27
2016,7,11,16,15,865.0,76.5,4.3,24.5,582.5,976.2,736.98
2016,7,11,16,30,848.0,74.0,4.3,24.0,533.0,948.14,721.72
2016,7,11,16,45,826.0,70.5,4.35,23.5,482.0,911.29,700.38
2016,7,11,17,0,804.0,67.0,4.4,23.0,431.0,882.82,684.59
2016,7,11,17,15,773.5,63.5,4.3,22.0,378.5,833.61,653.98
2016,7,11,17,30,743.0,60.0,4.2,21.0,326.0,783.15,621.49
2016,7,11,17,45,701.0,55.5,4.1,20.5,274.0,720.29,577.14
2016,7,11,18,0,659.0,51.0,4.0,20.0,222.0,657.58,530.87
2016,7,11,18,15,591.5,45.0,3.75,19.0,173.0,572.73,465.37
2016,7,11,18,30,524.0,39.0,3.5,18.0,124.0,498.63,404.55
2016,7,11,18,45,412.5,30.0,3.25,17.5,82.5,385.79,307.61
2016,7,11,19,0,301.0,21.0,3.0,17.0,41.0,271.54,168.22
2016,7,11,19,15,150.5,10.5,2.95,16.0,20.5,106.64,0.0
2016,7,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,12,5,15,200.5,12.0,2.25,10.5,30.0,10.57,0.0
2016,7,12,5,30,401.0,24.0,2.3,11.0,60.0,21.61,12.16
2016,7,12,5,45,499.5,31.0,2.4,11.5,104.5,27.63,18.74
2016,7,12,6,0,598.0,38.0,2.5,12.0,149.0,33.66,24.53
2016,7,12,6,15,655.5,43.0,2.5,12.5,199.0,37.72,28.35
2016,7,12,6,30,713.0,48.0,2.5,13.0,249.0,41.77,32.0
2016,7,12,6,45,752.0,51.0,2.5,14.0,301.5,44.05,33.86
2016,7,12,7,0,791.0,54.0,2.5,15.0,354.0,52.24,40.88
2016,7,12,7,15,817.5,57.0,2.5,15.5,406.5,55.18,43.23
2016,7,12,7,30,844.0,60.0,2.5,16.0,459.0,58.01,45.45
2016,7,12,7,45,863.5,62.0,2.5,17.0,510.0,59.93,46.75
2016,7,12,8,0,883.0,64.0,2.5,18.0,561.0,61.76,47.95
2016,7,12,8,15,898.0,66.0,2.55,18.5,609.0,63.41,49.09
2016,7,12,8,30,913.0,68.0,2.6,19.0,657.0,64.95,50.14
2016,7,12,8,45,924.0,69.5,2.7,20.0,701.5,65.98,50.65
2016,7,12,9,0,935.0,71.0,2.8,21.0,746.0,88.28,50.18
2016,7,12,9,15,944.0,72.5,2.9,21.5,786.5,143.3,73.83
2016,7,12,9,30,953.0,74.0,3.0,22.0,827.0,199.57,111.93
2016,7,12,9,45,958.5,76.0,3.15,22.5,861.0,256.49,157.65
2016,7,12,10,0,964.0,78.0,3.3,23.0,895.0,313.87,206.74
2016,7,12,10,15,969.5,79.0,3.45,23.0,923.5,370.8,256.75
2016,7,12,10,30,975.0,80.0,3.6,23.0,952.0,427.72,306.49
2016,7,12,10,45,978.5,80.5,3.75,23.5,973.5,483.19,353.63
2016,7,12,11,0,982.0,81.0,3.9,24.0,995.0,538.01,398.98
2016,7,12,11,15,984.5,81.5,4.0,24.0,1009.5,591.42,442.72
2016,7,12,11,30,987.0,82.0,4.1,24.0,1024.0,643.67,484.49
2016,7,12,11,45,988.0,82.5,4.2,24.5,1031.0,693.62,522.58
2016,7,12,12,0,989.0,83.0,4.3,25.0,1038.0,741.89,558.47
2016,7,12,12,15,989.0,83.0,4.35,25.0,1037.5,787.17,591.92
2016,7,12,12,30,989.0,83.0,4.4,25.0,1037.0,830.28,621.79
2016,7,12,12,45,979.5,89.0,4.5,25.0,1026.5,868.75,648.55
2016,7,12,13,0,970.0,95.0,4.6,25.0,1016.0,904.25,673.48
2016,7,12,13,15,967.5,94.5,4.6,25.0,1000.5,936.68,695.63
2016,7,12,13,30,965.0,94.0,4.6,25.0,985.0,966.02,715.69
2016,7,12,13,45,962.5,92.0,4.65,25.0,962.5,990.65,733.06
2016,7,12,14,0,960.0,90.0,4.7,25.0,940.0,1011.87,748.28
2016,7,12,14,15,954.5,89.0,4.7,24.5,910.5,1027.76,761.19
2016,7,12,14,30,949.0,88.0,4.7,24.0,881.0,1040.07,771.94
2016,7,12,14,45,943.0,86.0,4.75,24.0,845.5,1047.17,778.32
2016,7,12,15,0,937.0,84.0,4.8,24.0,810.0,1050.62,782.48
2016,7,12,15,15,927.5,82.5,4.8,23.5,769.0,1047.5,783.57
