Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,15,30,918.0,81.0,4.8,23.0,728.0,1040.83,782.48
2016,7,12,15,45,907.0,78.5,4.8,23.0,682.5,1027.97,775.79
2016,7,12,16,0,896.0,76.0,4.8,23.0,637.0,1011.75,766.98
2016,7,12,16,15,879.5,73.5,4.7,22.5,588.0,986.82,752.95
2016,7,12,16,30,863.0,71.0,4.6,22.0,539.0,959.01,736.92
2016,7,12,16,45,842.5,68.0,4.6,22.0,487.0,923.98,715.06
2016,7,12,17,0,822.0,65.0,4.6,22.0,435.0,886.72,691.36
2016,7,12,17,15,792.0,61.5,4.45,21.0,382.5,848.08,667.79
2016,7,12,17,30,762.0,58.0,4.3,20.0,330.0,797.63,634.87
2016,7,12,17,45,719.5,53.5,4.15,19.5,277.5,733.82,589.58
2016,7,12,18,0,677.0,49.0,4.0,19.0,225.0,670.19,542.38
2016,7,12,18,15,610.0,43.0,3.65,18.0,175.5,585.27,476.41
2016,7,12,18,30,543.0,37.0,3.3,17.0,126.0,503.17,408.97
2016,7,12,18,45,428.5,29.0,2.95,16.5,83.5,387.53,309.29
2016,7,12,19,0,314.0,21.0,2.6,16.0,41.0,279.9,169.25
2016,7,12,19,15,157.0,10.5,2.5,15.5,20.5,110.84,0.0
2016,7,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,13,5,15,188.5,12.5,1.65,10.5,29.0,10.67,0.0
2016,7,13,5,30,377.0,25.0,1.7,11.0,58.0,20.68,11.27
2016,7,13,5,45,480.5,32.5,1.75,12.0,102.5,28.97,19.86
2016,7,13,6,0,584.0,40.0,1.8,13.0,147.0,35.39,25.96
2016,7,13,6,15,644.5,45.0,1.75,13.5,197.5,39.37,29.71
2016,7,13,6,30,705.0,50.0,1.7,14.0,248.0,43.37,33.31
2016,7,13,6,45,746.0,54.0,1.65,15.0,301.5,46.37,35.81
2016,7,13,7,0,787.0,58.0,1.6,16.0,355.0,49.35,38.18
2016,7,13,7,15,815.0,61.0,1.55,16.5,408.0,58.0,45.54
2016,7,13,7,30,843.0,64.0,1.5,17.0,461.0,60.8,47.7
2016,7,13,7,45,864.5,66.5,1.5,18.0,513.0,63.05,49.25
2016,7,13,8,0,886.0,69.0,1.5,19.0,565.0,65.19,50.69
2016,7,13,8,15,901.5,71.0,1.5,20.0,614.0,66.77,51.65
2016,7,13,8,30,917.0,73.0,1.5,21.0,663.0,68.25,52.51
2016,7,13,8,45,929.0,74.5,1.5,22.0,708.5,69.23,52.95
2016,7,13,9,0,941.0,76.0,1.5,23.0,754.0,90.1,51.96
2016,7,13,9,15,950.0,77.5,1.45,23.5,794.5,145.57,74.93
2016,7,13,9,30,959.0,79.0,1.4,24.0,835.0,202.3,112.42
2016,7,13,9,45,957.0,85.5,1.4,25.0,868.0,261.07,158.46
2016,7,13,10,0,955.0,92.0,1.4,26.0,901.0,319.55,206.79
2016,7,13,10,15,960.5,93.0,1.45,26.5,929.5,376.23,254.45
2016,7,13,10,30,966.0,94.0,1.5,27.0,958.0,432.91,301.53
2016,7,13,10,45,970.0,94.5,1.55,28.0,979.5,488.39,345.89
2016,7,13,11,0,974.0,95.0,1.6,29.0,1001.0,543.28,388.26
2016,7,13,11,15,976.5,95.5,1.65,29.0,1015.5,596.58,429.64
2016,7,13,11,30,979.0,96.0,1.7,29.0,1030.0,648.74,469.06
2016,7,13,11,45,980.0,96.5,1.8,29.5,1037.0,698.65,505.22
2016,7,13,12,0,981.0,97.0,1.9,30.0,1044.0,746.93,539.29
2016,7,13,12,15,981.0,97.0,1.95,30.0,1043.0,792.26,571.31
2016,7,13,12,30,981.0,97.0,2.0,30.0,1042.0,835.48,599.55
2016,7,13,12,45,978.5,97.0,2.15,30.5,1033.0,874.36,624.47
2016,7,13,13,0,976.0,97.0,2.3,31.0,1024.0,910.49,647.53
2016,7,13,13,15,973.0,96.0,2.4,30.5,1007.5,942.33,670.06
2016,7,13,13,30,970.0,95.0,2.5,30.0,991.0,971.01,690.73
2016,7,13,13,45,965.0,94.5,2.6,30.0,967.0,995.04,707.21
2016,7,13,14,0,960.0,94.0,2.7,30.0,943.0,1015.61,721.67
2016,7,13,14,15,954.0,93.0,2.75,30.0,913.0,1031.18,732.66
2016,7,13,14,30,948.0,92.0,2.8,30.0,883.0,1043.15,741.58
2016,7,13,14,45,939.0,90.5,2.9,30.0,846.0,1047.95,746.65
2016,7,13,15,0,930.0,89.0,3.0,30.0,809.0,1049.08,749.62
2016,7,13,15,15,919.5,87.5,3.05,29.5,767.5,1045.08,750.58
2016,7,13,15,30,909.0,86.0,3.1,29.0,726.0,1037.55,749.48
2016,7,13,15,45,894.0,84.0,3.2,28.5,679.0,1021.42,743.39
2016,7,13,16,0,879.0,82.0,3.3,28.0,632.0,1002.03,735.23
2016,7,13,16,15,861.0,79.5,3.35,27.5,582.5,975.93,722.22
2016,7,13,16,30,843.0,77.0,3.4,27.0,533.0,947.05,707.24
2016,7,13,16,45,818.0,74.0,3.5,26.5,480.5,919.08,692.97
2016,7,13,17,0,793.0,71.0,3.6,26.0,428.0,877.77,669.1
2016,7,13,17,15,760.5,67.5,3.55,25.0,375.0,826.94,638.3
2016,7,13,17,30,728.0,64.0,3.5,24.0,322.0,774.91,605.51
2016,7,13,17,45,679.5,59.0,3.45,23.5,269.5,705.99,557.66
2016,7,13,18,0,631.0,54.0,3.4,23.0,217.0,637.57,507.96
2016,7,13,18,15,559.5,47.5,3.2,22.0,168.5,556.98,446.6
2016,7,13,18,30,488.0,41.0,3.0,21.0,120.0,473.66,379.5
2016,7,13,18,45,368.5,31.5,2.9,20.0,79.0,355.68,280.35
2016,7,13,19,0,249.0,22.0,2.8,19.0,38.0,235.16,135.52
2016,7,13,19,15,124.5,11.0,2.65,18.0,19.0,90.16,0.0
2016,7,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,5,15,166.0,13.0,0.7,13.5,27.0,11.1,0.0
2016,7,14,5,30,332.0,26.0,0.8,14.0,54.0,21.5,11.6
2016,7,14,5,45,439.5,34.0,0.95,15.0,98.0,27.75,18.53
2016,7,14,6,0,547.0,42.0,1.1,16.0,142.0,34.01,24.41
2016,7,14,6,15,610.5,48.0,1.1,16.5,192.0,41.76,31.46
2016,7,14,6,30,674.0,54.0,1.1,17.0,242.0,46.47,35.63
2016,7,14,6,45,718.5,58.0,1.15,18.0,295.5,49.33,37.96
2016,7,14,7,0,763.0,62.0,1.2,19.0,349.0,52.19,40.18
2016,7,14,7,15,792.5,65.5,1.2,20.0,402.0,54.47,41.83
2016,7,14,7,30,822.0,69.0,1.2,21.0,455.0,56.69,43.39
2016,7,14,7,45,844.5,71.5,1.25,22.5,507.0,66.15,50.98
2016,7,14,8,0,867.0,74.0,1.3,24.0,559.0,68.21,52.18
2016,7,14,8,15,883.0,76.5,1.35,24.5,608.0,70.04,53.4
2016,7,14,8,30,899.0,79.0,1.4,25.0,657.0,71.73,54.52
2016,7,14,8,45,912.0,80.5,1.5,26.0,702.0,72.62,54.86
2016,7,14,9,0,925.0,82.0,1.6,27.0,747.0,91.58,53.38
2016,7,14,9,15,934.5,83.5,1.7,27.5,787.5,146.35,75.23
2016,7,14,9,30,944.0,85.0,1.8,28.0,828.0,202.42,111.51
2016,7,14,9,45,952.0,86.0,1.9,28.5,863.0,258.95,155.15
2016,7,14,10,0,960.0,87.0,2.0,29.0,898.0,316.2,202.33
2016,7,14,10,15,965.5,88.0,2.1,29.5,927.0,373.14,250.12
2016,7,14,10,30,971.0,89.0,2.2,30.0,956.0,430.09,297.42
2016,7,14,10,45,974.5,89.5,2.3,30.5,977.5,485.62,342.64
2016,7,14,11,0,978.0,90.0,2.4,31.0,999.0,540.49,386.08
2016,7,14,11,15,980.5,90.5,2.45,31.0,1013.5,593.98,427.88
2016,7,14,11,30,983.0,91.0,2.5,31.0,1028.0,646.32,467.71
2016,7,14,11,45,983.5,91.5,2.65,31.0,1034.5,696.08,505.19
2016,7,14,12,0,984.0,92.0,2.8,31.0,1041.0,744.13,540.72
2016,7,14,12,15,983.5,92.0,2.9,31.0,1040.0,789.18,573.16
2016,7,14,12,30,983.0,92.0,3.0,31.0,1039.0,832.05,601.87
2016,7,14,12,45,976.0,95.5,3.15,31.0,1029.0,870.4,627.81
2016,7,14,13,0,969.0,99.0,3.3,31.0,1019.0,905.87,651.87
2016,7,14,13,15,966.0,98.5,3.35,31.0,1002.5,938.06,673.2
2016,7,14,13,30,963.0,98.0,3.4,31.0,986.0,967.13,692.54
2016,7,14,13,45,958.0,97.0,3.5,31.0,962.5,990.62,708.71
2016,7,14,14,0,953.0,96.0,3.6,31.0,939.0,1010.64,722.81
2016,7,14,14,15,947.0,95.0,3.6,30.5,908.5,1026.17,734.98
2016,7,14,14,30,941.0,94.0,3.6,30.0,878.0,1038.12,745.07
2016,7,14,14,45,932.0,92.5,3.65,30.0,841.5,1042.93,749.65
2016,7,14,15,0,923.0,91.0,3.7,30.0,805.0,1044.09,752.11
2016,7,14,15,15,912.5,89.5,3.75,29.5,763.5,1040.13,752.99
2016,7,14,15,30,902.0,88.0,3.8,29.0,722.0,1032.67,751.79
2016,7,14,15,45,887.5,86.0,3.85,28.5,675.5,1017.13,745.45
2016,7,14,16,0,873.0,84.0,3.9,28.0,629.0,998.36,737.08
2016,7,14,16,15,855.0,81.0,3.85,27.5,579.5,971.76,722.85
2016,7,14,16,30,837.0,78.0,3.8,27.0,530.0,942.35,706.69
2016,7,14,16,45,812.5,75.0,3.8,26.5,478.0,915.01,692.07
2016,7,14,17,0,788.0,72.0,3.8,26.0,426.0,874.3,667.85
2016,7,14,17,15,755.0,68.0,3.7,25.0,373.0,822.43,635.93
2016,7,14,17,30,722.0,64.0,3.6,24.0,320.0,769.42,602.07
2016,7,14,17,45,674.5,59.0,3.55,23.0,268.0,701.55,555.91
2016,7,14,18,0,627.0,54.0,3.5,22.0,216.0,640.58,512.51
2016,7,14,18,15,554.5,47.5,3.35,21.0,167.0,552.94,445.52
2016,7,14,18,30,482.0,41.0,3.2,20.0,118.0,469.03,377.62
2016,7,14,18,45,362.5,31.5,3.05,19.0,77.5,351.31,277.79
2016,7,14,19,0,243.0,22.0,2.9,18.0,37.0,230.16,127.79
2016,7,14,19,15,121.5,11.0,2.8,17.5,18.5,88.19,0.0
2016,7,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,163.5,12.5,1.6,11.5,26.0,10.67,0.0
2016,7,15,5,30,327.0,25.0,1.7,12.0,52.0,20.64,10.82
2016,7,15,5,45,432.5,33.0,1.85,12.5,95.0,26.92,17.96
2016,7,15,6,0,538.0,41.0,2.0,13.0,138.0,33.18,23.96
2016,7,15,6,15,601.5,47.0,2.05,14.0,188.0,40.87,30.97
2016,7,15,6,30,665.0,53.0,2.1,15.0,238.0,45.59,35.13
2016,7,15,6,45,708.0,57.5,2.15,16.0,290.0,48.86,37.85
2016,7,15,7,0,751.0,62.0,2.2,17.0,342.0,52.09,40.43
2016,7,15,7,15,781.0,65.0,2.2,17.5,395.0,53.98,41.85
2016,7,15,7,30,811.0,68.0,2.2,18.0,448.0,55.85,43.21
2016,7,15,7,45,833.5,71.0,2.2,19.0,499.5,65.65,51.3
2016,7,15,8,0,856.0,74.0,2.2,20.0,551.0,68.03,52.93
2016,7,15,8,15,872.5,76.0,2.2,21.0,600.0,69.54,53.79
2016,7,15,8,30,889.0,78.0,2.2,22.0,649.0,70.92,54.56
2016,7,15,8,45,902.5,80.0,2.25,23.0,694.0,72.13,55.18
2016,7,15,9,0,916.0,82.0,2.3,24.0,739.0,89.67,53.68
2016,7,15,9,15,925.5,83.5,2.4,24.5,779.5,143.99,75.09
2016,7,15,9,30,935.0,85.0,2.5,25.0,820.0,199.6,111.36
2016,7,15,9,45,940.5,87.5,2.65,25.5,854.5,256.15,155.7
2016,7,15,10,0,946.0,90.0,2.8,26.0,889.0,313.17,203.54
2016,7,15,10,15,952.0,91.0,2.9,26.5,918.0,369.6,251.73
2016,7,15,10,30,958.0,92.0,3.0,27.0,947.0,426.1,299.55
2016,7,15,10,45,962.0,93.0,3.15,27.5,969.0,481.61,345.72
2016,7,15,11,0,966.0,94.0,3.3,28.0,991.0,536.55,390.2
2016,7,15,11,15,969.0,94.5,3.4,28.0,1005.5,589.82,432.93
2016,7,15,11,30,972.0,95.0,3.5,28.0,1020.0,642.02,473.78
2016,7,15,11,45,973.5,95.0,3.6,28.5,1027.0,691.63,510.83
2016,7,15,12,0,975.0,95.0,3.7,29.0,1034.0,739.65,545.77
2016,7,15,12,15,975.0,95.0,3.75,29.0,1033.5,784.8,578.84
2016,7,15,12,30,975.0,95.0,3.8,29.0,1033.0,827.83,607.99
2016,7,15,12,45,972.0,96.0,3.9,29.0,1024.5,867.01,634.65
2016,7,15,13,0,969.0,97.0,4.0,29.0,1016.0,903.48,659.47
2016,7,15,13,15,966.5,96.0,4.0,28.5,1000.0,935.63,682.25
2016,7,15,13,30,964.0,95.0,4.0,28.0,984.0,964.66,703.07
2016,7,15,13,45,960.5,94.0,4.05,28.0,961.0,989.52,720.12
2016,7,15,14,0,957.0,93.0,4.1,28.0,938.0,1010.98,735.07
2016,7,15,14,15,951.0,92.0,4.1,27.5,908.0,1026.55,747.49
2016,7,15,14,30,945.0,91.0,4.1,27.0,878.0,1038.52,757.78
2016,7,15,14,45,938.5,88.5,4.15,27.0,842.0,1044.72,763.32
2016,7,15,15,0,932.0,86.0,4.2,27.0,806.0,1047.24,766.67
2016,7,15,15,15,922.0,84.5,4.15,26.5,764.5,1043.73,767.15
2016,7,15,15,30,912.0,83.0,4.1,26.0,723.0,1036.69,765.5
2016,7,15,15,45,899.0,81.0,4.1,26.0,677.5,1022.55,758.14
2016,7,15,16,0,886.0,79.0,4.1,26.0,632.0,1005.12,748.74
2016,7,15,16,15,868.5,76.5,4.05,25.5,582.5,979.42,735.0
2016,7,15,16,30,851.0,74.0,4.0,25.0,533.0,950.89,719.3
2016,7,15,16,45,531.5,129.0,4.0,24.5,406.0,715.01,556.6
2016,7,15,17,0,212.0,184.0,4.0,24.0,279.0,419.48,333.4
2016,7,15,17,15,476.0,122.5,3.9,23.0,300.5,628.52,502.16
2016,7,15,17,30,740.0,61.0,3.8,22.0,322.0,781.69,617.92
2016,7,15,17,45,692.5,56.5,3.7,21.5,269.5,714.05,568.91
2016,7,15,18,0,645.0,52.0,3.6,21.0,217.0,646.82,519.41
2016,7,15,18,15,573.5,45.5,3.45,20.0,168.0,565.4,456.92
2016,7,15,18,30,502.0,39.0,3.3,19.0,119.0,481.74,388.85
2016,7,15,18,45,378.5,30.0,3.15,18.0,78.0,361.16,286.03
2016,7,15,19,0,255.0,21.0,3.0,17.0,37.0,236.65,125.53
2016,7,15,19,15,127.5,10.5,2.9,16.5,18.5,91.63,0.0
2016,7,15,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,5,15,156.5,12.5,2.15,11.5,25.0,10.67,0.0
2016,7,16,5,30,313.0,25.0,2.2,12.0,50.0,20.66,10.6
2016,7,16,5,45,421.0,33.5,2.3,12.5,93.0,27.34,18.29
2016,7,16,6,0,529.0,42.0,2.4,13.0,136.0,33.99,24.65
2016,7,16,6,15,594.0,48.0,2.4,13.5,186.0,41.73,31.79
2016,7,16,6,30,659.0,54.0,2.4,14.0,236.0,46.42,36.01
2016,7,16,6,45,704.5,58.0,2.45,15.0,288.5,49.26,38.36
2016,7,16,7,0,750.0,62.0,2.5,16.0,341.0,52.11,40.61
2016,7,16,7,15,780.0,65.5,2.45,16.5,394.0,54.37,42.37
2016,7,16,7,30,810.0,69.0,2.4,17.0,447.0,56.58,44.04
2016,7,16,7,45,410.5,126.0,2.4,18.0,318.5,84.14,67.46
2016,7,16,8,0,11.0,183.0,2.4,19.0,190.0,142.2,116.12
2016,7,16,8,15,451.0,130.5,2.4,19.5,419.5,80.84,63.68
2016,7,16,8,30,891.0,78.0,2.4,20.0,649.0,70.97,55.05
2016,7,16,8,45,905.5,79.5,2.45,21.0,694.5,71.9,55.45
2016,7,16,9,0,920.0,81.0,2.5,22.0,740.0,87.64,53.54
2016,7,16,9,15,929.5,82.5,2.6,22.5,780.5,142.22,74.55
2016,7,16,9,30,939.0,84.0,2.7,23.0,821.0,198.09,111.01
2016,7,16,9,45,945.5,86.0,2.85,24.0,855.5,254.79,155.38
2016,7,16,10,0,952.0,88.0,3.0,25.0,890.0,312.06,203.3
2016,7,16,10,15,957.5,89.0,3.1,25.5,919.0,368.7,251.96
2016,7,16,10,30,963.0,90.0,3.2,26.0,948.0,425.35,300.23
2016,7,16,10,45,967.0,90.5,3.3,26.5,970.0,480.81,346.6
2016,7,16,11,0,971.0,91.0,3.4,27.0,992.0,535.68,391.23
2016,7,16,11,15,973.5,91.5,3.5,27.0,1006.5,588.97,434.23
2016,7,16,11,30,976.0,92.0,3.6,27.0,1021.0,641.11,475.3
2016,7,16,11,45,977.5,92.5,3.7,27.5,1028.0,691.32,512.98
2016,7,16,12,0,979.0,93.0,3.8,28.0,1035.0,739.93,548.52
2016,7,16,12,15,979.0,93.0,3.9,28.0,1034.5,785.27,582.09
2016,7,16,12,30,979.0,93.0,4.0,28.0,1034.0,828.47,611.74
2016,7,16,12,45,974.5,95.0,4.1,28.0,1025.0,867.5,638.46
2016,7,16,13,0,970.0,97.0,4.2,28.0,1016.0,903.74,663.27
2016,7,16,13,15,967.0,96.5,4.25,27.5,1000.0,936.01,686.55
2016,7,16,13,30,964.0,96.0,4.3,27.0,984.0,965.16,707.86
2016,7,16,13,45,960.0,95.0,4.35,27.0,960.5,989.63,724.79
2016,7,16,14,0,956.0,94.0,4.4,27.0,937.0,1010.68,739.58
2016,7,16,14,15,950.0,93.0,4.4,26.5,907.5,1026.3,752.15
2016,7,16,14,30,944.0,92.0,4.4,26.0,878.0,1038.33,762.55
2016,7,16,14,45,936.5,90.5,4.45,26.0,842.0,1044.7,768.23
2016,7,16,15,0,929.0,89.0,4.5,26.0,806.0,1047.42,771.72
2016,7,16,15,15,919.0,87.0,4.45,25.5,764.5,1043.43,771.89
2016,7,16,15,30,909.0,85.0,4.4,25.0,723.0,1035.87,769.91
2016,7,16,15,45,609.0,174.5,4.4,25.0,590.0,856.99,649.79
2016,7,16,16,0,309.0,264.0,4.4,25.0,457.0,625.65,481.29
2016,7,16,16,15,578.5,170.0,4.35,24.5,494.5,809.76,623.99
2016,7,16,16,30,848.0,76.0,4.3,24.0,532.0,950.46,724.79
2016,7,16,16,45,824.5,72.5,4.25,23.5,480.0,923.17,708.44
2016,7,16,17,0,801.0,69.0,4.2,23.0,428.0,882.51,683.61
2016,7,16,17,15,769.0,65.5,4.05,22.0,374.5,831.98,651.95
2016,7,16,17,30,737.0,62.0,3.9,21.0,321.0,780.23,618.32
2016,7,16,17,45,690.5,57.0,3.8,20.5,269.0,712.86,570.6
2016,7,16,18,0,644.0,52.0,3.7,20.0,217.0,645.87,520.97
2016,7,16,18,15,572.0,45.5,3.5,19.0,167.5,564.17,457.73
2016,7,16,18,30,500.0,39.0,3.3,18.0,118.0,480.19,388.9
2016,7,16,18,45,377.5,30.0,3.1,17.5,77.0,360.47,285.39
2016,7,16,19,0,255.0,21.0,2.9,17.0,36.0,235.7,117.14
2016,7,16,19,15,127.5,10.5,2.85,16.0,18.0,91.6,0.0
2016,7,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,17,5,15,183.5,11.5,1.8,10.5,26.0,9.82,0.0
2016,7,17,5,30,367.0,23.0,1.9,11.0,52.0,20.78,10.5
2016,7,17,5,45,475.0,30.5,2.0,11.5,96.0,27.24,18.26
2016,7,17,6,0,583.0,38.0,2.1,12.0,140.0,33.73,24.52
2016,7,17,6,15,644.5,43.0,2.0,12.5,190.5,37.76,28.36
2016,7,17,6,30,706.0,48.0,1.9,13.0,241.0,41.82,32.05
2016,7,17,6,45,747.5,51.5,1.85,13.5,294.0,44.48,34.35
2016,7,17,7,0,789.0,55.0,1.8,14.0,347.0,47.15,36.57
2016,7,17,7,15,817.0,58.0,1.75,15.0,400.5,55.82,43.93
2016,7,17,7,30,845.0,61.0,1.7,16.0,454.0,58.68,46.07
2016,7,17,7,45,646.0,127.5,1.65,17.0,448.0,87.62,70.72
2016,7,17,8,0,447.0,194.0,1.6,18.0,442.0,124.42,101.43
2016,7,17,8,15,683.5,131.5,1.65,18.5,549.0,85.63,68.01
2016,7,17,8,30,920.0,69.0,1.7,19.0,656.0,65.74,50.81
2016,7,17,8,45,933.0,70.0,1.8,20.0,701.5,66.5,51.12
2016,7,17,9,0,946.0,71.0,1.9,21.0,747.0,80.78,49.03
2016,7,17,9,15,954.5,72.5,2.05,21.5,788.0,136.61,69.85
2016,7,17,9,30,963.0,74.0,2.2,22.0,829.0,193.66,106.92
2016,7,17,9,45,963.0,79.5,2.35,22.5,862.5,252.64,153.63
2016,7,17,10,0,963.0,85.0,2.5,23.0,896.0,311.55,203.62
2016,7,17,10,15,968.0,86.0,2.65,23.5,925.0,368.66,253.0
2016,7,17,10,30,973.0,87.0,2.8,24.0,954.0,425.73,301.96
2016,7,17,10,45,976.0,88.5,2.95,24.5,975.5,482.04,349.35
2016,7,17,11,0,979.0,90.0,3.1,25.0,997.0,537.68,394.92
2016,7,17,11,15,981.5,90.5,3.2,25.0,1011.5,591.43,438.52
2016,7,17,11,30,984.0,91.0,3.3,25.0,1026.0,644.03,480.14
2016,7,17,11,45,984.0,92.0,3.45,25.5,1032.5,694.12,518.1
2016,7,17,12,0,984.0,93.0,3.6,26.0,1039.0,742.47,553.86
2016,7,17,12,15,983.5,93.0,3.75,26.0,1038.0,787.74,587.8
2016,7,17,12,30,983.0,93.0,3.9,26.0,1037.0,830.81,617.77
2016,7,17,12,45,978.0,95.0,4.05,26.0,1028.0,869.65,644.77
2016,7,17,13,0,973.0,97.0,4.2,26.0,1019.0,905.66,669.85
2016,7,17,13,15,970.5,96.5,4.25,25.5,1002.5,938.52,693.69
2016,7,17,13,30,968.0,96.0,4.3,25.0,986.0,968.27,715.56
2016,7,17,13,45,963.5,95.0,4.4,25.0,962.5,992.44,732.69
2016,7,17,14,0,959.0,94.0,4.5,25.0,939.0,1013.14,747.65
2016,7,17,14,15,952.5,93.0,4.55,24.5,909.0,1028.38,760.4
2016,7,17,14,30,946.0,92.0,4.6,24.0,879.0,1040.0,771.13
2016,7,17,14,45,938.0,90.5,4.7,24.0,842.5,1045.93,777.21
2016,7,17,15,0,930.0,89.0,4.8,24.0,806.0,1048.19,781.06
2016,7,17,15,15,919.5,87.0,4.8,23.5,764.0,1043.73,781.25
2016,7,17,15,30,909.0,85.0,4.8,23.0,722.0,1035.69,779.24
2016,7,17,15,45,896.0,82.5,4.8,22.5,676.0,1021.04,772.89
2016,7,17,16,0,883.0,80.0,4.8,22.0,630.0,1003.08,764.39
2016,7,17,16,15,865.0,77.5,4.7,21.5,580.0,976.96,749.43
2016,7,17,16,30,847.0,75.0,4.6,21.0,530.0,948.04,732.5
2016,7,17,16,45,824.0,71.5,4.6,20.5,478.0,921.21,717.72
2016,7,17,17,0,801.0,68.0,4.6,20.0,426.0,881.03,693.03
2016,7,17,17,15,768.5,64.5,4.5,19.0,372.5,830.04,660.48
2016,7,17,17,30,736.0,61.0,4.4,18.0,319.0,777.87,625.94
2016,7,17,17,45,691.5,56.0,4.3,17.5,267.0,712.31,578.54
2016,7,17,18,0,647.0,51.0,4.2,17.0,215.0,647.03,529.25
2016,7,17,18,15,574.5,44.5,4.0,16.0,165.5,557.84,459.05
2016,7,17,18,30,502.0,38.0,3.8,15.0,116.0,480.29,394.09
2016,7,17,18,45,382.5,29.0,3.6,14.5,75.5,362.83,290.34
2016,7,17,19,0,263.0,20.0,3.4,14.0,35.0,239.31,111.13
2016,7,17,19,15,131.5,10.0,3.3,13.5,17.5,93.73,0.0
2016,7,17,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,5,15,169.5,11.5,1.85,9.5,24.5,9.82,0.0
2016,7,18,5,30,339.0,23.0,1.9,10.0,49.0,19.04,8.92
2016,7,18,5,45,449.5,30.5,2.0,10.5,92.5,27.19,18.27
2016,7,18,6,0,560.0,38.0,2.1,11.0,136.0,33.64,24.53
2016,7,18,6,15,623.0,43.5,2.1,11.5,186.0,38.08,28.76
2016,7,18,6,30,686.0,49.0,2.1,12.0,236.0,42.51,32.8
2016,7,18,6,45,730.5,52.5,2.1,12.5,289.0,45.14,35.08
2016,7,18,7,0,775.0,56.0,2.1,13.0,342.0,47.79,37.28
2016,7,18,7,15,803.0,59.0,2.05,13.5,394.5,56.36,44.68
2016,7,18,7,30,831.0,62.0,2.0,14.0,447.0,59.19,46.9
2016,7,18,7,45,853.5,64.0,2.0,15.0,499.0,61.13,48.22
2016,7,18,8,0,876.0,66.0,2.0,16.0,551.0,62.98,49.45
2016,7,18,8,15,891.5,68.0,1.95,16.5,599.5,64.62,50.58
2016,7,18,8,30,907.0,70.0,1.9,17.0,648.0,66.15,51.62
2016,7,18,8,45,919.5,71.5,1.9,18.0,693.0,67.19,52.13
2016,7,18,9,0,932.0,73.0,1.9,19.0,738.0,79.93,50.04
2016,7,18,9,15,941.0,74.5,1.95,19.5,778.5,135.11,70.1
2016,7,18,9,30,950.0,76.0,2.0,20.0,819.0,191.55,106.68
2016,7,18,9,45,953.5,79.0,2.05,20.5,853.0,248.94,152.11
2016,7,18,10,0,957.0,82.0,2.1,21.0,887.0,306.6,201.17
2016,7,18,10,15,962.0,82.5,2.2,21.5,915.0,363.07,250.23
2016,7,18,10,30,967.0,83.0,2.3,22.0,943.0,419.47,298.86
2016,7,18,10,45,970.5,84.0,2.4,22.5,964.5,475.32,346.02
2016,7,18,11,0,974.0,85.0,2.5,23.0,986.0,530.54,391.36
2016,7,18,11,15,976.0,85.5,2.65,23.0,1000.5,583.76,434.86
2016,7,18,11,30,978.0,86.0,2.8,23.0,1015.0,635.78,476.4
2016,7,18,11,45,979.0,86.0,2.95,23.5,1021.5,685.39,514.25
2016,7,18,12,0,980.0,86.0,3.1,24.0,1028.0,733.31,549.93
2016,7,18,12,15,980.0,86.0,3.25,24.0,1027.0,778.65,583.99
2016,7,18,12,30,980.0,86.0,3.4,24.0,1026.0,821.83,614.17
2016,7,18,12,45,979.0,85.0,3.55,24.5,1017.5,860.94,640.26
2016,7,18,13,0,978.0,84.0,3.7,25.0,1009.0,897.35,664.4
2016,7,18,13,15,975.5,83.5,3.8,24.5,993.5,930.03,688.37
2016,7,18,13,30,973.0,83.0,3.9,24.0,978.0,959.58,710.39
2016,7,18,13,45,969.5,81.5,4.0,24.0,955.0,983.94,727.68
2016,7,18,14,0,966.0,80.0,4.1,24.0,932.0,1004.84,742.82
2016,7,18,14,15,960.5,79.0,4.1,24.0,902.0,1020.81,754.22
2016,7,18,14,30,955.0,78.0,4.1,24.0,872.0,1033.17,763.39
2016,7,18,14,45,948.5,76.5,4.2,24.0,836.0,1040.33,769.96
2016,7,18,15,0,942.0,75.0,4.3,24.0,800.0,1043.82,774.31
2016,7,18,15,15,932.5,73.5,4.3,23.5,759.0,1040.65,775.31
2016,7,18,15,30,923.0,72.0,4.3,23.0,718.0,1033.9,774.13
2016,7,18,15,45,911.5,69.5,4.35,22.5,672.0,1020.38,768.85
2016,7,18,16,0,900.0,67.0,4.4,22.0,626.0,1003.46,761.39
2016,7,18,16,15,883.5,65.0,4.35,21.5,577.0,978.98,748.18
2016,7,18,16,30,867.0,63.0,4.3,21.0,528.0,951.61,732.95
2016,7,18,16,45,846.0,60.5,4.25,20.5,476.0,916.53,712.12
2016,7,18,17,0,825.0,58.0,4.2,20.0,424.0,879.23,689.37
2016,7,18,17,15,795.5,54.5,4.1,19.5,371.5,830.65,657.62
2016,7,18,17,30,766.0,51.0,4.0,19.0,319.0,780.93,624.08
2016,7,18,17,45,723.5,47.0,3.95,18.5,267.0,727.53,586.55
2016,7,18,18,0,681.0,43.0,3.9,18.0,215.0,664.71,539.76
2016,7,18,18,15,614.0,38.0,3.75,17.0,166.0,581.32,474.77
2016,7,18,18,30,547.0,33.0,3.6,16.0,117.0,500.93,408.05
2016,7,18,18,45,431.0,25.0,3.45,15.5,76.0,384.83,305.31
2016,7,18,19,0,315.0,17.0,3.3,15.0,35.0,264.29,109.77
2016,7,18,19,15,157.5,8.5,3.2,14.5,17.5,109.24,0.0
2016,7,18,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,5,15,195.0,10.0,1.8,9.5,24.5,8.54,0.0
2016,7,19,5,30,390.0,20.0,1.8,10.0,49.0,18.03,7.83
2016,7,19,5,45,495.5,26.5,1.85,10.5,92.5,23.7,15.17
2016,7,19,6,0,601.0,33.0,1.9,11.0,136.0,29.43,20.76
2016,7,19,6,15,661.0,37.5,1.9,11.5,186.0,33.23,24.4
2016,7,19,6,30,721.0,42.0,1.9,12.0,236.0,41.13,31.57
2016,7,19,6,45,760.5,45.0,1.9,13.0,289.0,44.48,34.42
2016,7,19,7,0,800.0,48.0,1.9,14.0,342.0,47.75,37.1
2016,7,19,7,15,827.0,50.5,1.85,14.5,394.5,50.44,39.27
2016,7,19,7,30,854.0,53.0,1.8,15.0,447.0,53.04,41.32
2016,7,19,7,45,874.0,55.0,1.75,16.0,498.5,55.11,42.78
2016,7,19,8,0,894.0,57.0,1.7,17.0,550.0,57.08,44.15
2016,7,19,8,15,908.5,58.5,1.7,17.5,598.5,58.53,45.14
2016,7,19,8,30,923.0,60.0,1.7,18.0,647.0,59.89,46.05
2016,7,19,8,45,934.0,61.5,1.7,19.0,692.0,61.09,46.74
2016,7,19,9,0,945.0,63.0,1.7,20.0,737.0,72.42,44.78
2016,7,19,9,15,953.5,64.0,1.75,20.5,777.0,127.86,64.01
2016,7,19,9,30,962.0,65.0,1.8,21.0,817.0,184.51,100.26
2016,7,19,9,45,963.0,71.0,1.9,22.0,852.0,244.05,146.92
2016,7,19,10,0,964.0,77.0,2.0,23.0,887.0,303.63,196.89
2016,7,19,10,15,969.0,78.0,2.15,23.5,915.5,360.82,246.23
2016,7,19,10,30,974.0,79.0,2.3,24.0,944.0,417.97,295.19
2016,7,19,10,45,976.5,80.0,2.45,24.5,965.0,473.79,342.18
2016,7,19,11,0,979.0,81.0,2.6,25.0,986.0,528.87,387.31
2016,7,19,11,15,981.0,81.5,2.7,25.0,1000.5,582.35,430.62
2016,7,19,11,30,983.0,82.0,2.8,25.0,1015.0,634.61,471.9
2016,7,19,11,45,983.5,82.5,2.95,25.0,1022.0,684.54,510.71
2016,7,19,12,0,984.0,83.0,3.1,25.0,1029.0,732.73,547.45
2016,7,19,12,15,984.0,83.0,3.2,25.0,1028.0,778.24,581.22
2016,7,19,12,30,984.0,83.0,3.3,25.0,1027.0,821.56,611.12
2016,7,19,12,45,977.5,86.5,3.4,25.5,1017.5,860.45,636.65
2016,7,19,13,0,971.0,90.0,3.5,26.0,1008.0,896.46,660.12
2016,7,19,13,15,968.5,89.5,3.55,25.5,992.0,929.14,683.66
2016,7,19,13,30,966.0,89.0,3.6,25.0,976.0,958.72,705.25
2016,7,19,13,45,962.5,88.0,3.7,25.0,953.0,983.63,722.81
2016,7,19,14,0,959.0,87.0,3.8,25.0,930.0,1005.13,738.25
2016,7,19,14,15,953.0,86.0,3.85,24.5,900.5,1020.72,751.1
2016,7,19,14,30,947.0,85.0,3.9,24.0,871.0,1032.71,761.81
2016,7,19,14,45,940.5,83.0,4.0,24.0,835.0,1039.44,768.11
2016,7,19,15,0,934.0,81.0,4.1,24.0,799.0,1042.5,772.2
2016,7,19,15,15,924.0,79.0,4.1,23.5,757.5,1038.38,772.57
2016,7,19,15,30,914.0,77.0,4.1,23.0,716.0,1030.67,770.76
2016,7,19,15,45,902.5,74.5,4.2,23.0,670.5,1017.33,764.48
2016,7,19,16,0,891.0,72.0,4.3,23.0,625.0,1000.64,756.03
2016,7,19,16,15,874.0,70.0,4.3,22.5,575.5,975.9,742.98
2016,7,19,16,30,857.0,68.0,4.3,22.0,526.0,948.31,727.93
2016,7,19,16,45,836.0,65.0,4.3,21.5,474.5,912.87,707.16
2016,7,19,17,0,815.0,62.0,4.3,21.0,423.0,875.22,684.44
2016,7,19,17,15,784.0,58.5,4.2,20.0,370.0,835.76,660.63
2016,7,19,17,30,753.0,55.0,4.1,19.0,317.0,784.62,627.24
2016,7,19,17,45,709.0,50.5,4.1,18.5,265.0,719.79,581.26
2016,7,19,18,0,665.0,46.0,4.1,18.0,213.0,655.31,533.19
2016,7,19,18,15,595.5,40.5,3.9,17.0,164.0,569.58,465.93
2016,7,19,18,30,526.0,35.0,3.7,16.0,115.0,486.84,396.98
2016,7,19,18,45,407.5,26.5,3.55,15.5,74.5,368.85,292.17
2016,7,19,19,0,289.0,18.0,3.4,15.0,34.0,253.0,90.09
2016,7,19,19,15,144.5,9.0,3.25,14.5,17.0,101.19,0.0
2016,7,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,5,15,192.0,10.0,1.7,10.5,24.0,8.54,0.0
2016,7,20,5,30,384.0,20.0,1.8,11.0,48.0,18.05,7.43
2016,7,20,5,45,490.0,26.5,1.9,11.5,91.0,23.71,15.07
2016,7,20,6,0,596.0,33.0,2.0,12.0,134.0,29.43,20.64
2016,7,20,6,15,656.5,37.5,2.05,12.5,184.0,33.22,24.27
2016,7,20,6,30,717.0,42.0,2.1,13.0,234.0,37.04,27.75
2016,7,20,6,45,757.0,45.0,2.15,14.0,286.5,44.42,34.22
2016,7,20,7,0,797.0,48.0,2.2,15.0,339.0,47.7,36.9
2016,7,20,7,15,824.5,50.5,2.1,15.5,392.0,50.39,39.07
2016,7,20,7,30,852.0,53.0,2.0,16.0,445.0,53.0,41.12
2016,7,20,7,45,872.0,55.0,1.95,17.0,496.0,55.06,42.57
2016,7,20,8,0,892.0,57.0,1.9,18.0,547.0,57.04,43.93
2016,7,20,8,15,907.0,59.0,1.75,19.0,596.0,58.84,45.13
2016,7,20,8,30,922.0,61.0,1.6,20.0,645.0,60.53,46.22
2016,7,20,8,45,933.5,62.0,1.5,21.0,690.0,61.4,46.62
2016,7,20,9,0,945.0,63.0,1.4,22.0,735.0,70.76,54.13
2016,7,20,9,15,954.0,64.5,1.3,22.5,776.0,126.63,62.88
2016,7,20,9,30,963.0,66.0,1.2,23.0,817.0,183.78,98.73
2016,7,20,9,45,962.5,72.5,1.2,24.0,851.5,243.49,144.76
2016,7,20,10,0,962.0,79.0,1.2,25.0,886.0,303.09,193.87
2016,7,20,10,15,967.5,80.0,1.35,25.5,914.5,360.43,242.51
2016,7,20,10,30,973.0,81.0,1.5,26.0,943.0,417.77,290.82
2016,7,20,10,45,977.5,81.0,1.7,26.5,965.0,473.76,337.32
2016,7,20,11,0,982.0,81.0,1.9,27.0,987.0,529.19,382.18
2016,7,20,11,15,984.0,81.5,2.05,27.0,1002.0,582.89,425.18
2016,7,20,11,30,986.0,82.0,2.2,27.0,1017.0,635.38,466.21
2016,7,20,11,45,988.0,81.5,2.35,27.5,1024.0,685.66,503.75
2016,7,20,12,0,990.0,81.0,2.5,28.0,1031.0,734.29,539.18
2016,7,20,12,15,990.0,81.0,2.6,28.0,1030.5,780.07,572.47
2016,7,20,12,30,990.0,81.0,2.7,28.0,1030.0,823.65,601.95
2016,7,20,12,45,988.0,81.5,2.85,28.0,1021.5,863.68,629.29
2016,7,20,13,0,986.0,82.0,3.0,28.0,1013.0,900.97,654.81
2016,7,20,13,15,983.5,81.5,3.1,28.0,997.0,933.96,677.19
2016,7,20,13,30,981.0,81.0,3.2,28.0,981.0,963.79,697.57
2016,7,20,13,45,977.5,80.0,3.3,28.0,958.0,988.9,714.98
2016,7,20,14,0,974.0,79.0,3.4,28.0,935.0,1010.55,730.3
2016,7,20,14,15,968.5,78.0,3.5,27.5,905.0,1026.73,743.72
2016,7,20,14,30,963.0,77.0,3.6,27.0,875.0,1039.27,755.02
2016,7,20,14,45,955.5,76.0,3.7,27.0,839.0,1046.14,761.38
2016,7,20,15,0,948.0,75.0,3.8,27.0,803.0,1049.33,765.55
2016,7,20,15,15,938.5,73.5,3.85,26.5,761.5,1046.24,767.0
2016,7,20,15,30,929.0,72.0,3.9,26.0,720.0,1039.54,766.3
2016,7,20,15,45,916.0,70.5,3.95,26.0,673.5,1025.79,759.58
2016,7,20,16,0,903.0,69.0,4.0,26.0,627.0,1008.69,750.78
2016,7,20,16,15,886.5,66.5,4.05,25.0,577.5,983.6,739.58
2016,7,20,16,30,870.0,64.0,4.1,24.0,528.0,955.58,726.23
2016,7,20,16,45,847.5,61.5,4.15,23.5,476.0,919.03,705.28
2016,7,20,17,0,825.0,59.0,4.2,23.0,424.0,880.32,682.37
2016,7,20,17,15,794.0,56.0,4.2,22.0,370.5,831.14,652.28
2016,7,20,17,30,763.0,53.0,4.2,21.0,317.0,790.6,627.34
2016,7,20,17,45,718.5,49.0,4.2,20.5,264.5,725.78,581.65
2016,7,20,18,0,674.0,45.0,4.2,20.0,212.0,661.34,533.93
2016,7,20,18,15,604.0,39.5,4.1,19.0,163.0,574.95,466.85
2016,7,20,18,30,534.0,34.0,4.0,18.0,114.0,491.67,397.95
2016,7,20,18,45,412.5,25.5,3.9,17.0,73.5,371.41,291.79
2016,7,20,19,0,291.0,17.0,3.8,16.0,33.0,245.47,69.35
2016,7,20,19,15,145.5,8.5,3.65,15.5,16.5,101.35,0.0
2016,7,20,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,21,5,15,180.0,10.0,2.05,10.5,22.5,8.54,0.0
2016,7,21,5,30,360.0,20.0,2.1,11.0,45.0,18.04,6.98
2016,7,21,5,45,469.5,27.5,2.15,11.5,88.5,24.59,15.79
2016,7,21,6,0,579.0,35.0,2.2,12.0,132.0,31.15,22.15
2016,7,21,6,15,641.0,40.0,2.2,12.5,182.0,35.26,26.09
2016,7,21,6,30,703.0,45.0,2.2,13.0,232.0,39.4,29.87
2016,7,21,6,45,744.5,48.0,2.25,14.0,284.5,41.75,31.84
2016,7,21,7,0,786.0,51.0,2.3,15.0,337.0,49.8,38.77
2016,7,21,7,15,814.0,54.0,2.3,15.5,389.5,52.82,41.21
2016,7,21,7,30,842.0,57.0,2.3,16.0,442.0,55.74,43.52
2016,7,21,7,45,862.5,59.0,2.3,17.0,493.5,57.75,44.91
2016,7,21,8,0,883.0,61.0,2.3,18.0,545.0,59.66,46.2
2016,7,21,8,15,898.0,63.0,2.3,18.5,594.0,61.39,47.41
2016,7,21,8,30,913.0,65.0,2.3,19.0,643.0,63.01,48.53
2016,7,21,8,45,924.5,66.5,2.35,20.0,687.5,64.13,49.13
2016,7,21,9,0,936.0,68.0,2.4,21.0,732.0,72.01,55.42
2016,7,21,9,15,944.5,69.0,2.45,21.5,772.5,127.14,64.43
2016,7,21,9,30,953.0,70.0,2.5,22.0,813.0,183.48,99.76
2016,7,21,9,45,959.0,71.5,2.55,22.5,847.5,240.66,144.32
2016,7,21,10,0,965.0,73.0,2.6,23.0,882.0,298.36,193.07
2016,7,21,10,15,970.0,74.0,2.7,23.5,910.5,355.69,242.74
2016,7,21,10,30,975.0,75.0,2.8,24.0,939.0,412.98,292.04
2016,7,21,10,45,978.5,76.0,2.9,24.5,960.5,469.37,339.65
2016,7,21,11,0,982.0,77.0,3.0,25.0,982.0,525.11,385.43
2016,7,21,11,15,984.0,77.0,3.1,25.5,996.5,578.44,428.09
2016,7,21,11,30,986.0,77.0,3.2,26.0,1011.0,630.52,468.53
2016,7,21,11,45,987.0,77.5,3.35,26.5,1018.0,680.94,506.76
2016,7,21,12,0,988.0,78.0,3.5,27.0,1025.0,729.66,542.78
2016,7,21,12,15,988.0,78.0,3.65,27.0,1024.5,775.34,576.76
2016,7,21,12,30,988.0,78.0,3.8,27.0,1024.0,818.81,606.92
2016,7,21,12,45,979.0,83.5,3.95,27.0,1014.0,857.68,633.87
2016,7,21,13,0,970.0,89.0,4.1,27.0,1004.0,893.56,658.79
2016,7,21,13,15,967.5,88.5,4.2,26.5,988.0,926.27,682.72
2016,7,21,13,30,965.0,88.0,4.3,26.0,972.0,955.87,704.7
2016,7,21,13,45,962.0,86.5,4.45,26.0,949.5,980.77,722.54
2016,7,21,14,0,959.0,85.0,4.6,26.0,927.0,1002.24,738.37
2016,7,21,14,15,953.5,84.0,4.6,25.5,897.5,1018.33,751.36
2016,7,21,14,30,948.0,83.0,4.6,25.0,868.0,1030.82,762.19
2016,7,21,14,45,942.5,80.5,4.65,25.0,832.5,1037.99,768.6
2016,7,21,15,0,937.0,78.0,4.7,25.0,797.0,1041.47,772.78
2016,7,21,15,15,927.5,76.5,4.7,24.5,755.5,1038.43,773.92
2016,7,21,15,30,918.0,75.0,4.7,24.0,714.0,1031.81,772.88
2016,7,21,15,45,907.5,72.5,4.7,24.0,668.5,1019.45,766.59
2016,7,21,16,0,897.0,70.0,4.7,24.0,623.0,1003.69,758.15
2016,7,21,16,15,880.5,67.5,4.65,23.5,574.0,978.7,744.55
2016,7,21,16,30,864.0,65.0,4.6,23.0,525.0,950.79,728.92
2016,7,21,16,45,844.5,61.5,4.55,22.5,473.5,915.9,708.23
2016,7,21,17,0,825.0,58.0,4.5,22.0,422.0,878.68,685.54
2016,7,21,17,15,795.0,55.0,4.4,21.0,369.0,830.4,655.22
2016,7,21,17,30,765.0,52.0,4.3,20.0,316.0,790.73,630.29
2016,7,21,17,45,724.0,47.5,4.2,19.5,264.0,728.2,585.69
2016,7,21,18,0,683.0,43.0,4.1,19.0,212.0,665.87,539.04
2016,7,21,18,15,614.5,37.5,3.9,18.0,162.5,580.5,472.25
2016,7,21,18,30,546.0,32.0,3.7,17.0,113.0,498.32,403.73
2016,7,21,18,45,429.5,24.0,3.5,16.5,72.5,382.17,298.93
2016,7,21,19,0,313.0,16.0,3.3,16.0,32.0,258.92,50.48
2016,7,21,19,15,156.5,8.0,3.15,15.5,16.0,107.96,0.0
2016,7,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,5,15,183.5,10.0,1.75,10.5,22.0,8.54,0.0
2016,7,22,5,30,367.0,20.0,1.9,11.0,44.0,18.1,6.5
2016,7,22,5,45,475.5,27.0,2.05,12.0,87.5,24.18,15.35
2016,7,22,6,0,584.0,34.0,2.2,13.0,131.0,30.31,21.28
2016,7,22,6,15,647.5,39.0,2.25,13.5,181.5,34.47,25.26
2016,7,22,6,30,711.0,44.0,2.3,14.0,232.0,38.66,29.07
2016,7,22,6,45,753.0,47.5,2.4,15.0,285.0,41.45,31.43
2016,7,22,7,0,795.0,51.0,2.5,16.0,338.0,49.87,38.67
2016,7,22,7,15,823.5,54.0,2.6,17.0,391.5,52.92,41.04
2016,7,22,7,30,852.0,57.0,2.7,18.0,445.0,55.86,43.27
2016,7,22,7,45,873.5,59.0,2.85,19.0,497.5,57.9,44.67
2016,7,22,8,0,895.0,61.0,3.0,20.0,550.0,59.85,45.98
2016,7,22,8,15,910.0,62.5,3.05,20.5,599.5,61.25,46.91
2016,7,22,8,30,925.0,64.0,3.1,21.0,649.0,62.57,47.77
2016,7,22,8,45,937.0,66.0,3.2,22.0,694.5,64.06,48.67
2016,7,22,9,0,949.0,68.0,3.3,23.0,740.0,70.68,53.87
2016,7,22,9,15,958.0,69.0,3.35,23.5,781.0,126.65,63.58
2016,7,22,9,30,967.0,70.0,3.4,24.0,822.0,183.89,98.93
2016,7,22,9,45,961.0,79.5,3.5,25.0,855.0,244.93,146.3
2016,7,22,10,0,955.0,89.0,3.6,26.0,888.0,305.26,196.71
2016,7,22,10,15,961.0,90.0,3.65,26.5,917.0,362.65,245.86
2016,7,22,10,30,967.0,91.0,3.7,27.0,946.0,420.1,294.79
2016,7,22,10,45,971.5,91.5,3.8,27.5,968.5,476.43,341.98
2016,7,22,11,0,976.0,92.0,3.9,28.0,991.0,532.22,387.47
2016,7,22,11,15,978.0,92.5,3.95,28.0,1005.5,585.95,430.89
2016,7,22,11,30,980.0,93.0,4.0,28.0,1020.0,638.49,472.27
2016,7,22,11,45,981.5,93.0,4.05,28.5,1027.0,688.93,510.11
2016,7,22,12,0,983.0,93.0,4.1,29.0,1034.0,737.73,545.72
2016,7,22,12,15,983.0,93.0,4.1,29.0,1033.5,783.63,579.38
2016,7,22,12,30,983.0,93.0,4.1,29.0,1033.0,827.35,609.14
