Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,12,45,983.5,91.0,4.2,29.0,1024.5,867.31,636.42
2016,7,22,13,0,984.0,89.0,4.3,29.0,1016.0,904.6,661.85
2016,7,22,13,15,981.0,88.5,4.3,28.5,1000.0,937.39,685.17
2016,7,22,13,30,978.0,88.0,4.3,28.0,984.0,967.01,706.48
2016,7,22,13,45,973.5,87.5,4.35,28.0,960.0,991.93,723.63
2016,7,22,14,0,969.0,87.0,4.4,28.0,936.0,1013.37,738.63
2016,7,22,14,15,963.0,86.0,4.4,27.5,905.5,1029.28,751.35
2016,7,22,14,30,957.0,85.0,4.4,27.0,875.0,1041.53,761.89
2016,7,22,14,45,948.5,83.5,4.4,27.0,838.5,1047.05,766.71
2016,7,22,15,0,940.0,82.0,4.4,27.0,802.0,1048.85,769.3
2016,7,22,15,15,929.5,80.5,4.4,26.5,760.0,1044.95,769.88
2016,7,22,15,30,919.0,79.0,4.4,26.0,718.0,1037.45,768.28
2016,7,22,15,45,890.5,82.5,4.45,25.5,668.0,1014.42,756.73
2016,7,22,16,0,862.0,86.0,4.5,25.0,618.0,988.43,743.24
2016,7,22,16,15,843.0,83.5,4.45,24.5,567.5,961.71,728.65
2016,7,22,16,30,824.0,81.0,4.4,24.0,517.0,943.54,719.88
2016,7,22,16,45,778.5,82.5,4.4,23.5,461.5,890.67,686.88
2016,7,22,17,0,733.0,84.0,4.4,23.0,406.0,836.1,652.07
2016,7,22,17,15,696.0,79.0,4.25,22.0,353.0,786.77,620.7
2016,7,22,17,30,659.0,74.0,4.1,21.0,300.0,730.78,583.17
2016,7,22,17,45,597.5,68.5,3.95,20.5,247.5,652.27,525.9
2016,7,22,18,0,536.0,63.0,3.8,20.0,195.0,575.26,467.31
2016,7,22,18,15,459.0,53.5,3.6,19.5,147.5,482.8,393.48
2016,7,22,18,30,382.0,44.0,3.4,19.0,100.0,394.44,319.34
2016,7,22,18,45,261.0,31.0,3.25,18.5,62.5,276.04,213.63
2016,7,22,19,0,140.0,18.0,3.1,18.0,25.0,144.7,9.73
2016,7,22,19,15,70.0,9.0,3.0,17.5,12.5,52.88,0.0
2016,7,22,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,5,15,74.0,12.0,1.45,11.5,17.0,10.24,0.0
2016,7,23,5,30,148.0,24.0,1.6,12.0,34.0,18.64,6.18
2016,7,23,5,45,262.0,38.0,1.8,13.0,73.5,29.37,19.7
2016,7,23,6,0,376.0,52.0,2.0,14.0,113.0,42.19,31.64
2016,7,23,6,15,448.5,62.0,2.0,14.5,160.5,49.27,38.27
2016,7,23,6,30,521.0,72.0,2.0,15.0,208.0,56.19,44.52
2016,7,23,6,45,580.5,78.0,2.05,16.0,260.5,59.65,47.4
2016,7,23,7,0,640.0,84.0,2.1,17.0,313.0,63.11,50.14
2016,7,23,7,15,676.0,89.5,2.25,18.0,366.0,65.89,52.18
2016,7,23,7,30,712.0,95.0,2.4,19.0,419.0,68.58,54.09
2016,7,23,7,45,742.5,98.5,2.55,20.0,471.0,69.74,54.65
2016,7,23,8,0,773.0,102.0,2.7,21.0,523.0,77.6,60.91
2016,7,23,8,15,793.5,105.5,2.85,22.0,572.5,78.63,61.3
2016,7,23,8,30,814.0,109.0,3.0,23.0,622.0,79.57,61.63
2016,7,23,8,45,827.5,113.0,3.15,24.0,667.0,80.6,62.05
2016,7,23,9,0,841.0,117.0,3.3,25.0,712.0,84.84,65.13
2016,7,23,9,15,853.0,119.5,3.45,26.0,753.0,137.31,75.09
2016,7,23,9,30,865.0,122.0,3.6,27.0,794.0,200.71,114.97
2016,7,23,9,45,878.5,122.0,3.75,28.0,830.5,254.36,154.92
2016,7,23,10,0,892.0,122.0,3.9,29.0,867.0,309.31,199.45
2016,7,23,10,15,898.5,123.5,3.9,29.0,895.5,364.19,246.14
2016,7,23,10,30,905.0,125.0,3.9,29.0,924.0,419.25,292.93
2016,7,23,10,45,870.0,150.0,3.95,29.5,934.0,472.22,337.24
2016,7,23,11,0,835.0,175.0,4.0,30.0,944.0,521.7,377.32
2016,7,23,11,15,838.5,176.0,4.05,30.0,958.0,572.25,417.48
2016,7,23,11,30,842.0,177.0,4.1,30.0,972.0,622.16,456.16
2016,7,23,11,45,812.5,197.0,4.15,30.5,969.0,665.15,487.74
2016,7,23,12,0,783.0,217.0,4.2,31.0,966.0,704.54,515.79
2016,7,23,12,15,783.0,217.0,4.25,31.0,965.0,745.94,546.03
2016,7,23,12,30,783.0,217.0,4.3,31.0,964.0,785.72,574.62
2016,7,23,12,45,792.0,209.0,4.35,31.5,959.5,824.19,600.97
2016,7,23,13,0,801.0,201.0,4.4,32.0,955.0,860.77,625.58
2016,7,23,13,15,797.0,199.5,4.45,32.0,939.0,889.64,645.13
2016,7,23,13,30,793.0,198.0,4.5,32.0,923.0,915.58,662.82
2016,7,23,13,45,762.5,209.5,4.55,32.0,892.5,935.19,676.42
2016,7,23,14,0,732.0,221.0,4.6,32.0,862.0,943.02,682.41
2016,7,23,14,15,722.5,217.5,4.6,31.5,832.5,952.17,690.66
2016,7,23,14,30,713.0,214.0,4.6,31.0,803.0,957.9,696.81
2016,7,23,14,45,706.0,207.0,4.6,31.0,769.0,959.14,698.76
2016,7,23,15,0,699.0,200.0,4.6,31.0,735.0,957.0,698.67
2016,7,23,15,15,683.0,195.0,4.6,30.5,694.0,944.57,693.31
2016,7,23,15,30,667.0,190.0,4.6,30.0,653.0,928.88,685.91
2016,7,23,15,45,668.0,175.5,4.6,29.5,612.5,917.1,681.23
2016,7,23,16,0,669.0,161.0,4.6,29.0,572.0,902.03,674.34
2016,7,23,16,15,644.0,154.5,4.5,28.5,523.5,866.68,653.15
2016,7,23,16,30,619.0,148.0,4.4,28.0,475.0,828.89,630.1
2016,7,23,16,45,612.5,133.0,4.35,27.5,429.0,797.6,611.52
2016,7,23,17,0,606.0,118.0,4.3,27.0,383.0,763.74,590.69
2016,7,23,17,15,565.0,109.5,4.05,26.0,331.5,702.74,550.01
2016,7,23,17,30,524.0,101.0,3.8,25.0,280.0,634.65,502.79
2016,7,23,17,45,490.5,87.5,3.55,24.5,232.5,575.34,459.47
2016,7,23,18,0,457.0,74.0,3.3,24.0,185.0,520.71,417.75
2016,7,23,18,15,381.0,61.5,3.05,22.5,139.0,425.66,343.69
2016,7,23,18,30,305.0,49.0,2.8,21.0,93.0,339.95,272.79
2016,7,23,18,45,152.5,35.5,2.55,20.0,57.5,203.52,154.13
2016,7,23,19,0,0.0,22.0,2.3,19.0,22.0,25.76,0.0
2016,7,23,19,15,0.0,11.0,2.25,18.5,11.0,9.39,0.0
2016,7,23,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,5,15,60.5,11.5,0.85,12.5,15.5,9.82,0.0
2016,7,24,5,30,121.0,23.0,0.9,13.0,31.0,17.83,4.89
2016,7,24,5,45,225.0,39.0,0.95,13.5,69.5,30.01,20.16
2016,7,24,6,0,329.0,55.0,1.0,14.0,108.0,42.0,31.46
2016,7,24,6,15,401.0,67.0,1.0,15.0,155.0,50.69,39.46
2016,7,24,6,30,473.0,79.0,1.0,16.0,202.0,59.21,47.01
2016,7,24,6,45,538.5,85.5,1.05,17.0,255.0,65.3,52.17
2016,7,24,7,0,604.0,92.0,1.1,18.0,308.0,68.89,54.97
2016,7,24,7,15,467.0,131.0,1.1,19.0,313.5,91.53,74.08
2016,7,24,7,30,330.0,170.0,1.1,20.0,319.0,117.98,95.93
2016,7,24,7,45,537.0,141.5,1.1,21.0,418.5,96.12,76.71
2016,7,24,8,0,744.0,113.0,1.1,22.0,518.0,77.58,60.56
2016,7,24,8,15,765.5,117.5,1.15,22.5,567.5,78.79,61.26
2016,7,24,8,30,787.0,122.0,1.2,23.0,617.0,87.91,68.54
2016,7,24,8,45,796.0,129.0,1.25,24.0,660.5,90.48,70.16
2016,7,24,9,0,805.0,136.0,1.3,25.0,704.0,94.47,72.96
2016,7,24,9,15,818.5,139.0,1.35,25.5,745.5,145.48,82.89
2016,7,24,9,30,832.0,142.0,1.4,26.0,787.0,198.46,114.5
2016,7,24,9,45,808.5,163.0,1.45,27.0,812.5,257.95,159.76
2016,7,24,10,0,785.0,184.0,1.5,28.0,838.0,315.18,206.06
2016,7,24,10,15,793.5,186.5,1.6,28.5,867.0,367.17,248.62
2016,7,24,10,30,802.0,189.0,1.7,29.0,896.0,419.89,291.55
2016,7,24,10,45,763.0,218.0,1.85,29.5,904.0,468.08,331.11
2016,7,24,11,0,724.0,247.0,2.0,30.0,912.0,517.11,369.65
2016,7,24,11,15,728.5,248.5,2.1,30.5,927.0,565.39,406.11
2016,7,24,11,30,733.0,250.0,2.2,31.0,942.0,613.44,441.41
2016,7,24,11,45,694.5,276.5,2.3,31.5,936.0,653.12,469.62
2016,7,24,12,0,656.0,303.0,2.4,32.0,930.0,688.88,494.26
2016,7,24,12,15,655.5,303.0,2.5,32.0,929.0,727.53,521.86
2016,7,24,12,30,655.0,303.0,2.6,32.0,928.0,764.77,548.09
2016,7,24,12,45,673.5,289.0,2.75,32.0,926.5,803.94,576.05
2016,7,24,13,0,692.0,275.0,2.9,32.0,925.0,841.8,602.96
2016,7,24,13,15,686.5,272.5,2.95,31.5,909.0,867.35,621.86
2016,7,24,13,30,681.0,270.0,3.0,31.0,893.0,889.98,638.93
2016,7,24,13,45,630.5,291.5,3.15,31.0,856.5,889.62,639.28
2016,7,24,14,0,580.0,313.0,3.3,31.0,820.0,884.0,636.28
2016,7,24,14,15,569.5,307.0,3.35,30.5,791.0,887.68,641.31
2016,7,24,14,30,559.0,301.0,3.4,30.0,762.0,888.36,644.38
2016,7,24,14,45,528.0,301.5,3.5,30.0,721.5,872.32,634.97
2016,7,24,15,0,497.0,302.0,3.6,30.0,681.0,853.2,623.57
2016,7,24,15,15,459.5,285.0,3.65,29.5,621.0,806.52,594.79
2016,7,24,15,30,422.0,268.0,3.7,29.0,561.0,756.89,563.6
2016,7,24,15,45,422.0,261.5,3.8,28.5,537.0,754.17,565.15
2016,7,24,16,0,422.0,255.0,3.9,28.0,513.0,729.54,551.62
2016,7,24,16,15,397.5,239.0,3.9,27.0,466.5,688.2,526.13
2016,7,24,16,30,373.0,223.0,3.9,26.0,420.0,645.59,499.21
2016,7,24,16,45,350.5,203.5,3.9,25.5,373.5,599.48,468.25
2016,7,24,17,0,328.0,184.0,3.9,25.0,327.0,552.51,435.91
2016,7,24,17,15,294.0,163.0,3.75,24.0,279.0,492.22,392.84
2016,7,24,17,30,260.0,142.0,3.6,23.0,231.0,432.18,348.58
2016,7,24,17,45,228.5,118.5,3.45,22.0,187.0,371.11,302.02
2016,7,24,18,0,197.0,95.0,3.3,21.0,143.0,310.35,253.87
2016,7,24,18,15,152.0,70.5,3.15,20.0,102.0,237.16,193.46
2016,7,24,18,30,107.0,46.0,3.0,19.0,61.0,164.22,131.5
2016,7,24,18,45,53.5,28.0,2.85,18.0,35.5,83.23,60.57
2016,7,24,19,0,0.0,10.0,2.7,17.0,10.0,8.23,0.0
2016,7,24,19,15,0.0,5.0,2.55,16.5,5.0,4.27,0.0
2016,7,24,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,9.0,0.8,11.5,9.0,7.68,0.0
2016,7,25,5,30,0.0,18.0,0.9,12.0,18.0,14.83,2.42
2016,7,25,5,45,50.0,38.0,1.0,12.5,46.0,29.82,20.02
2016,7,25,6,0,100.0,58.0,1.1,13.0,74.0,44.66,33.91
2016,7,25,6,15,132.0,80.0,1.1,13.5,109.5,60.43,48.31
2016,7,25,6,30,164.0,102.0,1.1,14.0,145.0,75.88,62.14
2016,7,25,6,45,207.0,117.5,1.15,15.0,184.0,84.74,69.69
2016,7,25,7,0,250.0,133.0,1.2,16.0,223.0,94.96,78.19
2016,7,25,7,15,289.0,151.0,1.3,17.0,270.0,106.36,87.47
2016,7,25,7,30,328.0,169.0,1.4,18.0,317.0,117.37,96.21
2016,7,25,7,45,311.0,195.5,1.55,19.0,349.0,132.11,107.94
2016,7,25,8,0,294.0,222.0,1.7,20.0,381.0,146.01,118.76
2016,7,25,8,15,340.5,234.5,1.75,21.0,435.0,152.57,123.3
2016,7,25,8,30,387.0,247.0,1.8,22.0,489.0,158.86,127.58
2016,7,25,8,45,558.0,207.5,1.9,23.0,585.0,127.08,100.68
2016,7,25,9,0,729.0,168.0,2.0,24.0,681.0,101.12,78.76
2016,7,25,9,15,743.5,172.5,2.05,24.5,722.5,149.94,89.59
2016,7,25,9,30,758.0,177.0,2.1,25.0,764.0,200.92,120.24
2016,7,25,9,45,589.0,259.0,2.2,26.0,727.5,270.8,179.35
2016,7,25,10,0,420.0,341.0,2.3,27.0,691.0,318.05,222.22
2016,7,25,10,15,428.0,353.5,2.3,27.5,721.0,359.5,254.54
2016,7,25,10,30,436.0,366.0,2.3,28.0,751.0,402.27,287.7
2016,7,25,10,45,643.0,267.5,2.35,29.0,850.0,451.18,322.31
2016,7,25,11,0,850.0,169.0,2.4,30.0,949.0,522.58,374.42
2016,7,25,11,15,853.5,170.0,2.4,30.0,964.0,573.95,414.31
2016,7,25,11,30,857.0,171.0,2.4,30.0,979.0,624.64,452.7
2016,7,25,11,45,827.0,191.5,2.45,30.5,976.0,668.59,484.33
2016,7,25,12,0,797.0,212.0,2.5,31.0,973.0,708.86,512.4
2016,7,25,12,15,797.0,212.0,2.55,31.0,972.5,750.89,542.42
2016,7,25,12,30,797.0,212.0,2.6,31.0,972.0,791.24,570.78
2016,7,25,12,45,806.5,204.0,2.7,31.0,967.0,830.57,598.61
2016,7,25,13,0,816.0,196.0,2.8,31.0,962.0,868.0,624.64
2016,7,25,13,15,811.5,194.5,2.85,30.5,945.5,896.91,645.15
2016,7,25,13,30,807.0,193.0,2.9,30.0,929.0,922.81,663.88
2016,7,25,13,45,767.5,210.0,2.95,30.0,896.0,939.59,675.5
2016,7,25,14,0,728.0,227.0,3.0,30.0,863.0,944.51,679.65
2016,7,25,14,15,718.5,223.5,3.05,29.5,833.0,953.74,688.21
2016,7,25,14,30,709.0,220.0,3.1,29.0,803.0,959.55,694.68
2016,7,25,14,45,682.0,222.5,3.2,29.0,763.5,950.6,690.69
2016,7,25,15,0,655.0,225.0,3.3,29.0,724.0,937.93,684.46
2016,7,25,15,15,489.5,262.0,3.35,28.5,623.5,812.43,600.38
2016,7,25,15,30,324.0,299.0,3.4,28.0,523.0,671.58,502.87
2016,7,25,15,45,346.0,271.5,3.45,27.5,496.0,668.0,504.81
2016,7,25,16,0,368.0,244.0,3.5,27.0,469.0,661.88,504.25
2016,7,25,16,15,331.5,238.0,3.5,26.5,428.0,621.03,476.72
2016,7,25,16,30,295.0,232.0,3.5,26.0,387.0,580.06,448.77
2016,7,25,16,45,200.5,206.0,3.5,25.5,306.5,435.98,342.31
2016,7,25,17,0,106.0,180.0,3.5,25.0,226.0,315.3,249.29
2016,7,25,17,15,88.0,159.5,3.35,24.0,194.0,257.65,205.67
2016,7,25,17,30,70.0,139.0,3.2,23.0,162.0,220.01,176.47
2016,7,25,17,45,176.0,115.5,3.1,22.0,160.5,303.24,247.58
2016,7,25,18,0,282.0,92.0,3.0,21.0,159.0,377.45,309.15
2016,7,25,18,15,222.5,71.0,2.85,20.0,116.0,295.45,241.42
2016,7,25,18,30,163.0,50.0,2.7,19.0,73.0,215.83,173.82
2016,7,25,18,45,102.5,30.5,2.55,18.0,42.5,140.3,104.64
2016,7,25,19,0,42.0,11.0,2.4,17.0,12.0,50.08,0.0
2016,7,25,19,15,21.0,5.5,2.3,16.5,6.0,18.22,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,5,15,50.0,9.5,0.4,14.5,12.5,8.11,0.0
2016,7,26,5,30,100.0,19.0,0.5,15.0,25.0,14.74,1.39
2016,7,26,5,45,192.5,36.5,0.6,16.0,62.0,28.05,18.14
2016,7,26,6,0,285.0,54.0,0.7,17.0,99.0,41.09,30.23
2016,7,26,6,15,355.0,68.0,0.75,17.5,145.0,51.18,39.45
2016,7,26,6,30,425.0,82.0,0.8,18.0,191.0,61.03,48.2
2016,7,26,6,45,482.5,92.0,0.85,19.0,242.0,67.74,53.86
2016,7,26,7,0,540.0,102.0,0.9,20.0,293.0,76.23,60.86
2016,7,26,7,15,579.0,110.5,0.85,21.0,344.5,80.6,64.13
2016,7,26,7,30,618.0,119.0,0.8,22.0,396.0,84.77,67.15
2016,7,26,7,45,650.0,124.5,0.8,23.5,447.5,86.48,67.91
2016,7,26,8,0,682.0,130.0,0.8,25.0,499.0,88.11,68.57
2016,7,26,8,15,705.0,135.5,0.8,26.0,547.5,89.47,69.16
2016,7,26,8,30,728.0,141.0,0.8,27.0,596.0,90.68,69.63
2016,7,26,8,45,741.0,147.5,0.8,28.0,640.0,92.16,70.31
2016,7,26,9,0,754.0,154.0,0.8,29.0,684.0,93.41,70.82
2016,7,26,9,15,768.0,157.5,0.75,29.5,724.5,141.52,80.71
2016,7,26,9,30,782.0,161.0,0.7,30.0,765.0,201.52,116.68
2016,7,26,9,45,806.0,157.0,0.65,30.5,804.0,250.98,151.39
2016,7,26,10,0,830.0,153.0,0.6,31.0,843.0,303.21,191.55
2016,7,26,10,15,837.5,155.0,0.5,31.5,871.5,356.98,234.09
2016,7,26,10,30,845.0,157.0,0.4,32.0,900.0,411.26,276.3
2016,7,26,10,45,814.0,180.5,0.35,32.5,910.5,465.0,317.46
2016,7,26,11,0,783.0,204.0,0.3,33.0,921.0,515.19,354.28
2016,7,26,11,15,786.5,205.0,0.4,33.0,935.0,563.64,390.53
2016,7,26,11,30,790.0,206.0,0.5,33.0,949.0,611.58,425.59
2016,7,26,11,45,753.0,231.0,0.65,33.5,943.5,653.83,455.35
2016,7,26,12,0,716.0,256.0,0.8,34.0,938.0,691.96,481.56
2016,7,26,12,15,715.0,256.0,0.95,34.0,937.0,732.0,509.95
2016,7,26,12,30,714.0,256.0,1.1,34.0,936.0,770.39,536.88
2016,7,26,12,45,746.5,232.5,1.25,34.0,938.0,813.27,567.11
2016,7,26,13,0,779.0,209.0,1.4,34.0,940.0,847.99,592.22
2016,7,26,13,15,774.0,207.5,1.5,34.0,923.5,875.53,610.86
2016,7,26,13,30,769.0,206.0,1.6,34.0,907.0,908.41,632.62
2016,7,26,13,45,722.0,227.0,1.75,34.0,871.5,913.9,637.97
2016,7,26,14,0,675.0,248.0,1.9,34.0,836.0,914.37,639.75
2016,7,26,14,15,664.5,244.0,1.95,33.5,806.0,921.42,646.98
2016,7,26,14,30,654.0,240.0,2.0,33.0,776.0,925.1,652.14
2016,7,26,14,45,622.0,243.5,2.1,33.0,735.5,911.34,645.11
2016,7,26,15,0,590.0,247.0,2.2,33.0,695.0,888.63,632.59
2016,7,26,15,15,572.5,239.5,2.3,32.5,654.5,871.91,625.51
2016,7,26,15,30,555.0,232.0,2.4,32.0,614.0,852.41,616.46
2016,7,26,15,45,531.0,223.5,2.5,32.0,569.0,822.65,599.22
2016,7,26,16,0,507.0,215.0,2.6,32.0,524.0,790.59,580.27
2016,7,26,16,15,480.5,203.5,2.65,31.0,477.0,750.6,557.66
2016,7,26,16,30,454.0,192.0,2.7,30.0,430.0,708.92,533.31
2016,7,26,16,45,426.5,177.0,2.8,29.5,382.5,660.82,502.98
2016,7,26,17,0,399.0,162.0,2.9,29.0,335.0,611.71,471.02
2016,7,26,17,15,360.5,146.0,2.8,28.0,286.5,530.71,415.05
2016,7,26,17,30,322.0,130.0,2.7,27.0,238.0,471.22,372.79
2016,7,26,17,45,285.0,110.0,2.6,26.5,193.5,408.12,325.44
2016,7,26,18,0,248.0,90.0,2.5,26.0,149.0,345.93,276.97
2016,7,26,18,15,192.5,68.5,2.3,25.0,107.5,267.32,213.64
2016,7,26,18,30,137.0,47.0,2.1,24.0,66.0,190.55,149.68
2016,7,26,18,45,85.0,28.0,1.95,23.0,38.0,122.5,87.95
2016,7,26,19,0,33.0,9.0,1.8,22.0,10.0,30.25,0.0
2016,7,26,19,15,16.5,4.5,1.65,21.5,5.0,3.84,0.0
2016,7,26,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,5,15,33.5,8.0,0.2,17.5,10.0,6.83,0.0
2016,7,27,5,30,67.0,16.0,0.3,18.0,20.0,12.85,0.0
2016,7,27,5,45,143.5,35.0,0.4,19.0,54.0,26.78,16.75
2016,7,27,6,0,220.0,54.0,0.5,20.0,88.0,40.82,29.58
2016,7,27,6,15,283.0,70.0,0.5,20.5,131.0,52.23,39.84
2016,7,27,6,30,346.0,86.0,0.5,21.0,174.0,63.31,49.56
2016,7,27,6,45,401.0,98.0,0.5,22.0,222.5,71.21,56.15
2016,7,27,7,0,456.0,110.0,0.5,23.0,271.0,78.87,62.32
2016,7,27,7,15,494.5,120.0,0.55,24.0,320.0,84.77,66.83
2016,7,27,7,30,533.0,130.0,0.6,25.0,369.0,90.44,71.03
2016,7,27,7,45,565.5,137.5,0.65,26.0,418.0,94.69,73.98
2016,7,27,8,0,598.0,145.0,0.7,27.0,467.0,97.24,75.48
2016,7,27,8,15,622.0,151.5,0.8,28.0,514.0,98.77,76.16
2016,7,27,8,30,646.0,158.0,0.9,29.0,561.0,100.14,76.71
2016,7,27,8,45,659.0,166.0,1.05,30.0,603.0,102.06,77.72
2016,7,27,9,0,672.0,174.0,1.2,31.0,645.0,103.71,78.52
2016,7,27,9,15,687.0,178.5,1.35,31.0,684.5,146.73,87.12
2016,7,27,9,30,702.0,183.0,1.5,31.0,724.0,194.71,114.89
2016,7,27,9,45,714.5,186.0,1.65,31.5,758.0,243.36,149.84
2016,7,27,10,0,727.0,189.0,1.8,32.0,792.0,293.61,189.21
2016,7,27,10,15,735.5,191.5,1.95,32.0,820.0,343.76,230.26
2016,7,27,10,30,744.0,194.0,2.1,32.0,848.0,394.7,272.0
2016,7,27,10,45,521.0,318.5,2.25,32.5,782.0,437.75,309.3
2016,7,27,11,0,298.0,443.0,2.4,33.0,716.0,460.5,328.49
2016,7,27,11,15,286.0,454.0,2.55,33.0,719.5,487.52,348.93
2016,7,27,11,30,274.0,465.0,2.7,33.0,723.0,513.65,368.33
2016,7,27,11,45,243.0,475.5,2.85,33.0,705.5,529.79,380.32
2016,7,27,12,0,212.0,486.0,3.0,33.0,688.0,538.21,386.71
2016,7,27,12,15,257.5,475.0,3.1,33.0,720.0,582.5,418.65
2016,7,27,12,30,303.0,464.0,3.2,33.0,752.0,630.37,452.76
2016,7,27,12,45,475.0,369.5,3.35,33.0,816.0,715.16,514.82
2016,7,27,13,0,647.0,275.0,3.5,33.0,880.0,803.43,578.66
2016,7,27,13,15,642.0,272.5,3.55,33.0,864.5,827.98,595.49
2016,7,27,13,30,637.0,270.0,3.6,33.0,849.0,849.77,610.83
2016,7,27,13,45,605.5,280.0,3.7,33.0,819.5,855.61,615.29
2016,7,27,14,0,574.0,290.0,3.8,33.0,790.0,855.22,615.79
2016,7,27,14,15,563.5,284.5,3.85,32.5,761.5,858.88,620.67
2016,7,27,14,30,553.0,279.0,3.9,32.0,733.0,859.6,623.67
2016,7,27,14,45,532.0,276.0,3.95,31.5,697.0,849.63,619.4
2016,7,27,15,0,511.0,273.0,4.0,31.0,661.0,836.78,613.28
2016,7,27,15,15,494.5,263.5,4.0,30.5,622.0,818.87,603.78
2016,7,27,15,30,478.0,254.0,4.0,30.0,583.0,798.37,592.52
2016,7,27,15,45,464.0,240.5,4.05,30.0,541.5,773.63,577.47
2016,7,27,16,0,450.0,227.0,4.1,30.0,500.0,746.59,560.75
2016,7,27,16,15,425.0,214.0,4.0,29.0,455.0,707.05,536.54
2016,7,27,16,30,400.0,201.0,3.9,28.0,410.0,644.59,495.91
2016,7,27,16,45,386.0,181.5,3.85,27.5,366.0,605.59,470.56
2016,7,27,17,0,372.0,162.0,3.8,27.0,322.0,565.2,443.49
2016,7,27,17,15,335.5,145.5,3.6,26.0,275.0,506.92,402.17
2016,7,27,17,30,299.0,129.0,3.4,25.0,228.0,449.21,359.97
2016,7,27,17,45,272.5,108.0,3.2,24.5,186.5,394.41,318.21
2016,7,27,18,0,246.0,87.0,3.0,24.0,145.0,339.72,274.92
2016,7,27,18,15,191.5,66.0,2.8,23.0,104.5,262.58,211.89
2016,7,27,18,30,137.0,45.0,2.6,22.0,64.0,187.22,148.27
2016,7,27,18,45,86.5,26.5,2.4,21.5,37.0,120.47,86.01
2016,7,27,19,0,36.0,8.0,2.2,21.0,10.0,31.42,0.0
2016,7,27,19,15,18.0,4.0,2.05,20.5,5.0,3.41,0.0
2016,7,27,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,15,51.5,9.0,1.15,15.5,11.5,7.68,0.0
2016,7,28,5,30,103.0,18.0,1.2,16.0,23.0,13.99,0.0
2016,7,28,5,45,200.5,33.5,1.25,16.5,59.0,25.84,16.03
2016,7,28,6,0,298.0,49.0,1.3,17.0,95.0,37.49,27.02
2016,7,28,6,15,369.0,61.5,1.25,17.5,140.0,46.61,35.4
2016,7,28,6,30,440.0,74.0,1.2,18.0,185.0,55.53,43.38
2016,7,28,6,45,497.0,82.0,1.2,19.0,234.5,62.49,49.31
2016,7,28,7,0,554.0,90.0,1.2,20.0,284.0,67.18,53.07
2016,7,28,7,15,591.5,97.0,1.2,21.0,334.0,70.78,55.76
2016,7,28,7,30,629.0,104.0,1.2,22.0,384.0,74.22,58.25
2016,7,28,7,45,661.5,108.5,1.25,23.0,434.5,75.7,59.03
2016,7,28,8,0,694.0,113.0,1.3,24.0,485.0,77.12,59.74
2016,7,28,8,15,716.0,117.5,1.35,24.5,532.5,78.28,60.37
2016,7,28,8,30,738.0,122.0,1.4,25.0,580.0,79.33,60.91
2016,7,28,8,45,752.5,126.5,1.45,26.0,624.0,88.36,67.9
2016,7,28,9,0,767.0,131.0,1.5,27.0,668.0,89.2,68.1
2016,7,28,9,15,780.0,134.0,1.55,27.5,707.5,133.78,76.21
2016,7,28,9,30,793.0,137.0,1.6,28.0,747.0,184.68,105.24
2016,7,28,9,45,795.0,144.0,1.65,29.0,779.0,237.87,144.07
2016,7,28,10,0,797.0,151.0,1.7,30.0,811.0,291.42,186.58
2016,7,28,10,15,805.0,153.0,1.8,30.5,839.5,343.59,229.4
2016,7,28,10,30,813.0,155.0,1.9,31.0,868.0,396.34,272.56
2016,7,28,10,45,791.0,173.5,2.0,31.5,881.0,448.75,314.98
2016,7,28,11,0,769.0,192.0,2.1,32.0,894.0,498.54,354.1
2016,7,28,11,15,772.5,193.0,2.2,32.0,908.5,546.23,391.26
2016,7,28,11,30,776.0,194.0,2.3,32.0,923.0,593.4,427.17
2016,7,28,11,45,747.5,214.0,2.45,32.5,920.5,636.1,458.09
2016,7,28,12,0,719.0,234.0,2.6,33.0,918.0,675.66,485.94
2016,7,28,12,15,718.5,234.0,2.7,33.0,917.0,715.74,514.73
2016,7,28,12,30,718.0,234.0,2.8,33.0,916.0,754.19,541.98
2016,7,28,12,45,708.0,238.0,2.9,33.0,905.0,786.72,564.81
2016,7,28,13,0,698.0,242.0,3.0,33.0,894.0,816.61,585.68
2016,7,28,13,15,693.0,240.0,3.1,32.5,878.5,842.61,605.27
2016,7,28,13,30,688.0,238.0,3.2,32.0,863.0,865.78,623.02
2016,7,28,13,45,656.5,249.5,3.3,32.0,833.5,874.36,629.34
2016,7,28,14,0,625.0,261.0,3.4,32.0,804.0,878.85,633.06
2016,7,28,14,15,614.5,256.5,3.45,31.5,775.5,884.6,639.37
2016,7,28,14,30,604.0,252.0,3.5,31.0,747.0,887.1,643.62
2016,7,28,14,45,583.0,250.0,3.55,31.0,710.5,872.85,635.54
2016,7,28,15,0,562.0,248.0,3.6,31.0,674.0,861.24,629.2
2016,7,28,15,15,545.0,240.5,3.6,30.5,634.5,844.9,620.93
2016,7,28,15,30,528.0,233.0,3.6,30.0,595.0,825.88,610.86
2016,7,28,15,45,512.5,221.5,3.65,29.5,553.0,801.42,597.43
2016,7,28,16,0,497.0,210.0,3.7,29.0,511.0,774.59,582.23
2016,7,28,16,15,471.5,198.5,3.65,28.5,465.0,735.62,557.77
2016,7,28,16,30,446.0,187.0,3.6,28.0,419.0,695.0,531.78
2016,7,28,16,45,426.5,170.5,3.6,27.5,373.5,652.93,504.69
2016,7,28,17,0,407.0,154.0,3.6,27.0,328.0,609.51,475.94
2016,7,28,17,15,368.5,139.0,3.4,26.0,280.5,549.27,433.78
2016,7,28,17,30,330.0,124.0,3.2,25.0,233.0,470.08,376.25
2016,7,28,17,45,293.5,105.0,3.05,24.5,189.0,408.41,329.3
2016,7,28,18,0,257.0,86.0,2.9,24.0,145.0,347.69,281.2
2016,7,28,18,15,200.0,65.5,2.7,23.0,104.5,269.05,216.97
2016,7,28,18,30,143.0,45.0,2.5,22.0,64.0,192.54,152.31
2016,7,28,18,45,71.5,27.0,2.35,21.5,36.5,110.7,77.21
2016,7,28,19,0,0.0,9.0,2.2,21.0,9.0,7.68,0.0
2016,7,28,19,15,0.0,4.5,2.1,20.5,4.5,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,5,15,36.0,7.5,1.05,15.5,9.0,6.4,0.0
2016,7,29,5,30,72.0,15.0,1.1,16.0,18.0,11.64,0.0
2016,7,29,5,45,154.5,33.0,1.15,16.5,52.0,25.34,15.51
2016,7,29,6,0,237.0,51.0,1.2,17.0,86.0,38.72,28.06
2016,7,29,6,15,303.0,66.0,1.2,17.5,129.5,49.51,37.92
2016,7,29,6,30,369.0,81.0,1.2,18.0,173.0,60.0,47.29
2016,7,29,6,45,429.5,91.0,1.2,19.0,222.0,66.69,52.96
2016,7,29,7,0,490.0,101.0,1.2,20.0,271.0,73.21,58.28
2016,7,29,7,15,529.0,110.0,1.2,21.0,321.0,79.97,63.65
2016,7,29,7,30,568.0,119.0,1.2,22.0,371.0,84.45,66.95
2016,7,29,7,45,603.0,124.5,1.2,23.0,421.0,86.14,67.83
2016,7,29,8,0,638.0,130.0,1.2,24.0,471.0,87.74,68.63
2016,7,29,8,15,661.5,135.5,1.2,24.5,518.5,89.06,69.33
2016,7,29,8,30,685.0,141.0,1.2,25.0,566.0,90.24,69.93
2016,7,29,8,45,703.0,146.0,1.25,26.0,610.0,90.86,69.93
2016,7,29,9,0,721.0,151.0,1.3,27.0,654.0,91.35,69.85
2016,7,29,9,15,735.5,154.5,1.3,27.5,694.0,133.35,77.55
2016,7,29,9,30,750.0,158.0,1.3,28.0,734.0,191.59,112.22
2016,7,29,9,45,746.0,169.0,1.35,29.0,764.0,236.34,144.59
2016,7,29,10,0,742.0,180.0,1.4,30.0,794.0,289.34,186.49
2016,7,29,10,15,750.5,183.0,1.45,30.5,822.5,340.65,228.03
2016,7,29,10,30,759.0,186.0,1.5,31.0,851.0,397.5,273.35
2016,7,29,10,45,745.0,200.0,1.6,31.5,866.5,443.78,310.8
2016,7,29,11,0,731.0,214.0,1.7,32.0,882.0,493.25,349.26
2016,7,29,11,15,735.5,215.5,1.8,32.0,896.5,541.57,386.47
2016,7,29,11,30,740.0,217.0,1.9,32.0,911.0,589.58,422.59
2016,7,29,11,45,719.5,232.0,2.05,32.5,911.0,632.07,453.24
2016,7,29,12,0,699.0,247.0,2.2,33.0,911.0,672.06,481.35
2016,7,29,12,15,699.0,247.5,2.3,33.0,910.5,712.37,510.11
2016,7,29,12,30,699.0,248.0,2.4,33.0,910.0,751.16,537.42
2016,7,29,12,45,713.5,236.0,2.55,33.0,907.5,788.9,564.4
2016,7,29,13,0,728.0,224.0,2.7,33.0,905.0,824.96,590.11
2016,7,29,13,15,723.5,222.5,2.75,33.0,889.0,852.45,609.04
2016,7,29,13,30,719.0,221.0,2.8,33.0,873.0,877.09,626.08
2016,7,29,13,45,688.0,232.5,2.9,33.0,843.5,886.96,633.26
2016,7,29,14,0,657.0,244.0,3.0,33.0,814.0,892.76,637.9
2016,7,29,14,15,647.0,240.0,3.1,32.5,785.0,899.91,645.46
2016,7,29,14,30,637.0,236.0,3.2,32.0,756.0,903.77,650.97
2016,7,29,14,45,613.5,235.5,3.3,31.5,718.5,894.41,647.66
2016,7,29,15,0,590.0,235.0,3.4,31.0,681.0,881.55,642.14
2016,7,29,15,15,573.5,228.0,3.45,30.5,641.5,859.77,630.85
2016,7,29,15,30,557.0,221.0,3.5,30.0,602.0,841.7,621.86
2016,7,29,15,45,537.5,211.5,3.6,29.5,559.0,815.23,607.33
2016,7,29,16,0,518.0,202.0,3.7,29.0,516.0,786.39,591.0
2016,7,29,16,15,492.5,191.5,3.7,28.0,469.0,748.3,568.58
2016,7,29,16,30,467.0,181.0,3.7,27.0,422.0,708.51,544.48
2016,7,29,16,45,443.0,166.0,3.7,26.5,375.5,663.43,515.06
2016,7,29,17,0,419.0,151.0,3.7,26.0,329.0,617.15,484.06
2016,7,29,17,15,380.0,136.0,3.6,25.0,281.0,556.14,441.45
2016,7,29,17,30,341.0,121.0,3.5,24.0,233.0,475.78,382.98
2016,7,29,17,45,301.5,102.5,3.4,23.5,188.5,411.79,333.94
2016,7,29,18,0,262.0,84.0,3.3,23.0,144.0,348.97,283.82
2016,7,29,18,15,204.0,63.5,3.1,22.0,103.5,269.2,218.2
2016,7,29,18,30,146.0,43.0,2.9,21.0,63.0,191.5,152.07
2016,7,29,18,45,88.5,25.0,2.75,20.5,35.5,118.06,81.76
2016,7,29,19,0,31.0,7.0,2.6,20.0,8.0,27.09,0.0
2016,7,29,19,15,15.5,3.5,2.45,19.5,4.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,39.5,7.5,1.35,15.5,9.5,6.4,0.0
2016,7,30,5,30,79.0,15.0,1.5,16.0,19.0,11.65,0.0
2016,7,30,5,45,168.5,32.0,1.7,16.5,53.0,24.64,14.8
2016,7,30,6,0,258.0,49.0,1.9,17.0,87.0,37.35,26.82
2016,7,30,6,15,172.0,72.0,1.9,17.5,101.5,54.06,41.87
2016,7,30,6,30,86.0,95.0,1.9,18.0,116.0,70.69,56.6
2016,7,30,6,45,107.0,116.0,1.9,19.0,148.5,85.14,68.99
2016,7,30,7,0,128.0,137.0,1.9,20.0,181.0,99.26,80.74
2016,7,30,7,15,153.5,160.0,1.95,21.0,222.0,114.21,92.89
2016,7,30,7,30,179.0,183.0,2.0,22.0,263.0,128.75,104.42
2016,7,30,7,45,206.5,205.0,2.05,23.0,307.5,142.35,114.92
2016,7,30,8,0,234.0,227.0,2.1,24.0,352.0,155.53,124.89
2016,7,30,8,15,206.5,254.0,2.15,24.5,372.0,169.91,135.93
2016,7,30,8,30,179.0,281.0,2.2,25.0,392.0,183.55,146.25
2016,7,30,8,45,461.5,212.0,2.25,26.0,526.5,128.33,100.56
2016,7,30,9,0,744.0,143.0,2.3,27.0,661.0,87.3,66.57
2016,7,30,9,15,758.0,146.5,2.4,27.5,701.5,137.62,80.88
2016,7,30,9,30,772.0,150.0,2.5,28.0,742.0,187.87,109.01
2016,7,30,9,45,816.5,134.5,2.65,29.0,786.0,233.12,140.04
2016,7,30,10,0,861.0,119.0,2.8,30.0,830.0,290.89,184.64
2016,7,30,10,15,868.5,120.5,2.9,30.5,859.0,344.77,229.54
2016,7,30,10,30,876.0,122.0,3.0,31.0,888.0,398.97,274.69
2016,7,30,10,45,858.5,137.0,3.1,31.5,903.5,452.0,318.48
2016,7,30,11,0,841.0,152.0,3.2,32.0,919.0,501.53,358.36
2016,7,30,11,15,845.0,153.0,3.25,32.0,933.5,552.74,398.73
2016,7,30,11,30,849.0,154.0,3.3,32.0,948.0,601.1,436.11
2016,7,30,11,45,824.0,171.5,3.4,32.0,947.5,647.98,471.27
2016,7,30,12,0,799.0,189.0,3.5,32.0,947.0,689.43,501.82
2016,7,30,12,15,799.0,189.0,3.55,32.0,946.5,731.32,532.24
2016,7,30,12,30,799.0,189.0,3.6,32.0,946.0,771.47,560.94
2016,7,30,12,45,786.0,195.0,3.65,32.0,934.5,804.47,584.2
2016,7,30,13,0,773.0,201.0,3.7,32.0,923.0,834.51,605.21
2016,7,30,13,15,769.0,200.0,3.75,31.5,907.0,863.1,626.09
2016,7,30,13,30,765.0,199.0,3.8,31.0,891.0,888.83,644.94
2016,7,30,13,45,740.0,207.5,3.85,31.0,863.0,910.12,659.69
2016,7,30,14,0,715.0,216.0,3.9,31.0,835.0,919.89,666.98
2016,7,30,14,15,705.5,212.5,3.9,30.5,806.0,928.76,674.98
2016,7,30,14,30,696.0,209.0,3.9,30.0,777.0,934.26,680.94
2016,7,30,14,45,528.0,269.0,3.9,30.0,689.0,837.86,614.81
2016,7,30,15,0,360.0,329.0,3.9,30.0,601.0,725.01,535.46
2016,7,30,15,15,276.5,323.5,3.9,29.5,525.5,644.0,480.05
2016,7,30,15,30,193.0,318.0,3.9,29.0,450.0,539.18,406.07
2016,7,30,15,45,146.5,293.0,3.9,28.5,389.5,469.78,356.88
2016,7,30,16,0,100.0,268.0,3.9,28.0,329.0,377.64,289.48
2016,7,30,16,15,84.0,241.5,3.85,27.5,289.5,335.62,259.17
2016,7,30,16,30,68.0,215.0,3.8,27.0,250.0,293.0,227.65
2016,7,30,16,45,95.5,195.0,3.75,26.5,239.0,300.66,236.12
2016,7,30,17,0,123.0,175.0,3.7,26.0,228.0,326.32,258.24
2016,7,30,17,15,104.5,154.5,3.55,25.0,195.0,286.57,228.32
2016,7,30,17,30,86.0,134.0,3.4,24.0,162.0,229.55,184.11
2016,7,30,17,45,177.5,110.0,3.25,23.0,154.5,298.19,242.76
2016,7,30,18,0,269.0,86.0,3.1,22.0,147.0,358.53,292.66
2016,7,30,18,15,209.5,65.5,2.95,21.0,105.5,277.81,225.64
2016,7,30,18,30,150.0,45.0,2.8,20.0,64.0,199.51,158.68
2016,7,30,18,45,90.5,26.0,2.65,19.5,36.0,121.82,82.74
2016,7,30,19,0,31.0,7.0,2.5,19.0,8.0,27.06,0.0
2016,7,30,19,15,15.5,3.5,2.45,18.5,4.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,5,15,39.0,7.0,1.3,13.5,9.0,5.97,0.0
2016,7,31,5,30,78.0,14.0,1.5,14.0,18.0,10.89,0.0
2016,7,31,5,45,173.5,31.5,1.7,15.0,53.0,24.28,14.5
2016,7,31,6,0,269.0,49.0,1.9,16.0,88.0,37.42,26.96
2016,7,31,6,15,339.5,62.5,1.9,16.5,132.5,47.23,36.03
2016,7,31,6,30,410.0,76.0,1.9,17.0,177.0,56.81,44.66
2016,7,31,6,45,345.0,100.5,1.9,18.0,199.0,72.64,58.39
2016,7,31,7,0,280.0,125.0,1.9,19.0,221.0,90.25,73.32
2016,7,31,7,15,306.5,144.0,2.05,20.0,265.0,102.32,83.14
2016,7,31,7,30,333.0,163.0,2.2,21.0,309.0,113.94,92.37
2016,7,31,7,45,358.5,180.5,2.35,22.0,355.5,124.22,100.29
2016,7,31,8,0,384.0,198.0,2.5,23.0,402.0,134.07,107.73
2016,7,31,8,15,214.0,224.5,2.6,23.5,340.0,154.56,124.05
2016,7,31,8,30,44.0,251.0,2.7,24.0,278.0,175.91,140.83
2016,7,31,8,45,402.0,194.0,2.8,25.0,471.5,117.13,91.89
2016,7,31,9,0,760.0,137.0,2.9,26.0,665.0,93.25,71.79
2016,7,31,9,15,774.0,140.5,2.9,26.5,705.5,133.47,78.08
2016,7,31,9,30,788.0,144.0,2.9,27.0,746.0,184.67,106.59
2016,7,31,9,45,767.0,163.5,2.95,28.0,772.0,241.95,149.35
2016,7,31,10,0,746.0,183.0,3.0,29.0,798.0,290.0,188.7
2016,7,31,10,15,754.5,186.0,3.0,29.0,826.5,341.7,231.71
2016,7,31,10,30,763.0,189.0,3.0,29.0,855.0,399.07,278.93
2016,7,31,10,45,744.5,206.0,3.05,29.5,869.5,445.92,317.69
2016,7,31,11,0,726.0,223.0,3.1,30.0,884.0,495.68,357.21
2016,7,31,11,15,730.5,224.5,3.1,30.0,898.5,544.05,395.09
2016,7,31,11,30,735.0,226.0,3.1,30.0,913.0,592.11,431.81
2016,7,31,11,45,707.0,246.0,3.1,30.0,910.5,633.87,462.91
2016,7,31,12,0,679.0,266.0,3.1,30.0,908.0,672.56,490.97
2016,7,31,12,15,679.0,266.5,3.15,30.0,908.0,712.49,519.9
2016,7,31,12,30,679.0,267.0,3.2,30.0,908.0,750.94,547.34
2016,7,31,12,45,745.5,222.0,3.25,30.5,921.0,801.06,582.66
2016,7,31,13,0,812.0,177.0,3.3,31.0,934.0,845.34,613.19
2016,7,31,13,15,808.0,176.0,3.35,30.5,917.5,874.74,634.21
2016,7,31,13,30,804.0,175.0,3.4,30.0,901.0,901.21,653.5
2016,7,31,13,45,755.5,197.5,3.45,30.0,866.0,914.06,662.66
2016,7,31,14,0,707.0,220.0,3.5,30.0,831.0,915.99,664.87
2016,7,31,14,15,697.0,216.5,3.55,29.5,801.5,924.3,672.85
2016,7,31,14,30,687.0,213.0,3.6,29.0,772.0,929.23,678.73
2016,7,31,14,45,648.5,221.5,3.65,29.0,730.0,914.75,670.55
2016,7,31,15,0,610.0,230.0,3.7,29.0,688.0,896.2,659.2
2016,7,31,15,15,593.0,223.0,3.7,28.5,648.0,873.51,647.01
2016,7,31,15,30,576.0,216.0,3.7,28.0,608.0,854.93,637.37
2016,7,31,15,45,547.5,210.5,3.75,27.5,562.5,823.85,619.09
2016,7,31,16,0,519.0,205.0,3.8,27.0,517.0,790.53,599.06
2016,7,31,16,15,493.0,194.0,3.75,26.0,470.0,751.42,575.56
2016,7,31,16,30,467.0,183.0,3.7,25.0,423.0,710.59,550.35
2016,7,31,16,45,435.5,170.0,3.7,24.5,375.0,660.7,517.0
2016,7,31,17,0,404.0,157.0,3.7,24.0,327.0,609.98,482.2
2016,7,31,17,15,365.0,141.0,3.6,23.0,278.5,528.46,424.05
2016,7,31,17,30,326.0,125.0,3.5,22.0,230.0,468.5,380.0
2016,7,31,17,45,280.0,105.5,3.4,21.5,184.5,398.27,325.28
2016,7,31,18,0,234.0,86.0,3.3,21.0,139.0,329.66,269.79
2016,7,31,18,15,179.0,64.0,3.15,20.0,98.0,251.23,204.57
2016,7,31,18,30,124.0,42.0,3.0,19.0,57.0,174.23,138.37
2016,7,31,18,45,73.5,24.0,2.85,18.5,31.5,104.58,68.37
2016,7,31,19,0,23.0,6.0,2.7,18.0,6.0,20.74,0.0
2016,7,31,19,15,11.5,3.0,2.6,17.5,3.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,5,15,63.5,7.5,0.85,13.5,10.5,6.4,0.0
2016,8,1,5,30,127.0,15.0,0.9,14.0,21.0,12.21,0.0
2016,8,1,5,45,246.5,28.0,1.0,14.5,57.0,22.85,13.23
2016,8,1,6,0,366.0,41.0,1.1,15.0,93.0,33.24,23.43
2016,8,1,6,15,442.0,50.5,1.15,15.5,139.5,40.23,30.02
2016,8,1,6,30,518.0,60.0,1.2,16.0,186.0,47.06,36.24
2016,8,1,6,45,271.0,91.5,1.25,17.0,158.5,68.44,54.95
2016,8,1,7,0,24.0,123.0,1.3,18.0,131.0,92.6,75.63
2016,8,1,7,15,66.5,152.5,1.35,18.5,180.5,112.53,92.34
2016,8,1,7,30,109.0,182.0,1.4,19.0,230.0,127.19,104.27
2016,8,1,7,45,437.5,135.0,1.45,20.0,361.5,91.13,72.9
2016,8,1,8,0,766.0,88.0,1.5,21.0,493.0,68.07,52.83
2016,8,1,8,15,550.5,171.0,1.55,21.5,476.5,111.29,88.95
2016,8,1,8,30,335.0,254.0,1.6,22.0,460.0,162.07,130.38
2016,8,1,8,45,587.0,176.5,1.65,23.0,570.0,108.1,85.05
2016,8,1,9,0,839.0,99.0,1.7,24.0,680.0,82.11,63.12
2016,8,1,9,15,850.5,101.0,1.75,24.5,720.5,122.95,68.85
