Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,9,30,862.0,103.0,1.8,25.0,761.0,176.18,97.85
2016,8,1,9,45,875.0,103.0,1.9,26.0,797.0,229.77,136.44
2016,8,1,10,0,888.0,103.0,2.0,27.0,833.0,284.64,180.45
2016,8,1,10,15,894.5,104.5,2.1,27.5,862.0,339.66,226.76
2016,8,1,10,30,901.0,106.0,2.2,28.0,891.0,394.87,273.19
2016,8,1,10,45,900.5,110.0,2.3,28.5,911.5,448.95,318.06
2016,8,1,11,0,900.0,114.0,2.4,29.0,932.0,502.13,361.02
2016,8,1,11,15,903.0,114.5,2.45,29.0,946.5,553.54,402.05
2016,8,1,11,30,906.0,115.0,2.5,29.0,961.0,603.96,441.26
2016,8,1,11,45,901.5,119.5,2.6,29.5,966.5,651.66,476.74
2016,8,1,12,0,897.0,124.0,2.7,30.0,972.0,697.47,509.9
2016,8,1,12,15,897.0,124.0,2.75,30.0,971.5,740.87,541.52
2016,8,1,12,30,897.0,124.0,2.8,30.0,971.0,782.3,570.96
2016,8,1,12,45,894.0,124.5,2.9,30.0,962.0,819.61,596.26
2016,8,1,13,0,891.0,125.0,3.0,30.0,953.0,854.35,619.84
2016,8,1,13,15,887.5,124.0,3.05,30.0,937.0,884.58,640.15
2016,8,1,13,30,884.0,123.0,3.1,30.0,921.0,911.8,658.54
2016,8,1,13,45,873.5,125.0,3.2,30.0,896.5,932.37,673.03
2016,8,1,14,0,863.0,127.0,3.3,30.0,872.0,949.55,685.48
2016,8,1,14,15,856.0,125.5,3.35,29.5,842.5,963.19,696.85
2016,8,1,14,30,849.0,124.0,3.4,29.0,813.0,973.41,706.22
2016,8,1,14,45,639.0,209.5,3.45,29.0,715.0,892.85,654.56
2016,8,1,15,0,429.0,295.0,3.5,29.0,617.0,776.76,573.16
2016,8,1,15,15,613.5,205.5,3.55,28.5,637.0,883.14,654.12
2016,8,1,15,30,798.0,116.0,3.6,28.0,657.0,967.85,713.32
2016,8,1,15,45,775.5,114.5,3.65,27.5,610.5,945.62,701.47
2016,8,1,16,0,753.0,113.0,3.7,27.0,564.0,920.28,688.31
2016,8,1,16,15,730.5,108.5,3.7,26.0,515.0,895.23,676.29
2016,8,1,16,30,708.0,104.0,3.7,25.0,466.0,861.38,657.94
2016,8,1,16,45,670.0,100.5,3.7,24.5,414.0,811.61,626.69
2016,8,1,17,0,632.0,97.0,3.7,24.0,362.0,760.42,593.7
2016,8,1,17,15,591.0,90.0,3.6,23.0,311.0,700.98,554.3
2016,8,1,17,30,550.0,83.0,3.5,22.0,260.0,641.12,513.01
2016,8,1,17,45,488.5,74.5,3.45,21.5,210.0,561.59,453.89
2016,8,1,18,0,427.0,66.0,3.4,21.0,160.0,483.65,393.2
2016,8,1,18,15,346.5,53.0,3.25,20.0,116.0,385.36,313.7
2016,8,1,18,30,266.0,40.0,3.1,19.0,72.0,297.54,237.76
2016,8,1,18,45,161.0,24.0,3.0,18.0,41.0,183.58,119.12
2016,8,1,19,0,56.0,8.0,2.9,17.0,10.0,44.8,0.0
2016,8,1,19,15,28.0,4.0,2.8,16.5,5.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,66.0,7.5,0.7,12.5,10.0,6.4,0.0
2016,8,2,5,30,132.0,15.0,0.7,13.0,20.0,12.8,0.0
2016,8,2,5,45,254.0,28.0,0.75,13.5,57.0,22.94,13.23
2016,8,2,6,0,376.0,41.0,0.8,14.0,94.0,33.36,23.62
2016,8,2,6,15,454.0,50.5,0.85,14.5,140.5,40.36,30.26
2016,8,2,6,30,532.0,60.0,0.9,15.0,187.0,47.23,36.55
2016,8,2,6,45,349.0,96.5,0.95,16.0,188.0,69.99,56.54
2016,8,2,7,0,166.0,133.0,1.0,17.0,189.0,97.11,79.82
2016,8,2,7,15,445.0,107.0,1.05,17.5,292.5,75.9,61.01
2016,8,2,7,30,724.0,81.0,1.1,18.0,396.0,65.08,51.33
2016,8,2,7,45,753.0,84.5,1.2,19.0,448.0,66.75,52.38
2016,8,2,8,0,782.0,88.0,1.3,20.0,500.0,68.38,53.35
2016,8,2,8,15,803.0,91.0,1.4,20.5,550.0,69.46,53.96
2016,8,2,8,30,824.0,94.0,1.5,21.0,600.0,70.49,54.53
2016,8,2,8,45,838.0,98.0,1.6,22.0,645.5,71.93,55.34
2016,8,2,9,0,852.0,102.0,1.7,23.0,691.0,84.16,65.14
2016,8,2,9,15,864.5,104.0,1.85,23.5,732.5,124.14,70.3
2016,8,2,9,30,877.0,106.0,2.0,24.0,774.0,178.41,99.58
2016,8,2,9,45,885.0,109.0,2.2,25.0,810.0,233.96,139.85
2016,8,2,10,0,893.0,112.0,2.4,26.0,846.0,290.29,185.37
2016,8,2,10,15,900.5,113.5,2.5,26.5,875.5,346.1,232.48
2016,8,2,10,30,908.0,115.0,2.6,27.0,905.0,402.21,279.86
2016,8,2,10,45,894.0,128.0,2.75,27.5,922.0,457.43,326.11
2016,8,2,11,0,880.0,141.0,2.9,28.0,939.0,510.41,369.3
2016,8,2,11,15,884.0,142.0,3.0,28.0,954.5,562.17,410.92
2016,8,2,11,30,888.0,143.0,3.1,28.0,970.0,613.12,450.91
2016,8,2,11,45,871.5,155.0,3.25,28.5,972.0,658.41,484.98
2016,8,2,12,0,855.0,167.0,3.4,29.0,974.0,707.1,520.24
2016,8,2,12,15,855.0,167.5,3.5,29.0,973.5,751.54,552.95
2016,8,2,12,30,855.0,168.0,3.6,29.0,973.0,794.1,583.83
2016,8,2,12,45,865.0,160.0,3.7,29.0,968.5,834.94,613.04
2016,8,2,13,0,875.0,152.0,3.8,29.0,964.0,863.66,632.8
2016,8,2,13,15,871.0,151.0,3.85,29.0,947.5,893.71,653.31
2016,8,2,13,30,867.0,150.0,3.9,29.0,931.0,920.78,671.85
2016,8,2,13,45,843.5,158.5,3.95,29.0,902.5,948.67,691.01
2016,8,2,14,0,820.0,167.0,4.0,29.0,874.0,960.81,699.88
2016,8,2,14,15,811.5,164.5,4.0,28.5,843.0,972.47,709.81
2016,8,2,14,30,803.0,162.0,4.0,28.0,812.0,980.56,717.58
2016,8,2,14,45,788.5,160.0,4.0,28.0,774.5,979.67,718.19
2016,8,2,15,0,774.0,158.0,4.0,28.0,737.0,983.45,722.12
2016,8,2,15,15,758.5,154.0,3.95,27.5,695.0,972.7,717.68
2016,8,2,15,30,743.0,150.0,3.9,27.0,653.0,958.56,711.2
2016,8,2,15,45,725.0,144.5,3.9,26.5,607.0,936.9,700.03
2016,8,2,16,0,707.0,139.0,3.9,26.0,561.0,912.19,686.81
2016,8,2,16,15,681.5,133.0,3.85,25.5,511.0,876.57,665.71
2016,8,2,16,30,656.0,127.0,3.8,25.0,461.0,838.49,642.67
2016,8,2,16,45,625.5,119.5,3.75,24.5,410.0,791.64,612.98
2016,8,2,17,0,595.0,112.0,3.7,24.0,359.0,743.08,581.39
2016,8,2,17,15,551.0,103.0,3.55,23.0,307.5,678.97,538.05
2016,8,2,17,30,507.0,94.0,3.4,22.0,256.0,608.23,488.07
2016,8,2,17,45,453.0,82.0,3.3,21.5,206.5,533.87,432.32
2016,8,2,18,0,399.0,70.0,3.2,21.0,157.0,461.58,375.56
2016,8,2,18,15,318.0,55.5,3.05,20.0,113.0,366.77,298.16
2016,8,2,18,30,237.0,41.0,2.9,19.0,69.0,277.74,220.97
2016,8,2,18,45,137.5,24.0,2.8,18.0,38.5,165.65,101.27
2016,8,2,19,0,38.0,7.0,2.7,17.0,8.0,31.7,0.0
2016,8,2,19,15,19.0,3.5,2.65,16.5,4.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,5,15,43.0,7.0,1.1,11.5,9.0,5.97,0.0
2016,8,3,5,30,86.0,14.0,1.2,12.0,18.0,11.95,0.0
2016,8,3,5,45,204.0,30.0,1.3,13.0,54.0,23.26,13.31
2016,8,3,6,0,322.0,46.0,1.4,14.0,90.0,35.45,25.38
2016,8,3,6,15,402.5,57.5,1.4,14.5,137.0,46.14,35.32
2016,8,3,6,30,483.0,69.0,1.4,15.0,184.0,54.39,42.86
2016,8,3,6,45,543.5,77.0,1.45,16.0,236.5,59.41,47.21
2016,8,3,7,0,604.0,85.0,1.5,17.0,289.0,64.34,51.28
2016,8,3,7,15,644.0,91.5,1.5,17.5,342.0,67.79,54.03
2016,8,3,7,30,684.0,98.0,1.5,18.0,395.0,71.13,56.61
2016,8,3,7,45,712.5,103.5,1.55,19.0,447.0,73.48,58.18
2016,8,3,8,0,741.0,109.0,1.6,20.0,499.0,75.7,59.61
2016,8,3,8,15,764.0,113.5,1.65,20.5,549.0,77.05,60.41
2016,8,3,8,30,787.0,118.0,1.7,21.0,599.0,86.07,67.68
2016,8,3,8,45,797.0,124.5,1.8,22.0,643.5,88.48,69.2
2016,8,3,9,0,807.0,131.0,1.9,23.0,688.0,90.64,70.52
2016,8,3,9,15,820.5,134.0,2.05,23.5,729.5,128.13,75.17
2016,8,3,9,30,834.0,137.0,2.2,24.0,771.0,181.74,104.08
2016,8,3,9,45,849.0,137.5,2.35,25.0,808.5,235.77,142.71
2016,8,3,10,0,864.0,138.0,2.5,26.0,846.0,291.52,187.25
2016,8,3,10,15,871.5,139.5,2.65,26.5,875.5,352.84,238.22
2016,8,3,10,30,879.0,141.0,2.8,27.0,905.0,407.79,284.53
2016,8,3,10,45,838.5,170.0,2.95,27.5,913.5,459.92,328.65
2016,8,3,11,0,798.0,199.0,3.1,28.0,922.0,511.87,370.86
2016,8,3,11,15,802.0,200.5,3.25,28.0,937.0,562.19,411.14
2016,8,3,11,30,806.0,202.0,3.4,28.0,952.0,611.99,450.11
2016,8,3,11,45,769.0,227.0,3.6,28.5,947.0,655.5,482.53
2016,8,3,12,0,732.0,252.0,3.8,29.0,942.0,695.08,511.18
2016,8,3,12,15,731.5,252.0,3.9,29.0,941.0,736.43,541.64
2016,8,3,12,30,731.0,252.0,4.0,29.0,940.0,776.09,570.46
2016,8,3,12,45,747.0,239.5,4.1,29.0,937.0,816.06,599.54
2016,8,3,13,0,763.0,227.0,4.2,29.0,934.0,854.33,627.22
2016,8,3,13,15,758.0,225.5,4.25,28.5,917.5,882.78,648.73
2016,8,3,13,30,753.0,224.0,4.3,28.0,901.0,908.24,668.24
2016,8,3,13,45,717.5,237.5,4.4,28.0,869.0,917.02,674.74
2016,8,3,14,0,682.0,251.0,4.5,28.0,837.0,921.32,678.31
2016,8,3,14,15,671.5,246.5,4.55,27.5,806.5,928.19,685.61
2016,8,3,14,30,661.0,242.0,4.6,27.0,776.0,931.6,690.75
2016,8,3,14,45,650.5,234.5,4.65,27.0,740.5,928.69,690.53
2016,8,3,15,0,640.0,227.0,4.7,27.0,705.0,922.36,688.13
2016,8,3,15,15,623.0,220.5,4.65,26.5,663.5,907.16,680.35
2016,8,3,15,30,606.0,214.0,4.6,26.0,622.0,882.27,666.16
2016,8,3,15,45,609.0,196.0,4.6,25.5,582.0,875.86,665.09
2016,8,3,16,0,612.0,178.0,4.6,25.0,542.0,859.76,657.2
2016,8,3,16,15,585.0,169.5,4.45,24.0,492.5,813.21,628.08
2016,8,3,16,30,558.0,161.0,4.3,23.0,443.0,772.96,603.42
2016,8,3,16,45,559.0,141.5,4.2,22.5,398.5,744.45,585.83
2016,8,3,17,0,560.0,122.0,4.1,22.0,354.0,713.09,565.7
2016,8,3,17,15,516.0,111.5,3.9,21.0,302.0,649.5,521.49
2016,8,3,17,30,472.0,101.0,3.7,20.0,250.0,586.28,476.06
2016,8,3,17,45,448.5,84.0,3.5,19.5,204.5,532.68,435.26
2016,8,3,18,0,425.0,67.0,3.3,19.0,159.0,478.68,391.94
2016,8,3,18,15,341.0,53.0,3.1,18.0,114.0,381.24,312.01
2016,8,3,18,30,257.0,39.0,2.9,17.0,69.0,289.82,231.79
2016,8,3,18,45,128.5,19.5,2.75,16.5,34.5,148.44,84.42
2016,8,3,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,5,15,34.0,7.0,2.1,10.0,8.0,0.0,0.0
2016,8,4,5,30,68.0,14.0,2.1,10.0,16.0,11.95,0.0
2016,8,4,5,45,192.5,30.0,2.15,10.5,52.5,23.24,13.23
2016,8,4,6,0,317.0,46.0,2.2,11.0,89.0,35.45,25.65
2016,8,4,6,15,397.5,57.5,2.1,11.5,135.5,46.21,35.79
2016,8,4,6,30,478.0,69.0,2.0,12.0,182.0,54.45,43.43
2016,8,4,6,45,239.0,88.5,1.95,13.0,145.0,66.16,53.8
2016,8,4,7,0,0.0,108.0,1.9,14.0,108.0,85.1,70.27
2016,8,4,7,15,210.5,125.5,1.8,14.5,216.5,89.74,73.98
2016,8,4,7,30,421.0,143.0,1.7,15.0,325.0,97.94,80.7
2016,8,4,7,45,359.0,178.0,1.65,16.0,346.5,122.85,101.51
2016,8,4,8,0,297.0,213.0,1.6,17.0,368.0,141.4,116.43
2016,8,4,8,15,551.0,159.5,1.55,17.5,482.5,104.66,84.64
2016,8,4,8,30,805.0,106.0,1.5,18.0,597.0,78.28,61.83
2016,8,4,8,45,815.5,111.5,1.5,19.0,641.5,80.33,63.16
2016,8,4,9,0,826.0,117.0,1.5,20.0,686.0,82.18,64.27
2016,8,4,9,15,838.5,119.5,1.65,20.5,727.0,118.58,68.61
2016,8,4,9,30,851.0,122.0,1.8,21.0,768.0,172.75,97.69
2016,8,4,9,45,847.0,131.5,1.95,22.0,799.5,230.2,140.02
2016,8,4,10,0,843.0,141.0,2.1,23.0,831.0,287.39,186.72
2016,8,4,10,15,650.0,248.0,2.25,23.5,791.0,348.01,243.19
2016,8,4,10,30,457.0,355.0,2.4,24.0,751.0,396.78,287.46
2016,8,4,10,45,484.5,362.0,2.55,24.5,792.0,446.51,326.04
2016,8,4,11,0,512.0,369.0,2.7,25.0,833.0,499.3,366.37
2016,8,4,11,15,653.0,284.0,2.85,25.0,885.0,544.37,401.99
2016,8,4,11,30,794.0,199.0,3.0,25.0,937.0,602.36,447.6
2016,8,4,11,45,759.0,222.5,3.15,25.5,932.0,645.32,479.8
2016,8,4,12,0,724.0,246.0,3.3,26.0,927.0,684.61,508.43
2016,8,4,12,15,723.5,246.0,3.45,26.0,926.0,725.5,539.04
2016,8,4,12,30,723.0,246.0,3.6,26.0,925.0,764.7,568.03
2016,8,4,12,45,727.5,240.5,3.8,26.0,918.5,801.18,595.18
2016,8,4,13,0,732.0,235.0,4.0,26.0,912.0,835.58,620.71
2016,8,4,13,15,726.5,233.0,4.05,25.5,895.0,862.31,641.29
2016,8,4,13,30,721.0,231.0,4.1,25.0,878.0,886.06,659.84
2016,8,4,13,45,683.5,245.5,4.2,25.0,846.0,893.11,665.17
2016,8,4,14,0,646.0,260.0,4.3,25.0,814.0,895.6,667.49
2016,8,4,14,15,635.0,255.0,4.3,24.5,784.0,900.89,673.49
2016,8,4,14,30,624.0,250.0,4.3,24.0,754.0,902.8,677.26
2016,8,4,14,45,608.0,245.5,4.35,23.5,717.5,896.88,675.93
2016,8,4,15,0,592.0,241.0,4.4,23.0,681.0,882.25,668.84
2016,8,4,15,15,574.5,233.0,4.35,22.5,640.5,865.0,659.48
2016,8,4,15,30,557.0,225.0,4.3,22.0,600.0,844.95,648.15
2016,8,4,15,45,556.0,208.0,4.3,21.5,560.0,828.67,640.26
2016,8,4,16,0,555.0,191.0,4.3,21.0,520.0,809.51,630.3
2016,8,4,16,15,528.0,181.0,4.2,20.5,472.0,770.09,604.56
2016,8,4,16,30,501.0,171.0,4.1,20.0,424.0,728.9,577.24
2016,8,4,16,45,499.5,151.5,4.1,19.5,380.0,699.27,559.02
2016,8,4,17,0,498.0,132.0,4.1,19.0,336.0,667.15,537.99
2016,8,4,17,15,454.5,119.5,4.0,18.0,286.0,603.11,492.44
2016,8,4,17,30,411.0,107.0,3.9,17.0,236.0,539.52,445.45
2016,8,4,17,45,386.5,88.5,3.8,16.5,192.0,485.2,403.26
2016,8,4,18,0,362.0,70.0,3.7,16.0,148.0,430.68,358.66
2016,8,4,18,15,282.5,54.5,3.6,15.0,105.0,337.22,279.52
2016,8,4,18,30,203.0,39.0,3.5,14.0,62.0,249.42,200.99
2016,8,4,18,45,101.5,19.5,3.4,13.5,31.0,128.25,65.7
2016,8,4,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,60.5,7.0,2.25,10.0,9.0,0.0,0.0
2016,8,5,5,30,121.0,14.0,2.3,10.0,18.0,11.95,0.0
2016,8,5,5,45,261.5,26.5,2.4,10.5,55.5,21.83,11.83
2016,8,5,6,0,402.0,39.0,2.5,11.0,93.0,31.93,22.51
2016,8,5,6,15,485.5,48.0,2.5,11.5,141.5,38.63,29.0
2016,8,5,6,30,569.0,57.0,2.5,12.0,190.0,45.24,35.16
2016,8,5,6,45,284.5,69.5,2.5,12.5,136.0,50.75,40.12
2016,8,5,7,0,0.0,82.0,2.5,13.0,82.0,66.67,54.21
2016,8,5,7,15,19.5,123.5,2.45,13.5,132.0,97.22,80.92
2016,8,5,7,30,39.0,165.0,2.4,14.0,182.0,121.08,101.25
2016,8,5,7,45,19.5,150.5,2.35,15.0,159.0,118.25,97.99
2016,8,5,8,0,0.0,136.0,2.3,16.0,136.0,108.82,89.15
2016,8,5,8,15,124.0,202.0,2.25,16.5,277.5,140.55,115.7
2016,8,5,8,30,248.0,268.0,2.2,17.0,419.0,168.18,138.25
2016,8,5,8,45,245.5,291.5,2.2,17.5,450.5,178.63,146.19
2016,8,5,9,0,243.0,315.0,2.2,18.0,482.0,201.71,164.51
2016,8,5,9,15,237.0,337.0,2.2,18.5,508.0,226.38,169.95
2016,8,5,9,30,231.0,359.0,2.2,19.0,534.0,258.33,190.43
2016,8,5,9,45,569.0,236.5,2.2,20.0,694.0,240.16,160.43
2016,8,5,10,0,907.0,114.0,2.2,21.0,854.0,290.96,188.47
2016,8,5,10,15,631.0,253.0,2.25,21.5,777.0,345.0,243.28
2016,8,5,10,30,355.0,392.0,2.3,22.0,700.0,392.81,288.65
2016,8,5,10,45,307.5,419.0,2.35,22.5,690.5,419.58,310.72
2016,8,5,11,0,260.0,446.0,2.4,23.0,681.0,442.13,328.69
2016,8,5,11,15,267.0,447.0,2.45,23.5,691.5,470.51,349.99
2016,8,5,11,30,274.0,448.0,2.5,24.0,702.0,499.44,371.32
2016,8,5,11,45,587.0,296.5,2.6,24.5,846.0,595.9,443.96
2016,8,5,12,0,900.0,145.0,2.7,25.0,990.0,712.52,530.43
2016,8,5,12,15,900.0,145.0,2.75,25.0,989.0,756.77,562.69
2016,8,5,12,30,900.0,145.0,2.8,25.0,988.0,799.03,593.47
2016,8,5,12,45,913.0,135.0,2.9,25.5,984.0,841.02,621.52
2016,8,5,13,0,926.0,125.0,3.0,26.0,980.0,880.89,647.56
2016,8,5,13,15,922.5,124.0,3.1,26.0,963.0,912.41,669.25
2016,8,5,13,30,919.0,123.0,3.2,26.0,946.0,940.8,688.99
2016,8,5,13,45,903.5,127.5,3.3,26.0,919.0,960.26,702.95
2016,8,5,14,0,888.0,132.0,3.4,26.0,892.0,976.05,714.69
2016,8,5,14,15,880.5,130.5,3.45,25.5,861.0,989.92,726.43
2016,8,5,14,30,873.0,129.0,3.5,25.0,830.0,1000.23,736.04
2016,8,5,14,45,860.0,127.5,3.6,25.0,792.5,1014.44,747.36
2016,8,5,15,0,847.0,126.0,3.7,25.0,755.0,1012.34,748.05
2016,8,5,15,15,833.0,123.0,3.7,24.5,712.0,1003.88,745.59
2016,8,5,15,30,819.0,120.0,3.7,24.0,669.0,991.84,740.92
2016,8,5,15,45,806.0,114.5,3.75,24.0,622.5,974.47,731.68
2016,8,5,16,0,793.0,109.0,3.8,24.0,576.0,953.76,720.26
2016,8,5,16,15,769.5,105.0,3.8,23.5,525.5,921.23,701.78
2016,8,5,16,30,746.0,101.0,3.8,23.0,475.0,892.9,686.08
2016,8,5,16,45,723.5,93.5,3.8,22.5,423.5,852.17,661.28
2016,8,5,17,0,701.0,86.0,3.8,22.0,372.0,809.34,634.42
2016,8,5,17,15,658.5,80.0,3.7,21.0,318.5,748.36,594.05
2016,8,5,17,30,616.0,74.0,3.6,20.0,265.0,686.93,551.69
2016,8,5,17,45,563.5,64.5,3.5,19.0,214.0,612.35,497.0
2016,8,5,18,0,511.0,55.0,3.4,18.0,163.0,539.07,440.13
2016,8,5,18,15,418.0,44.5,3.25,17.0,116.5,434.35,354.6
2016,8,5,18,30,325.0,34.0,3.1,16.0,70.0,335.72,267.71
2016,8,5,18,45,162.5,17.0,3.0,15.5,35.0,171.19,75.76
2016,8,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,15,39.5,6.5,1.7,10.0,8.0,0.0,0.0
2016,8,6,5,30,79.0,13.0,1.7,10.0,16.0,11.1,0.0
2016,8,6,5,45,212.5,27.5,1.75,10.5,51.5,21.41,11.22
2016,8,6,6,0,346.0,42.0,1.8,11.0,87.0,34.45,24.69
2016,8,6,6,15,431.5,52.0,1.75,11.5,134.0,41.81,31.84
2016,8,6,6,30,517.0,62.0,1.7,12.0,181.0,49.05,38.58
2016,8,6,6,45,581.5,67.5,1.7,13.0,234.0,52.39,41.52
2016,8,6,7,0,646.0,73.0,1.7,14.0,287.0,55.79,44.33
2016,8,6,7,15,502.5,113.0,1.7,14.5,296.5,80.73,66.13
2016,8,6,7,30,359.0,153.0,1.7,15.0,306.0,108.31,89.76
2016,8,6,7,45,283.0,188.0,1.7,16.0,318.5,127.69,105.68
2016,8,6,8,0,207.0,223.0,1.7,17.0,331.0,152.71,126.05
2016,8,6,8,15,519.0,159.5,1.8,17.5,465.0,104.3,84.37
2016,8,6,8,30,831.0,96.0,1.9,18.0,599.0,72.18,56.65
2016,8,6,8,45,848.0,98.0,2.0,18.5,645.5,72.38,56.56
2016,8,6,9,0,865.0,100.0,2.1,19.0,692.0,83.38,65.6
2016,8,6,9,15,876.5,102.0,2.25,19.5,733.5,117.68,68.62
2016,8,6,9,30,888.0,104.0,2.4,20.0,775.0,172.75,97.14
2016,8,6,9,45,886.5,111.5,2.55,21.0,808.0,230.36,139.25
2016,8,6,10,0,885.0,119.0,2.7,22.0,841.0,287.74,186.38
2016,8,6,10,15,892.5,120.5,2.85,22.0,870.0,343.5,234.64
2016,8,6,10,30,900.0,122.0,3.0,22.0,899.0,399.55,283.53
2016,8,6,10,45,898.0,127.0,3.2,22.5,919.5,454.24,330.45
2016,8,6,11,0,896.0,132.0,3.4,23.0,940.0,507.89,375.38
2016,8,6,11,15,899.5,133.0,3.55,23.0,955.0,560.36,418.85
2016,8,6,11,30,903.0,134.0,3.7,23.0,970.0,611.93,460.59
2016,8,6,11,45,899.0,138.0,3.85,23.5,975.0,660.06,497.85
2016,8,6,12,0,895.0,142.0,4.0,24.0,980.0,706.33,532.78
2016,8,6,12,15,895.0,142.0,4.1,24.0,979.5,750.32,566.28
2016,8,6,12,30,895.0,142.0,4.2,24.0,979.0,792.33,597.8
2016,8,6,12,45,888.5,144.0,4.3,24.0,969.0,828.71,623.78
2016,8,6,13,0,882.0,146.0,4.4,24.0,959.0,862.31,647.47
2016,8,6,13,15,878.5,145.0,4.45,24.0,942.5,892.95,668.94
2016,8,6,13,30,875.0,144.0,4.5,24.0,926.0,920.6,688.42
2016,8,6,13,45,869.0,143.0,4.55,24.0,902.5,942.84,704.42
2016,8,6,14,0,863.0,142.0,4.6,24.0,879.0,974.2,726.74
2016,8,6,14,15,855.0,140.0,4.6,23.5,848.5,987.27,737.8
2016,8,6,14,30,847.0,138.0,4.6,23.0,818.0,996.7,746.74
2016,8,6,14,45,841.5,133.0,4.65,23.0,782.5,1001.72,751.83
2016,8,6,15,0,836.0,128.0,4.7,23.0,747.0,1003.09,754.68
2016,8,6,15,15,822.5,125.0,4.65,22.5,704.5,995.08,751.99
2016,8,6,15,30,809.0,122.0,4.6,22.0,662.0,983.53,747.08
2016,8,6,15,45,795.5,116.5,4.6,21.5,616.0,965.68,738.38
2016,8,6,16,0,782.0,111.0,4.6,21.0,570.0,944.52,727.44
2016,8,6,16,15,759.0,107.0,4.55,20.5,520.0,919.29,713.22
2016,8,6,16,30,736.0,103.0,4.5,20.0,470.0,885.18,692.57
2016,8,6,16,45,710.0,96.0,4.45,19.5,418.0,841.93,665.0
2016,8,6,17,0,684.0,89.0,4.4,19.0,366.0,796.74,635.4
2016,8,6,17,15,641.0,82.5,4.3,18.0,313.0,734.99,593.34
2016,8,6,17,30,598.0,76.0,4.2,17.0,260.0,672.84,549.34
2016,8,6,17,45,547.0,66.5,4.1,16.5,210.0,600.05,493.81
2016,8,6,18,0,496.0,57.0,4.0,16.0,160.0,528.43,436.23
2016,8,6,18,15,401.0,46.0,3.8,15.0,113.5,421.95,347.81
2016,8,6,18,30,306.0,35.0,3.6,14.0,67.0,321.59,257.51
2016,8,6,18,45,153.0,17.5,3.45,13.5,33.5,163.45,56.3
2016,8,6,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,41.0,6.5,2.4,9.5,7.5,0.0,0.0
2016,8,7,5,30,82.0,13.0,2.5,10.0,15.0,11.1,0.0
2016,8,7,5,45,242.5,25.5,2.7,10.5,52.5,21.02,10.56
2016,8,7,6,0,403.0,38.0,2.9,11.0,90.0,31.2,21.77
2016,8,7,6,15,489.0,47.0,2.9,11.5,139.0,37.94,28.33
2016,8,7,6,30,575.0,56.0,2.9,12.0,188.0,44.59,34.55
2016,8,7,6,45,640.0,60.5,2.95,12.5,242.5,47.46,37.17
2016,8,7,7,0,705.0,65.0,3.0,13.0,297.0,54.89,43.71
2016,8,7,7,15,742.0,69.5,3.0,13.5,351.5,57.81,46.09
2016,8,7,7,30,779.0,74.0,3.0,14.0,406.0,60.68,48.36
2016,8,7,7,45,809.5,76.5,3.0,15.0,460.0,61.91,49.06
2016,8,7,8,0,840.0,79.0,3.0,16.0,514.0,63.15,49.75
2016,8,7,8,15,859.5,82.0,3.0,16.5,565.0,73.33,58.26
2016,8,7,8,30,879.0,85.0,3.0,17.0,616.0,75.41,59.72
2016,8,7,8,45,892.0,87.5,3.0,18.0,662.5,76.9,60.56
2016,8,7,9,0,905.0,90.0,3.0,19.0,709.0,78.26,61.29
2016,8,7,9,15,916.0,92.0,3.05,19.5,751.0,112.36,64.18
2016,8,7,9,30,927.0,94.0,3.1,20.0,793.0,169.58,93.39
2016,8,7,9,45,917.0,106.0,3.15,21.0,824.0,230.82,138.49
2016,8,7,10,0,907.0,118.0,3.2,22.0,855.0,290.9,188.11
2016,8,7,10,15,914.0,119.5,3.25,22.5,885.0,347.82,236.96
2016,8,7,10,30,921.0,121.0,3.3,23.0,915.0,404.97,286.18
2016,8,7,10,45,909.5,131.5,3.35,23.5,932.5,460.78,333.83
2016,8,7,11,0,898.0,142.0,3.4,24.0,950.0,514.56,378.52
2016,8,7,11,15,901.0,143.0,3.4,24.5,964.5,567.13,420.7
2016,8,7,11,30,904.0,144.0,3.4,25.0,979.0,618.75,460.83
2016,8,7,11,45,892.5,152.5,3.45,25.5,982.0,665.83,496.52
2016,8,7,12,0,881.0,161.0,3.5,26.0,985.0,710.45,529.38
2016,8,7,12,15,881.0,161.0,3.55,26.0,984.0,754.31,562.11
2016,8,7,12,30,881.0,161.0,3.6,26.0,983.0,804.52,598.33
2016,8,7,12,45,889.0,154.0,3.7,26.5,977.5,836.67,620.52
2016,8,7,13,0,897.0,147.0,3.8,27.0,972.0,874.9,645.7
2016,8,7,13,15,893.0,146.0,3.85,26.5,955.0,905.67,668.08
2016,8,7,13,30,889.0,145.0,3.9,26.0,938.0,933.36,688.56
2016,8,7,13,45,869.5,151.5,3.95,26.0,909.5,963.11,709.17
2016,8,7,14,0,850.0,158.0,4.0,26.0,881.0,977.74,719.8
2016,8,7,14,15,841.0,155.5,4.0,26.0,850.0,989.4,728.42
2016,8,7,14,30,832.0,153.0,4.0,26.0,819.0,997.38,734.77
2016,8,7,14,45,824.0,148.5,4.05,26.0,782.5,1000.58,738.46
2016,8,7,15,0,816.0,144.0,4.1,26.0,746.0,1000.11,739.93
2016,8,7,15,15,801.0,140.5,4.1,25.5,703.0,990.09,736.36
2016,8,7,15,30,786.0,137.0,4.1,25.0,660.0,976.49,730.58
2016,8,7,15,45,778.5,128.0,4.1,24.5,615.0,968.57,728.78
2016,8,7,16,0,771.0,119.0,4.1,24.0,570.0,949.46,719.41
2016,8,7,16,15,746.5,114.5,4.05,23.5,519.0,915.98,699.87
2016,8,7,16,30,722.0,110.0,4.0,23.0,468.0,879.9,678.35
2016,8,7,16,45,704.5,100.0,4.0,22.5,417.0,841.25,654.86
2016,8,7,17,0,687.0,90.0,4.0,22.0,366.0,800.27,629.08
2016,8,7,17,15,643.0,83.5,3.8,21.0,312.5,737.52,586.7
2016,8,7,17,30,599.0,77.0,3.6,20.0,259.0,674.35,542.36
2016,8,7,17,45,553.0,66.0,3.45,19.5,209.0,603.97,489.42
2016,8,7,18,0,507.0,55.0,3.3,19.0,159.0,534.54,434.28
2016,8,7,18,15,410.0,44.0,3.1,18.0,112.5,426.33,345.83
2016,8,7,18,30,313.0,33.0,2.9,17.0,66.0,324.68,254.93
2016,8,7,18,45,156.5,16.5,2.7,16.0,33.0,162.82,33.33
2016,8,7,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,5,15,41.5,6.0,1.45,10.5,7.0,0.0,0.0
2016,8,8,5,30,83.0,12.0,1.7,11.0,14.0,10.24,0.0
2016,8,8,5,45,226.0,25.5,1.95,11.5,49.5,21.06,10.14
2016,8,8,6,0,369.0,39.0,2.2,12.0,85.0,32.03,22.36
2016,8,8,6,15,455.5,48.5,2.15,12.5,132.5,39.1,29.24
2016,8,8,6,30,542.0,58.0,2.1,13.0,180.0,46.06,35.73
2016,8,8,6,45,608.5,62.5,2.1,14.0,234.0,48.81,38.15
2016,8,8,7,0,675.0,67.0,2.1,15.0,288.0,51.67,40.5
2016,8,8,7,15,713.0,72.0,2.05,15.5,341.5,59.53,47.25
2016,8,8,7,30,751.0,77.0,2.0,16.0,395.0,62.68,49.73
2016,8,8,7,45,780.0,80.0,2.0,17.0,448.0,64.13,50.59
2016,8,8,8,0,809.0,83.0,2.0,18.0,501.0,65.56,51.42
2016,8,8,8,15,829.0,86.0,2.0,18.5,551.0,66.81,52.19
2016,8,8,8,30,849.0,89.0,2.0,19.0,601.0,77.41,60.94
2016,8,8,8,45,860.5,93.5,2.05,20.0,646.5,80.01,62.69
2016,8,8,9,0,872.0,98.0,2.1,21.0,692.0,82.4,64.26
2016,8,8,9,15,883.5,100.0,2.2,21.5,733.5,113.87,66.29
2016,8,8,9,30,895.0,102.0,2.3,22.0,775.0,169.46,93.93
2016,8,8,9,45,883.0,115.0,2.4,22.5,805.0,229.24,137.63
2016,8,8,10,0,871.0,128.0,2.5,23.0,835.0,287.62,185.72
2016,8,8,10,15,878.0,130.0,2.65,23.5,864.5,343.04,232.86
2016,8,8,10,30,885.0,132.0,2.8,24.0,894.0,398.71,280.48
2016,8,8,10,45,861.5,150.5,2.95,24.5,907.5,450.52,324.98
2016,8,8,11,0,838.0,169.0,3.1,25.0,921.0,504.39,369.43
2016,8,8,11,15,841.5,170.0,3.2,25.0,936.0,556.07,411.46
2016,8,8,11,30,845.0,171.0,3.3,25.0,951.0,607.04,451.92
2016,8,8,11,45,825.0,185.0,3.45,25.5,951.0,652.9,486.76
2016,8,8,12,0,805.0,199.0,3.6,26.0,951.0,695.82,518.49
2016,8,8,12,15,805.0,199.0,3.7,26.0,950.0,738.56,550.52
2016,8,8,12,30,805.0,199.0,3.8,26.0,949.0,779.49,580.76
2016,8,8,12,45,786.0,208.5,3.95,26.0,935.5,811.46,604.28
2016,8,8,13,0,767.0,218.0,4.1,26.0,922.0,847.23,629.93
2016,8,8,13,15,762.5,216.5,4.2,25.5,905.5,876.11,652.26
2016,8,8,13,30,758.0,215.0,4.3,25.0,889.0,902.01,672.4
2016,8,8,13,45,746.5,215.0,4.45,25.0,864.0,919.9,685.76
2016,8,8,14,0,735.0,215.0,4.6,25.0,839.0,934.34,697.2
2016,8,8,14,15,725.0,212.0,4.65,24.5,809.0,943.71,706.23
2016,8,8,14,30,715.0,209.0,4.7,24.0,779.0,949.61,713.11
2016,8,8,14,45,720.5,195.0,4.8,24.0,747.0,955.88,719.41
2016,8,8,15,0,726.0,181.0,4.9,24.0,715.0,958.62,723.47
2016,8,8,15,15,709.5,176.5,4.9,23.5,672.5,946.25,718.02
2016,8,8,15,30,693.0,172.0,4.9,23.0,630.0,930.52,710.41
2016,8,8,15,45,709.0,151.5,4.95,23.0,591.5,926.24,709.87
2016,8,8,16,0,725.0,131.0,5.0,23.0,553.0,917.78,706.47
2016,8,8,16,15,699.0,125.5,4.95,22.0,502.5,882.01,685.88
2016,8,8,16,30,673.0,120.0,4.9,21.0,452.0,843.76,663.25
2016,8,8,16,45,677.0,104.0,4.85,20.5,405.5,819.29,648.97
2016,8,8,17,0,681.0,88.0,4.8,20.0,359.0,791.35,631.7
2016,8,8,17,15,636.5,81.5,4.6,19.0,306.0,728.31,587.82
2016,8,8,17,30,592.0,75.0,4.4,18.0,253.0,664.94,542.13
2016,8,8,17,45,554.5,63.5,4.2,17.5,204.0,601.48,493.18
2016,8,8,18,0,517.0,52.0,4.0,17.0,155.0,538.48,441.95
2016,8,8,18,15,418.5,41.5,3.75,16.0,109.0,429.63,351.52
2016,8,8,18,30,320.0,31.0,3.5,15.0,63.0,327.65,257.89
2016,8,8,18,45,160.0,15.5,3.25,14.5,31.5,162.19,3.92
2016,8,8,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,9,5,15,33.5,5.5,2.5,10.5,6.0,0.0,0.0
2016,8,9,5,30,67.0,11.0,2.6,11.0,12.0,9.39,0.0
2016,8,9,5,45,210.0,25.0,2.75,11.5,47.0,20.65,9.36
2016,8,9,6,0,353.0,39.0,2.9,12.0,82.0,32.06,22.32
2016,8,9,6,15,440.5,48.5,2.9,12.5,129.5,39.1,29.2
2016,8,9,6,30,528.0,58.0,2.9,13.0,177.0,46.04,35.69
2016,8,9,6,45,390.5,88.5,2.9,13.5,189.0,65.04,52.7
2016,8,9,7,0,253.0,119.0,2.9,14.0,201.0,86.17,71.27
2016,8,9,7,15,259.5,142.0,2.85,14.5,239.0,100.61,83.61
2016,8,9,7,30,266.0,165.0,2.8,15.0,277.0,114.43,95.18
2016,8,9,7,45,314.0,180.0,2.75,15.5,329.5,123.52,102.47
2016,8,9,8,0,362.0,195.0,2.7,16.0,382.0,132.31,109.4
2016,8,9,8,15,316.0,227.5,2.65,16.5,402.5,149.04,122.99
2016,8,9,8,30,270.0,260.0,2.6,17.0,423.0,164.62,135.41
2016,8,9,8,45,209.5,289.5,2.55,18.0,421.5,188.52,154.32
2016,8,9,9,0,149.0,319.0,2.5,19.0,420.0,201.67,164.03
2016,8,9,9,15,149.0,339.5,2.5,19.5,446.0,220.51,167.59
2016,8,9,9,30,149.0,360.0,2.5,20.0,472.0,247.56,185.11
2016,8,9,9,45,144.5,378.0,2.5,20.5,491.0,273.09,203.57
2016,8,9,10,0,140.0,396.0,2.5,21.0,510.0,298.57,222.85
2016,8,9,10,15,504.0,269.0,2.55,21.5,698.5,319.35,227.8
2016,8,9,10,30,868.0,142.0,2.6,22.0,887.0,398.22,282.34
2016,8,9,10,45,844.5,161.0,2.65,22.5,901.0,450.27,326.89
2016,8,9,11,0,821.0,180.0,2.7,23.0,915.0,503.8,370.99
2016,8,9,11,15,825.0,181.0,2.75,23.5,930.0,555.07,411.86
2016,8,9,11,30,829.0,182.0,2.8,24.0,945.0,605.72,451.04
2016,8,9,11,45,799.0,202.5,2.9,24.5,942.5,649.88,484.32
2016,8,9,12,0,769.0,223.0,3.0,25.0,940.0,693.16,515.8
2016,8,9,12,15,769.0,222.5,3.05,25.0,939.0,735.61,547.23
2016,8,9,12,30,769.0,222.0,3.1,25.0,938.0,776.24,576.85
2016,8,9,12,45,765.0,222.0,3.2,25.0,928.5,812.14,603.02
2016,8,9,13,0,761.0,222.0,3.3,25.0,919.0,845.47,627.18
2016,8,9,13,15,756.5,220.0,3.35,25.0,902.5,873.8,647.55
2016,8,9,13,30,752.0,218.0,3.4,25.0,886.0,899.13,665.77
2016,8,9,13,45,711.0,235.0,3.45,25.0,852.5,906.39,670.95
2016,8,9,14,0,670.0,252.0,3.5,25.0,819.0,908.8,672.96
2016,8,9,14,15,659.0,247.5,3.5,25.0,788.5,914.96,678.22
2016,8,9,14,30,648.0,243.0,3.5,25.0,758.0,917.65,681.2
2016,8,9,14,45,616.5,245.5,3.55,25.0,717.5,903.38,672.69
2016,8,9,15,0,585.0,248.0,3.6,25.0,677.0,881.32,659.13
2016,8,9,15,15,567.0,240.0,3.55,24.5,635.5,863.69,649.73
2016,8,9,15,30,549.0,232.0,3.5,24.0,594.0,843.23,638.34
2016,8,9,15,45,527.5,221.0,3.5,23.5,548.5,813.31,620.6
2016,8,9,16,0,506.0,210.0,3.5,23.0,503.0,781.0,601.02
2016,8,9,16,15,478.0,198.0,3.5,22.5,454.5,739.01,574.13
2016,8,9,16,30,450.0,186.0,3.5,22.0,406.0,695.37,545.55
2016,8,9,16,45,425.0,168.5,3.5,21.5,358.0,646.85,512.91
2016,8,9,17,0,400.0,151.0,3.5,21.0,310.0,597.16,478.52
2016,8,9,17,15,357.0,134.0,3.4,20.0,260.5,511.98,416.37
2016,8,9,17,30,314.0,117.0,3.3,19.0,211.0,447.73,367.83
2016,8,9,17,45,271.0,96.0,3.25,18.5,165.5,378.56,312.73
2016,8,9,18,0,228.0,75.0,3.2,18.0,120.0,310.61,256.33
2016,8,9,18,15,164.5,53.0,3.05,17.0,80.0,225.72,183.9
2016,8,9,18,30,101.0,31.0,2.9,16.0,40.0,142.02,108.39
2016,8,9,18,45,50.5,15.5,2.8,15.5,20.0,67.42,0.0
2016,8,9,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,5,15,23.5,4.0,1.25,10.5,4.5,0.0,0.0
2016,8,10,5,30,47.0,8.0,1.4,11.0,9.0,6.83,0.0
2016,8,10,5,45,158.0,24.0,1.55,11.5,40.5,18.64,7.41
2016,8,10,6,0,269.0,40.0,1.7,12.0,72.0,30.86,21.25
2016,8,10,6,15,352.5,53.0,1.7,12.5,117.5,40.56,30.49
2016,8,10,6,30,436.0,66.0,1.7,13.0,163.0,52.22,41.21
2016,8,10,6,45,356.0,91.0,1.7,14.0,184.0,66.57,53.94
2016,8,10,7,0,276.0,116.0,1.7,15.0,205.0,84.47,69.48
2016,8,10,7,15,327.5,131.0,1.65,15.5,255.0,94.53,77.93
2016,8,10,7,30,379.0,146.0,1.6,16.0,305.0,99.85,82.11
2016,8,10,7,45,539.0,130.0,1.55,17.0,388.5,89.95,72.93
2016,8,10,8,0,699.0,114.0,1.5,18.0,472.0,79.05,63.02
2016,8,10,8,15,723.0,119.0,1.45,18.5,521.5,80.56,63.97
2016,8,10,8,30,747.0,124.0,1.4,19.0,571.0,81.96,64.8
2016,8,10,8,45,437.0,220.0,1.4,20.0,486.5,133.9,107.85
2016,8,10,9,0,127.0,316.0,1.4,21.0,402.0,199.83,160.91
2016,8,10,9,15,222.5,326.0,1.4,21.5,488.0,217.25,161.78
2016,8,10,9,30,318.0,336.0,1.4,22.0,574.0,239.8,170.47
2016,8,10,9,45,377.5,329.5,1.4,23.0,625.5,272.14,190.17
2016,8,10,10,0,437.0,323.0,1.4,24.0,677.0,300.65,209.43
2016,8,10,10,15,676.5,217.5,1.4,24.5,787.0,330.37,226.58
2016,8,10,10,30,916.0,112.0,1.4,25.0,897.0,393.93,272.53
2016,8,10,10,45,914.5,117.0,1.4,25.5,918.0,449.93,318.79
2016,8,10,11,0,913.0,122.0,1.4,26.0,939.0,504.9,362.86
2016,8,10,11,15,916.5,123.0,1.5,26.0,954.0,558.35,405.62
2016,8,10,11,30,920.0,124.0,1.6,26.0,969.0,610.85,446.55
2016,8,10,11,45,914.0,129.0,1.7,26.5,974.0,659.47,482.74
2016,8,10,12,0,908.0,134.0,1.8,27.0,979.0,705.99,516.45
2016,8,10,12,15,908.0,134.0,1.95,27.0,978.0,750.55,549.52
2016,8,10,12,30,908.0,134.0,2.1,27.0,977.0,793.05,580.66
2016,8,10,12,45,903.0,135.0,2.25,27.5,967.0,830.23,605.36
2016,8,10,13,0,898.0,136.0,2.4,28.0,957.0,864.62,627.91
2016,8,10,13,15,894.0,135.0,2.55,27.5,940.0,895.17,650.47
2016,8,10,13,30,890.0,134.0,2.7,27.0,923.0,922.61,671.18
2016,8,10,13,45,878.0,136.0,2.85,27.0,896.5,942.41,685.73
2016,8,10,14,0,866.0,138.0,3.0,27.0,870.0,958.67,698.16
2016,8,10,14,15,857.5,136.0,3.15,26.5,838.5,983.29,717.63
2016,8,10,14,30,849.0,134.0,3.3,26.0,807.0,992.18,726.96
2016,8,10,14,45,836.0,132.0,3.45,26.0,769.0,993.0,729.84
2016,8,10,15,0,823.0,130.0,3.6,26.0,731.0,990.11,730.48
2016,8,10,15,15,808.0,127.0,3.65,25.5,688.0,980.49,727.56
2016,8,10,15,30,793.0,124.0,3.7,25.0,645.0,967.33,722.43
2016,8,10,15,45,774.5,119.5,3.8,24.5,598.0,945.57,711.85
2016,8,10,16,0,756.0,115.0,3.9,24.0,551.0,927.62,703.88
2016,8,10,16,15,730.5,110.5,3.9,23.5,500.0,893.22,683.84
2016,8,10,16,30,705.0,106.0,3.9,23.0,449.0,856.32,661.83
2016,8,10,16,45,672.5,99.5,3.95,22.5,397.0,807.95,631.35
2016,8,10,17,0,640.0,93.0,4.0,22.0,345.0,757.98,598.85
2016,8,10,17,15,593.5,85.5,3.85,21.0,292.0,692.69,554.09
2016,8,10,17,30,547.0,78.0,3.7,20.0,239.0,627.23,507.33
2016,8,10,17,45,481.5,68.0,3.6,19.5,189.0,542.84,442.66
2016,8,10,18,0,416.0,58.0,3.5,19.0,139.0,460.54,376.41
2016,8,10,18,15,320.0,44.5,3.35,18.0,95.5,351.47,285.75
2016,8,10,18,30,224.0,31.0,3.2,17.0,52.0,254.23,194.02
2016,8,10,18,45,112.0,15.5,3.05,16.5,26.0,92.32,0.0
2016,8,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,5,15,17.5,3.0,0.9,10.5,3.0,0.0,0.0
2016,8,11,5,30,35.0,6.0,1.1,11.0,6.0,5.12,0.0
2016,8,11,5,45,133.5,22.5,1.35,11.5,36.5,17.45,6.01
2016,8,11,6,0,232.0,39.0,1.6,12.0,67.0,30.0,20.44
2016,8,11,6,15,313.5,54.0,1.6,12.5,111.5,41.12,30.97
2016,8,11,6,30,395.0,69.0,1.6,13.0,156.0,52.0,41.0
2016,8,11,6,45,457.5,80.0,1.6,14.0,206.5,59.68,47.82
2016,8,11,7,0,520.0,91.0,1.6,15.0,257.0,69.05,55.89
2016,8,11,7,15,423.5,122.0,1.6,16.0,273.5,86.17,70.52
2016,8,11,7,30,327.0,153.0,1.6,17.0,290.0,107.97,88.82
2016,8,11,7,45,504.5,136.5,1.6,18.0,378.5,93.7,75.86
2016,8,11,8,0,682.0,120.0,1.6,19.0,467.0,83.0,66.16
2016,8,11,8,15,706.5,125.5,1.6,19.5,517.0,84.68,67.22
2016,8,11,8,30,731.0,131.0,1.6,20.0,567.0,86.22,68.15
2016,8,11,8,45,753.5,134.0,1.65,21.0,614.0,86.06,67.53
2016,8,11,9,0,776.0,137.0,1.7,22.0,661.0,94.91,74.44
2016,8,11,9,15,791.0,140.5,1.7,22.5,703.0,119.79,74.67
2016,8,11,9,30,806.0,144.0,1.7,23.0,745.0,172.68,100.03
2016,8,11,9,45,845.0,132.0,1.75,24.0,789.5,221.3,131.98
2016,8,11,10,0,884.0,120.0,1.8,25.0,834.0,281.95,178.67
