Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,10,15,892.0,122.0,1.8,25.5,863.5,338.48,225.88
2016,8,11,10,30,900.0,124.0,1.8,26.0,893.0,395.38,273.54
2016,8,11,10,45,898.5,129.0,1.8,26.5,913.5,450.69,319.35
2016,8,11,11,0,897.0,134.0,1.8,27.0,934.0,505.01,363.03
2016,8,11,11,15,900.5,135.0,1.8,27.0,949.5,557.9,404.98
2016,8,11,11,30,904.0,136.0,1.8,27.0,965.0,609.87,445.02
2016,8,11,11,45,897.0,141.5,1.85,27.5,969.0,657.69,480.31
2016,8,11,12,0,890.0,147.0,1.9,28.0,973.0,703.39,513.05
2016,8,11,12,15,890.0,147.0,1.9,28.0,972.0,747.49,544.63
2016,8,11,12,30,890.0,147.0,1.9,28.0,971.0,789.57,574.18
2016,8,11,12,45,888.0,146.5,1.95,28.5,962.0,827.48,598.83
2016,8,11,13,0,886.0,146.0,2.0,29.0,953.0,862.81,620.99
2016,8,11,13,15,882.0,145.0,2.05,28.5,936.0,893.23,642.44
2016,8,11,13,30,878.0,144.0,2.1,28.0,919.0,920.59,662.06
2016,8,11,13,45,861.5,148.0,2.2,28.0,891.5,950.16,682.42
2016,8,11,14,0,845.0,152.0,2.3,28.0,864.0,964.9,693.37
2016,8,11,14,15,836.0,149.5,2.35,28.0,832.5,976.32,702.0
2016,8,11,14,30,827.0,147.0,2.4,28.0,801.0,984.08,708.47
2016,8,11,14,45,809.0,147.0,2.45,28.0,762.0,981.97,708.84
2016,8,11,15,0,791.0,147.0,2.5,28.0,723.0,976.11,707.03
2016,8,11,15,15,775.0,143.5,2.6,27.5,679.5,972.7,708.86
2016,8,11,15,30,759.0,140.0,2.7,27.0,636.0,958.46,703.7
2016,8,11,15,45,737.5,135.5,2.8,26.5,588.5,934.25,692.02
2016,8,11,16,0,716.0,131.0,2.9,26.0,541.0,906.99,678.2
2016,8,11,16,15,689.0,125.0,2.95,25.5,490.5,869.66,656.94
2016,8,11,16,30,662.0,119.0,3.0,25.0,440.0,829.89,633.61
2016,8,11,16,45,628.0,111.5,3.15,24.5,388.0,779.48,602.69
2016,8,11,17,0,594.0,104.0,3.3,24.0,336.0,727.5,569.53
2016,8,11,17,15,546.5,95.0,3.2,23.0,283.5,660.26,523.73
2016,8,11,17,30,499.0,86.0,3.1,22.0,231.0,592.85,475.8
2016,8,11,17,45,435.0,74.0,3.05,21.0,181.5,504.88,409.53
2016,8,11,18,0,371.0,62.0,3.0,20.0,132.0,425.71,346.64
2016,8,11,18,15,279.0,46.0,2.9,19.0,89.5,322.13,259.96
2016,8,11,18,30,187.0,30.0,2.8,18.0,47.0,225.49,168.27
2016,8,11,18,45,93.5,15.0,2.7,17.5,23.5,78.67,0.0
2016,8,11,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,45,172.0,17.5,1.0,12.5,37.5,14.09,3.17
2016,8,12,6,0,344.0,35.0,1.1,13.0,75.0,28.71,19.19
2016,8,12,6,15,434.0,45.0,1.05,13.5,122.0,36.3,26.57
2016,8,12,6,30,524.0,55.0,1.0,14.0,169.0,43.75,33.51
2016,8,12,6,45,584.0,62.0,1.0,15.0,221.0,48.46,37.7
2016,8,12,7,0,644.0,69.0,1.0,16.0,273.0,53.1,41.63
2016,8,12,7,15,684.0,74.5,0.9,17.0,326.5,56.34,44.19
2016,8,12,7,30,724.0,80.0,0.8,18.0,380.0,64.9,51.3
2016,8,12,7,45,753.5,84.0,0.75,19.0,433.0,66.97,52.66
2016,8,12,8,0,783.0,88.0,0.7,20.0,486.0,68.98,53.94
2016,8,12,8,15,804.5,91.5,0.65,20.5,536.0,70.44,54.85
2016,8,12,8,30,826.0,95.0,0.6,21.0,586.0,71.81,55.7
2016,8,12,8,45,842.0,98.0,0.55,22.0,632.5,72.67,56.0
2016,8,12,9,0,858.0,101.0,0.5,23.0,679.0,84.02,65.01
2016,8,12,9,15,870.0,103.5,0.5,23.5,720.5,109.36,65.21
2016,8,12,9,30,882.0,106.0,0.5,24.0,762.0,164.86,90.47
2016,8,12,9,45,890.5,108.0,0.5,25.0,797.5,220.9,128.27
2016,8,12,10,0,899.0,110.0,0.5,26.0,833.0,277.75,172.31
2016,8,12,10,15,906.0,111.5,0.6,26.5,862.5,334.46,218.97
2016,8,12,10,30,913.0,113.0,0.7,27.0,892.0,391.38,266.05
2016,8,12,10,45,914.5,116.0,0.8,27.5,913.5,447.18,311.66
2016,8,12,11,0,916.0,119.0,0.9,28.0,935.0,502.24,355.47
2016,8,12,11,15,919.5,119.5,1.0,28.0,949.5,555.57,397.52
2016,8,12,11,30,923.0,120.0,1.1,28.0,964.0,607.9,437.75
2016,8,12,11,45,920.0,122.5,1.2,28.5,969.5,656.65,473.56
2016,8,12,12,0,917.0,125.0,1.3,29.0,975.0,703.47,507.05
2016,8,12,12,15,917.0,125.0,1.45,29.0,974.0,748.29,539.94
2016,8,12,12,30,917.0,125.0,1.6,29.0,973.0,791.0,570.9
2016,8,12,12,45,916.5,123.5,1.8,29.5,964.5,829.73,596.63
2016,8,12,13,0,916.0,122.0,2.0,30.0,956.0,865.82,620.5
2016,8,12,13,15,912.5,121.5,2.1,29.5,939.0,897.48,643.12
2016,8,12,13,30,909.0,121.0,2.2,29.0,922.0,926.03,663.92
2016,8,12,13,45,900.0,121.5,2.35,29.0,896.5,947.35,679.39
2016,8,12,14,0,891.0,122.0,2.5,29.0,871.0,965.15,692.79
2016,8,12,14,15,883.0,120.5,2.6,28.5,839.5,978.32,704.34
2016,8,12,14,30,875.0,119.0,2.7,28.0,808.0,987.89,713.83
2016,8,12,14,45,864.0,117.0,2.85,28.0,770.5,990.41,718.0
2016,8,12,15,0,853.0,115.0,3.0,28.0,733.0,1001.61,728.0
2016,8,12,15,15,839.0,112.0,3.05,27.5,690.0,992.91,725.79
2016,8,12,15,30,825.0,109.0,3.1,27.0,647.0,980.63,721.52
2016,8,12,15,45,807.0,105.5,3.15,27.0,599.5,960.3,710.62
2016,8,12,16,0,789.0,102.0,3.2,27.0,552.0,936.72,697.6
2016,8,12,16,15,765.0,98.0,3.2,26.5,501.0,903.57,679.07
2016,8,12,16,30,741.0,94.0,3.2,26.0,450.0,874.15,662.88
2016,8,12,16,45,709.0,88.5,3.25,25.5,397.0,826.93,634.15
2016,8,12,17,0,677.0,83.0,3.3,25.0,344.0,778.06,603.45
2016,8,12,17,15,631.0,76.5,3.15,24.0,291.0,713.83,560.54
2016,8,12,17,30,585.0,70.0,3.0,23.0,238.0,649.44,515.62
2016,8,12,17,45,520.0,61.0,2.9,22.5,187.5,565.95,452.95
2016,8,12,18,0,455.0,52.0,2.8,22.0,137.0,484.62,388.56
2016,8,12,18,15,352.0,40.0,2.65,21.0,93.0,373.19,297.3
2016,8,12,18,30,249.0,28.0,2.5,20.0,49.0,267.7,194.77
2016,8,12,18,45,124.5,14.0,2.35,19.5,24.5,99.44,0.0
2016,8,12,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,13,5,45,170.0,17.0,0.35,15.5,36.0,13.7,2.18
2016,8,13,6,0,340.0,34.0,0.4,16.0,72.0,27.89,18.2
2016,8,13,6,15,431.5,43.5,0.45,16.5,119.0,35.08,25.16
2016,8,13,6,30,523.0,53.0,0.5,17.0,166.0,42.17,31.7
2016,8,13,6,45,584.0,60.0,0.55,18.0,218.0,46.95,35.91
2016,8,13,7,0,645.0,67.0,0.6,19.0,270.0,51.65,39.86
2016,8,13,7,15,685.0,72.0,0.7,20.0,323.0,54.58,42.13
2016,8,13,7,30,725.0,77.0,0.8,21.0,376.0,62.64,48.72
2016,8,13,7,45,756.0,80.5,0.95,22.0,429.0,64.44,49.86
2016,8,13,8,0,787.0,84.0,1.1,23.0,482.0,66.21,50.95
2016,8,13,8,15,808.5,87.5,1.15,24.0,532.5,67.78,51.85
2016,8,13,8,30,830.0,91.0,1.2,25.0,583.0,69.27,52.68
2016,8,13,8,45,846.0,93.5,1.3,26.0,629.5,79.85,61.04
2016,8,13,9,0,862.0,96.0,1.4,27.0,676.0,81.16,61.67
2016,8,13,9,15,874.5,98.5,1.4,27.5,717.5,105.16,61.69
2016,8,13,9,30,887.0,101.0,1.4,28.0,759.0,160.96,86.46
2016,8,13,9,45,900.5,100.5,1.45,29.0,796.0,216.51,123.36
2016,8,13,10,0,914.0,100.0,1.5,30.0,833.0,273.37,167.24
2016,8,13,10,15,921.0,101.0,1.5,30.0,862.5,330.51,214.57
2016,8,13,10,30,928.0,102.0,1.5,30.0,892.0,387.84,262.43
2016,8,13,10,45,924.5,108.0,1.5,30.5,912.0,444.54,308.66
2016,8,13,11,0,921.0,114.0,1.5,31.0,932.0,499.99,352.5
2016,8,13,11,15,924.0,115.0,1.55,31.0,947.0,553.66,394.57
2016,8,13,11,30,927.0,116.0,1.6,31.0,962.0,606.29,434.69
2016,8,13,11,45,919.5,122.0,1.65,31.5,966.5,655.18,470.14
2016,8,13,12,0,912.0,128.0,1.7,32.0,971.0,701.82,502.95
2016,8,13,12,15,912.0,128.0,1.8,32.0,970.0,746.53,535.13
2016,8,13,12,30,912.0,128.0,1.9,32.0,969.0,789.13,565.35
2016,8,13,12,45,901.5,132.5,2.05,32.0,957.0,825.09,589.89
2016,8,13,13,0,891.0,137.0,2.2,32.0,945.0,857.98,612.3
2016,8,13,13,15,887.0,136.0,2.35,32.0,928.0,888.34,633.15
2016,8,13,13,30,883.0,135.0,2.5,32.0,911.0,915.61,652.1
2016,8,13,13,45,868.5,138.5,2.65,32.0,884.5,934.41,665.76
2016,8,13,14,0,854.0,142.0,2.8,32.0,858.0,961.89,685.16
2016,8,13,14,15,845.0,140.0,2.9,31.5,826.5,973.79,695.69
2016,8,13,14,30,836.0,138.0,3.0,31.0,795.0,982.03,704.21
2016,8,13,14,45,823.0,136.0,3.1,31.0,757.0,982.7,706.65
2016,8,13,15,0,810.0,134.0,3.2,31.0,719.0,979.68,706.94
2016,8,13,15,15,794.5,130.5,3.3,30.5,676.0,968.9,703.77
2016,8,13,15,30,779.0,127.0,3.4,30.0,633.0,954.59,698.41
2016,8,13,15,45,761.5,122.0,3.5,29.5,586.0,940.36,693.15
2016,8,13,16,0,744.0,117.0,3.6,29.0,539.0,916.17,681.21
2016,8,13,16,15,717.5,112.0,3.65,28.5,488.0,880.22,660.87
2016,8,13,16,30,691.0,107.0,3.7,28.0,437.0,841.83,638.51
2016,8,13,16,45,661.0,99.5,3.8,27.5,385.5,794.78,609.72
2016,8,13,17,0,631.0,92.0,3.9,27.0,334.0,746.05,578.8
2016,8,13,17,15,582.5,84.0,3.75,26.0,281.0,678.54,533.06
2016,8,13,17,30,534.0,76.0,3.6,25.0,228.0,611.03,485.31
2016,8,13,17,45,473.0,65.0,3.5,24.0,179.0,529.87,424.63
2016,8,13,18,0,412.0,54.0,3.4,23.0,130.0,450.75,362.03
2016,8,13,18,15,309.0,41.0,3.2,22.0,87.0,339.77,270.25
2016,8,13,18,30,206.0,28.0,3.0,21.0,44.0,232.62,164.1
2016,8,13,18,45,103.0,14.0,2.85,20.5,22.0,84.15,0.0
2016,8,13,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,5,45,145.0,17.5,0.35,16.5,33.5,14.13,1.57
2016,8,14,6,0,290.0,35.0,0.4,17.0,67.0,28.69,18.72
2016,8,14,6,15,380.0,47.0,0.45,17.5,113.0,37.91,27.48
2016,8,14,6,30,470.0,59.0,0.5,18.0,159.0,46.89,35.68
2016,8,14,6,45,528.5,68.0,0.6,19.0,209.5,52.96,41.0
2016,8,14,7,0,587.0,77.0,0.7,20.0,260.0,58.87,45.95
2016,8,14,7,15,629.5,83.5,0.65,21.0,313.0,62.54,48.81
2016,8,14,7,30,672.0,90.0,0.6,22.0,366.0,66.1,51.47
2016,8,14,7,45,700.0,96.5,0.6,23.0,417.5,69.35,53.8
2016,8,14,8,0,728.0,103.0,0.6,24.0,469.0,72.42,55.93
2016,8,14,8,15,751.5,107.0,0.65,24.5,519.0,73.62,56.6
2016,8,14,8,30,775.0,111.0,0.7,25.0,569.0,82.04,63.27
2016,8,14,8,45,789.0,116.5,0.8,26.0,614.5,84.07,64.47
2016,8,14,9,0,803.0,122.0,0.9,27.0,660.0,85.92,65.53
2016,8,14,9,15,817.0,125.0,1.0,27.5,702.0,107.0,64.79
2016,8,14,9,30,831.0,128.0,1.1,28.0,744.0,161.06,88.75
2016,8,14,9,45,847.0,127.5,1.25,29.0,781.5,214.99,124.28
2016,8,14,10,0,863.0,127.0,1.4,30.0,819.0,278.05,172.36
2016,8,14,10,15,871.0,129.0,1.55,30.5,848.5,333.69,217.81
2016,8,14,10,30,879.0,131.0,1.7,31.0,878.0,389.7,263.98
2016,8,14,10,45,867.5,142.0,1.85,31.5,895.0,444.18,308.71
2016,8,14,11,0,856.0,153.0,2.0,32.0,912.0,495.68,350.06
2016,8,14,11,15,859.5,154.0,2.15,32.0,927.0,548.39,391.66
2016,8,14,11,30,863.0,155.0,2.3,32.0,942.0,600.28,431.65
2016,8,14,11,45,843.0,169.0,2.45,32.0,942.0,647.32,467.16
2016,8,14,12,0,823.0,183.0,2.6,32.0,942.0,691.35,499.71
2016,8,14,12,15,822.5,183.0,2.7,32.0,941.0,734.41,531.0
2016,8,14,12,30,822.0,183.0,2.8,32.0,940.0,775.51,560.44
2016,8,14,12,45,843.0,168.5,2.95,32.0,937.5,818.48,591.46
2016,8,14,13,0,864.0,154.0,3.1,32.0,935.0,859.73,619.77
2016,8,14,13,15,859.5,152.5,3.2,32.0,918.0,889.67,640.05
2016,8,14,13,30,855.0,151.0,3.3,32.0,901.0,916.42,658.39
2016,8,14,13,45,825.5,162.0,3.4,32.0,870.0,929.56,668.02
2016,8,14,14,0,796.0,173.0,3.5,32.0,839.0,938.29,675.03
2016,8,14,14,15,786.5,170.5,3.6,31.5,807.5,948.56,684.6
2016,8,14,14,30,777.0,168.0,3.7,31.0,776.0,963.33,697.3
2016,8,14,14,45,750.0,170.5,3.8,30.5,734.5,955.39,695.29
2016,8,14,15,0,723.0,173.0,3.9,30.0,693.0,943.68,691.06
2016,8,14,15,15,705.5,168.5,3.9,29.5,650.5,930.12,685.13
2016,8,14,15,30,688.0,164.0,3.9,29.0,608.0,913.21,677.03
2016,8,14,15,45,664.5,158.0,3.95,29.0,560.5,885.45,660.56
2016,8,14,16,0,641.0,152.0,4.0,29.0,513.0,854.74,642.04
2016,8,14,16,15,612.0,144.5,4.0,28.0,463.5,814.25,618.79
2016,8,14,16,30,583.0,137.0,4.0,27.0,414.0,771.43,593.36
2016,8,14,16,45,553.0,126.0,4.0,26.5,363.5,714.33,555.76
2016,8,14,17,0,523.0,115.0,4.0,26.0,313.0,664.7,522.59
2016,8,14,17,15,474.0,103.5,3.85,25.0,262.0,596.47,474.77
2016,8,14,17,30,425.0,92.0,3.7,24.0,211.0,529.1,425.59
2016,8,14,17,45,369.5,76.5,3.6,23.0,164.0,452.05,366.41
2016,8,14,18,0,314.0,61.0,3.5,22.0,117.0,377.43,305.6
2016,8,14,18,15,226.0,43.5,3.3,21.0,76.5,277.52,220.86
2016,8,14,18,30,138.0,26.0,3.1,20.0,36.0,176.41,119.46
2016,8,14,18,45,69.0,13.0,2.95,19.5,18.0,59.34,0.0
2016,8,14,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,5,45,192.0,15.5,1.55,12.5,36.5,12.52,0.0
2016,8,15,6,0,384.0,31.0,1.7,13.0,73.0,25.52,16.22
2016,8,15,6,15,478.5,40.0,1.7,13.5,121.0,32.46,23.08
2016,8,15,6,30,573.0,49.0,1.7,14.0,169.0,39.33,29.52
2016,8,15,6,45,633.0,54.5,1.7,14.5,222.5,43.13,33.0
2016,8,15,7,0,693.0,60.0,1.7,15.0,276.0,51.05,39.98
2016,8,15,7,15,732.0,65.0,1.65,16.0,330.5,54.5,42.77
2016,8,15,7,30,771.0,70.0,1.6,17.0,385.0,57.88,45.4
2016,8,15,7,45,799.5,73.5,1.6,18.0,438.5,59.92,46.81
2016,8,15,8,0,828.0,77.0,1.6,19.0,492.0,61.91,48.14
2016,8,15,8,15,848.0,79.5,1.6,19.5,543.0,71.55,56.1
2016,8,15,8,30,868.0,82.0,1.6,20.0,594.0,73.38,57.32
2016,8,15,8,45,883.0,85.0,1.6,21.0,641.0,75.31,58.53
2016,8,15,9,0,898.0,88.0,1.6,22.0,688.0,77.09,59.6
2016,8,15,9,15,909.5,90.0,1.7,22.5,730.0,98.63,58.89
2016,8,15,9,30,921.0,92.0,1.8,23.0,772.0,156.06,83.8
2016,8,15,9,45,919.0,99.0,1.95,24.0,805.5,215.89,124.91
2016,8,15,10,0,917.0,106.0,2.1,25.0,839.0,275.41,172.36
2016,8,15,10,15,924.0,107.5,2.2,25.5,868.5,333.3,221.07
2016,8,15,10,30,931.0,109.0,2.3,26.0,898.0,391.39,270.35
2016,8,15,10,45,929.0,114.0,2.45,26.5,918.5,448.38,318.37
2016,8,15,11,0,927.0,119.0,2.6,27.0,939.0,504.25,364.29
2016,8,15,11,15,930.5,119.5,2.7,27.0,954.0,558.35,408.22
2016,8,15,11,30,934.0,120.0,2.8,27.0,969.0,611.4,450.24
2016,8,15,11,45,927.0,125.5,2.95,27.5,973.5,660.75,487.72
2016,8,15,12,0,920.0,131.0,3.1,28.0,978.0,707.84,522.57
2016,8,15,12,15,920.0,131.0,3.2,28.0,976.5,753.05,556.23
2016,8,15,12,30,920.0,131.0,3.3,28.0,975.0,796.11,587.83
2016,8,15,12,45,904.0,138.5,3.4,28.5,961.5,830.77,610.76
2016,8,15,13,0,888.0,146.0,3.5,29.0,948.0,862.02,631.05
2016,8,15,13,15,884.0,145.0,3.6,28.5,930.5,892.54,653.41
2016,8,15,13,30,880.0,144.0,3.7,28.0,913.0,919.96,673.86
2016,8,15,13,45,867.5,146.0,3.8,28.0,886.5,951.13,695.59
2016,8,15,14,0,855.0,148.0,3.9,28.0,860.0,967.68,707.75
2016,8,15,14,15,846.0,145.5,3.95,27.5,828.0,979.19,717.96
2016,8,15,14,30,837.0,143.0,4.0,27.0,796.0,986.98,725.95
2016,8,15,14,45,824.5,140.5,4.05,27.0,758.0,987.64,728.0
2016,8,15,15,0,812.0,138.0,4.1,27.0,720.0,984.59,727.79
2016,8,15,15,15,796.0,134.5,4.1,26.5,676.5,973.31,723.43
2016,8,15,15,30,780.0,131.0,4.1,26.0,633.0,965.88,721.85
2016,8,15,15,45,761.5,126.0,4.1,25.5,585.0,943.84,710.42
2016,8,15,16,0,743.0,121.0,4.1,25.0,537.0,918.66,696.91
2016,8,15,16,15,716.0,115.5,4.05,24.0,486.0,881.59,676.07
2016,8,15,16,30,689.0,110.0,4.0,23.0,435.0,842.04,653.1
2016,8,15,16,45,656.5,102.5,3.95,22.5,382.5,792.61,621.16
2016,8,15,17,0,624.0,95.0,3.9,22.0,330.0,741.56,587.15
2016,8,15,17,15,574.0,86.5,3.7,21.0,277.0,672.16,538.69
2016,8,15,17,30,524.0,78.0,3.5,20.0,224.0,602.76,488.12
2016,8,15,17,45,459.5,66.5,3.3,19.5,174.0,518.27,422.23
2016,8,15,18,0,395.0,55.0,3.1,19.0,124.0,435.94,354.74
2016,8,15,18,15,289.5,40.5,2.9,18.0,81.5,322.06,258.39
2016,8,15,18,30,184.0,26.0,2.7,17.0,39.0,208.9,136.76
2016,8,15,18,45,92.0,13.0,2.55,16.0,19.5,75.26,0.0
2016,8,15,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,16,5,45,160.5,16.5,0.65,12.5,33.5,13.38,0.0
2016,8,16,6,0,321.0,33.0,0.7,13.0,67.0,27.16,17.57
2016,8,16,6,15,417.0,44.0,0.7,13.5,114.0,35.65,25.9
2016,8,16,6,30,513.0,55.0,0.7,14.0,161.0,43.96,33.65
2016,8,16,6,45,573.5,63.0,0.7,14.5,213.5,49.43,38.64
2016,8,16,7,0,634.0,71.0,0.7,15.0,266.0,54.78,43.32
2016,8,16,7,15,676.5,77.0,0.7,16.0,320.5,58.33,46.16
2016,8,16,7,30,719.0,83.0,0.7,17.0,375.0,61.79,48.82
2016,8,16,7,45,748.0,88.0,0.75,18.0,428.0,70.2,55.71
2016,8,16,8,0,777.0,93.0,0.8,19.0,481.0,72.82,57.49
2016,8,16,8,15,799.5,97.0,0.85,20.0,532.0,74.51,58.47
2016,8,16,8,30,822.0,101.0,0.9,21.0,583.0,76.1,59.37
2016,8,16,8,45,835.5,105.5,0.95,22.0,629.5,77.76,60.32
2016,8,16,9,0,849.0,110.0,1.0,23.0,676.0,79.28,61.15
2016,8,16,9,15,862.0,113.0,1.05,24.0,718.5,98.56,59.95
2016,8,16,9,30,875.0,116.0,1.1,25.0,761.0,164.68,91.61
2016,8,16,9,45,872.5,124.5,1.15,26.0,793.5,214.61,124.41
2016,8,16,10,0,870.0,133.0,1.2,27.0,826.0,273.91,170.69
2016,8,16,10,15,878.0,135.0,1.2,27.5,856.0,337.17,221.9
2016,8,16,10,30,886.0,137.0,1.2,28.0,886.0,393.8,268.44
2016,8,16,10,45,877.0,146.5,1.3,28.5,904.0,446.09,311.75
2016,8,16,11,0,868.0,156.0,1.4,29.0,922.0,501.46,355.87
2016,8,16,11,15,871.5,157.0,1.45,29.0,937.0,554.96,397.76
2016,8,16,11,30,875.0,158.0,1.5,29.0,952.0,607.64,437.88
2016,8,16,11,45,861.5,167.5,1.6,29.5,954.0,655.82,473.11
2016,8,16,12,0,848.0,177.0,1.7,30.0,956.0,701.43,505.53
2016,8,16,12,15,847.5,177.0,1.8,30.0,954.5,745.55,537.4
2016,8,16,12,30,847.0,177.0,1.9,30.0,953.0,787.61,567.36
2016,8,16,12,45,843.0,177.0,2.0,30.0,943.0,824.71,593.62
2016,8,16,13,0,839.0,177.0,2.1,30.0,933.0,859.06,617.35
2016,8,16,13,15,834.5,176.0,2.2,30.0,915.5,889.17,637.77
2016,8,16,13,30,830.0,175.0,2.3,30.0,898.0,916.15,656.28
2016,8,16,13,45,815.0,177.0,2.4,30.0,871.0,933.24,668.57
2016,8,16,14,0,800.0,179.0,2.5,30.0,844.0,946.55,678.65
2016,8,16,14,15,790.0,176.0,2.55,29.5,812.0,955.99,687.38
2016,8,16,14,30,780.0,173.0,2.6,29.0,780.0,970.44,699.57
2016,8,16,14,45,769.0,168.5,2.7,29.0,742.5,970.54,701.7
2016,8,16,15,0,758.0,164.0,2.8,29.0,705.0,967.02,701.77
2016,8,16,15,15,741.0,159.5,2.85,28.5,661.5,954.03,696.81
2016,8,16,15,30,724.0,155.0,2.9,28.0,618.0,937.59,689.72
2016,8,16,15,45,709.5,146.5,3.0,27.5,571.5,915.77,679.46
2016,8,16,16,0,695.0,138.0,3.1,27.0,525.0,890.8,666.97
2016,8,16,16,15,666.5,131.0,3.1,26.5,474.0,850.9,643.43
2016,8,16,16,30,638.0,124.0,3.1,26.0,423.0,808.57,617.83
2016,8,16,16,45,610.5,113.5,3.1,25.5,371.5,761.11,587.94
2016,8,16,17,0,583.0,103.0,3.1,25.0,320.0,711.9,555.88
2016,8,16,17,15,532.5,93.0,2.95,24.0,267.5,641.01,506.95
2016,8,16,17,30,482.0,83.0,2.8,23.0,215.0,565.69,452.5
2016,8,16,17,45,422.5,69.5,2.7,22.0,166.5,486.18,392.04
2016,8,16,18,0,363.0,56.0,2.6,21.0,118.0,409.47,330.23
2016,8,16,18,15,261.0,40.0,2.5,20.0,76.5,299.48,237.22
2016,8,16,18,30,159.0,24.0,2.4,19.0,35.0,184.73,110.83
2016,8,16,18,45,79.5,12.0,2.3,18.0,17.5,65.53,0.0
2016,8,16,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,111.0,17.5,1.0,14.5,29.0,13.62,0.0
2016,8,17,6,0,222.0,35.0,1.1,15.0,58.0,27.04,17.17
2016,8,17,6,15,312.5,49.5,1.2,15.5,102.5,37.91,27.59
2016,8,17,6,30,403.0,64.0,1.3,16.0,147.0,48.59,37.4
2016,8,17,6,45,462.0,75.5,1.45,17.0,197.0,58.91,46.54
2016,8,17,7,0,521.0,87.0,1.6,18.0,247.0,66.5,53.01
2016,8,17,7,15,566.5,95.5,1.6,19.0,299.0,71.32,56.87
2016,8,17,7,30,612.0,104.0,1.6,20.0,351.0,75.97,60.45
2016,8,17,7,45,643.0,111.5,1.6,21.0,402.5,79.51,62.99
2016,8,17,8,0,674.0,119.0,1.6,22.0,454.0,82.86,65.32
2016,8,17,8,15,700.0,124.5,1.7,22.5,504.0,84.59,66.4
2016,8,17,8,30,726.0,130.0,1.8,23.0,554.0,86.21,67.39
2016,8,17,8,45,737.5,137.5,1.95,24.0,598.5,88.67,68.95
2016,8,17,9,0,749.0,145.0,2.1,25.0,643.0,90.9,70.3
2016,8,17,9,15,764.5,149.0,2.15,25.5,684.5,107.17,68.6
2016,8,17,9,30,780.0,153.0,2.2,26.0,726.0,168.78,98.39
2016,8,17,9,45,801.0,151.0,2.25,27.0,764.5,219.77,131.36
2016,8,17,10,0,822.0,149.0,2.3,28.0,803.0,273.22,172.19
2016,8,17,10,15,830.5,151.0,2.35,28.5,832.0,328.22,217.46
2016,8,17,10,30,839.0,153.0,2.4,29.0,861.0,383.83,263.61
2016,8,17,10,45,826.0,165.5,2.45,29.5,878.0,439.03,309.14
2016,8,17,11,0,813.0,178.0,2.5,30.0,895.0,492.36,351.92
2016,8,17,11,15,817.0,179.5,2.55,30.0,909.5,543.97,392.82
2016,8,17,11,30,821.0,181.0,2.6,30.0,924.0,594.95,432.19
2016,8,17,11,45,803.0,193.5,2.65,30.0,924.5,640.46,466.6
2016,8,17,12,0,785.0,206.0,2.7,30.0,925.0,683.11,498.11
2016,8,17,12,15,784.5,206.0,2.75,30.0,923.5,724.98,528.63
2016,8,17,12,30,784.0,206.0,2.8,30.0,922.0,764.97,557.32
2016,8,17,12,45,799.5,194.5,2.9,30.5,918.0,805.53,585.43
2016,8,17,13,0,815.0,183.0,3.0,31.0,914.0,844.34,611.87
2016,8,17,13,15,810.0,181.5,3.05,30.5,896.5,872.87,632.35
2016,8,17,13,30,805.0,180.0,3.1,30.0,879.0,898.29,650.98
2016,8,17,13,45,780.5,187.0,3.15,30.0,849.5,910.83,660.0
2016,8,17,14,0,756.0,194.0,3.2,30.0,820.0,928.22,672.44
2016,8,17,14,15,745.5,191.0,3.25,29.5,788.5,937.1,680.78
2016,8,17,14,30,735.0,188.0,3.3,29.0,757.0,942.43,687.05
2016,8,17,14,45,712.0,187.5,3.35,29.0,717.0,934.69,683.55
2016,8,17,15,0,689.0,187.0,3.4,29.0,677.0,923.27,677.83
2016,8,17,15,15,671.0,181.5,3.4,28.5,634.0,907.96,670.68
2016,8,17,15,30,653.0,176.0,3.4,28.0,591.0,889.32,661.38
2016,8,17,15,45,618.5,172.5,3.45,27.5,542.0,853.22,640.45
2016,8,17,16,0,584.0,169.0,3.5,27.0,493.0,806.75,612.09
2016,8,17,16,15,554.0,159.5,3.5,26.5,443.5,764.47,585.94
2016,8,17,16,30,524.0,150.0,3.5,26.0,394.0,720.49,557.98
2016,8,17,16,45,475.0,140.5,3.5,25.5,341.0,657.22,515.17
2016,8,17,17,0,426.0,131.0,3.5,25.0,288.0,593.86,470.48
2016,8,17,17,15,377.5,115.5,3.35,23.5,238.5,523.82,420.56
2016,8,17,17,30,329.0,100.0,3.2,22.0,189.0,454.78,369.03
2016,8,17,17,45,264.0,81.0,3.05,21.0,142.0,351.16,287.02
2016,8,17,18,0,199.0,62.0,2.9,20.0,95.0,269.01,218.61
2016,8,17,18,15,131.5,40.0,2.75,19.0,58.5,181.68,143.16
2016,8,17,18,30,64.0,18.0,2.6,18.0,22.0,84.89,43.05
2016,8,17,18,45,32.0,9.0,2.5,17.5,11.0,29.88,0.0
2016,8,17,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,18,5,45,43.0,15.0,1.4,12.5,19.5,12.02,0.0
2016,8,18,6,0,86.0,30.0,1.6,13.0,39.0,23.56,14.28
2016,8,18,6,15,140.5,54.0,1.6,13.5,78.0,41.18,30.66
2016,8,18,6,30,195.0,78.0,1.6,14.0,117.0,58.24,46.23
2016,8,18,6,45,246.0,99.0,1.65,15.0,163.5,72.86,59.23
2016,8,18,7,0,297.0,120.0,1.7,16.0,210.0,87.09,71.51
2016,8,18,7,15,338.0,138.0,1.7,16.5,259.0,98.96,81.56
2016,8,18,7,30,379.0,156.0,1.7,17.0,308.0,110.45,91.05
2016,8,18,7,45,329.5,179.0,1.75,18.0,324.0,123.32,101.35
2016,8,18,8,0,280.0,202.0,1.8,19.0,340.0,135.42,110.79
2016,8,18,8,15,393.5,203.5,1.9,20.0,420.5,137.21,111.45
2016,8,18,8,30,507.0,205.0,2.0,21.0,501.0,130.34,104.92
2016,8,18,8,45,525.5,216.0,2.1,22.0,544.0,134.4,107.56
2016,8,18,9,0,544.0,227.0,2.2,23.0,587.0,138.16,109.93
2016,8,18,9,15,436.0,276.0,2.25,23.5,576.5,170.27,123.77
2016,8,18,9,30,328.0,325.0,2.3,24.0,566.0,230.11,163.07
2016,8,18,9,45,329.5,342.5,2.4,25.0,594.5,266.97,187.88
2016,8,18,10,0,331.0,360.0,2.5,26.0,623.0,304.58,215.73
2016,8,18,10,15,485.5,308.5,2.55,26.5,709.5,333.4,233.66
2016,8,18,10,30,640.0,257.0,2.6,27.0,796.0,383.48,270.0
2016,8,18,10,45,616.5,278.5,2.65,27.5,808.0,432.23,309.83
2016,8,18,11,0,593.0,300.0,2.7,28.0,820.0,481.27,348.53
2016,8,18,11,15,597.5,302.5,2.7,28.0,834.5,525.58,383.23
2016,8,18,11,30,602.0,305.0,2.7,28.0,849.0,566.81,415.04
2016,8,18,11,45,571.5,326.0,2.7,28.5,845.0,606.7,443.86
2016,8,18,12,0,541.0,347.0,2.7,29.0,841.0,640.57,467.57
2016,8,18,12,15,540.5,346.5,2.7,29.0,840.0,674.91,492.43
2016,8,18,12,30,540.0,346.0,2.7,29.0,839.0,707.83,515.9
2016,8,18,12,45,567.5,326.5,2.7,29.0,839.5,744.55,542.3
2016,8,18,13,0,595.0,307.0,2.7,29.0,840.0,780.45,567.93
2016,8,18,13,15,589.5,304.0,2.7,28.5,823.5,802.52,584.57
2016,8,18,13,30,584.0,301.0,2.7,28.0,807.0,821.92,599.51
2016,8,18,13,45,544.5,312.5,2.7,28.0,774.0,821.82,599.46
2016,8,18,14,0,505.0,324.0,2.7,28.0,741.0,817.74,596.86
2016,8,18,14,15,494.0,316.0,2.75,27.5,711.0,817.93,599.59
2016,8,18,14,30,483.0,308.0,2.8,27.0,681.0,815.21,600.38
2016,8,18,14,45,453.5,304.5,2.85,27.0,640.5,796.14,588.59
2016,8,18,15,0,424.0,301.0,2.9,27.0,600.0,756.19,562.97
2016,8,18,15,15,406.0,287.0,2.95,26.5,559.5,731.87,549.17
2016,8,18,15,30,388.0,273.0,3.0,26.0,519.0,705.41,533.57
2016,8,18,15,45,364.0,257.5,3.15,25.5,474.0,669.34,511.24
2016,8,18,16,0,340.0,242.0,3.3,25.0,429.0,631.71,487.31
2016,8,18,16,15,314.5,222.0,3.3,24.0,382.0,585.7,457.19
2016,8,18,16,30,289.0,202.0,3.3,23.0,335.0,538.61,425.48
2016,8,18,16,45,261.0,178.5,3.3,22.5,287.5,483.67,386.1
2016,8,18,17,0,233.0,155.0,3.3,22.0,240.0,428.15,345.15
2016,8,18,17,15,200.0,128.5,3.2,21.0,193.5,363.34,295.92
2016,8,18,17,30,167.0,102.0,3.1,20.0,147.0,280.58,230.67
2016,8,18,17,45,132.5,75.5,3.05,19.0,106.5,214.51,176.4
2016,8,18,18,0,98.0,49.0,3.0,18.0,66.0,163.55,132.58
2016,8,18,18,15,62.5,29.5,2.85,17.5,38.5,91.64,70.21
2016,8,18,18,30,27.0,10.0,2.7,17.0,11.0,39.75,13.69
2016,8,18,18,45,13.5,5.0,2.55,16.5,5.5,13.61,0.0
2016,8,18,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,5,45,40.0,14.0,1.4,12.5,18.0,11.25,0.0
2016,8,19,6,0,80.0,28.0,1.6,13.0,36.0,22.07,12.91
2016,8,19,6,15,132.0,52.0,1.65,13.5,74.5,39.74,29.36
2016,8,19,6,30,184.0,76.0,1.7,14.0,113.0,56.82,44.95
2016,8,19,6,45,238.5,97.5,1.75,14.5,160.0,71.82,58.42
2016,8,19,7,0,293.0,119.0,1.8,15.0,207.0,86.4,71.21
2016,8,19,7,15,213.5,142.0,1.75,16.0,212.5,100.13,82.75
2016,8,19,7,30,134.0,165.0,1.7,17.0,218.0,116.96,96.68
2016,8,19,7,45,179.0,186.5,1.65,18.0,268.5,130.82,107.73
2016,8,19,8,0,224.0,208.0,1.6,19.0,319.0,144.34,118.27
2016,8,19,8,15,253.5,228.0,1.45,19.5,365.5,148.8,121.26
2016,8,19,8,30,283.0,248.0,1.3,20.0,412.0,159.07,129.05
2016,8,19,8,45,314.5,263.5,1.15,21.0,459.5,166.53,134.16
2016,8,19,9,0,346.0,279.0,1.0,22.0,507.0,173.63,138.89
2016,8,19,9,15,476.5,254.5,0.95,22.5,590.0,158.96,114.87
2016,8,19,9,30,607.0,230.0,0.9,23.0,673.0,190.11,122.27
2016,8,19,9,45,587.0,252.5,0.85,24.0,698.5,243.41,158.85
2016,8,19,10,0,567.0,275.0,0.8,25.0,724.0,293.8,197.34
2016,8,19,10,15,577.5,280.5,0.75,25.5,752.0,340.11,233.45
2016,8,19,10,30,588.0,286.0,0.7,26.0,780.0,387.61,270.61
2016,8,19,10,45,595.5,290.0,0.7,26.5,801.0,434.03,306.71
2016,8,19,11,0,603.0,294.0,0.7,27.0,822.0,478.25,340.42
2016,8,19,11,15,607.5,296.5,0.7,27.5,836.0,522.89,373.48
2016,8,19,11,30,612.0,299.0,0.7,28.0,850.0,567.5,405.46
2016,8,19,11,45,616.0,298.5,0.75,28.5,857.0,609.34,435.12
2016,8,19,12,0,620.0,298.0,0.8,29.0,864.0,650.55,463.63
2016,8,19,12,15,619.5,298.0,0.85,29.0,862.0,688.16,490.07
2016,8,19,12,30,619.0,298.0,0.9,29.0,860.0,724.23,515.1
2016,8,19,12,45,609.5,300.0,1.0,29.5,848.5,753.19,534.63
2016,8,19,13,0,600.0,302.0,1.1,30.0,837.0,779.62,552.31
2016,8,19,13,15,594.0,299.0,1.25,29.5,820.5,801.31,569.79
2016,8,19,13,30,588.0,296.0,1.4,29.0,804.0,820.3,585.56
2016,8,19,13,45,579.5,291.0,1.55,29.0,780.0,832.35,595.74
2016,8,19,14,0,571.0,286.0,1.7,29.0,756.0,841.43,604.05
2016,8,19,14,15,559.5,279.5,1.85,28.5,725.0,843.22,608.87
2016,8,19,14,30,548.0,273.0,2.0,28.0,694.0,841.95,611.77
2016,8,19,14,45,533.0,265.0,2.15,28.0,658.0,832.74,608.23
2016,8,19,15,0,518.0,257.0,2.3,28.0,622.0,820.59,602.75
2016,8,19,15,15,499.0,247.0,2.45,27.5,580.5,799.54,592.39
2016,8,19,15,30,480.0,237.0,2.6,27.0,539.0,775.83,580.07
2016,8,19,15,45,457.5,224.0,2.8,26.5,494.0,742.9,561.39
2016,8,19,16,0,435.0,211.0,3.0,26.0,449.0,707.79,540.68
2016,8,19,16,15,406.5,196.0,3.1,25.0,401.5,642.06,498.33
2016,8,19,16,30,378.0,181.0,3.2,24.0,354.0,596.43,468.96
2016,8,19,16,45,344.0,163.0,3.35,23.5,305.5,540.91,430.24
2016,8,19,17,0,310.0,145.0,3.5,23.0,257.0,485.2,390.05
2016,8,19,17,15,269.5,123.5,3.45,22.0,209.5,418.72,340.24
2016,8,19,17,30,229.0,102.0,3.4,21.0,162.0,352.84,288.87
2016,8,19,17,45,183.0,78.0,3.35,20.0,119.0,278.92,228.73
2016,8,19,18,0,137.0,54.0,3.3,19.0,76.0,205.38,166.67
2016,8,19,18,15,88.0,32.5,3.15,18.0,44.5,133.93,103.68
2016,8,19,18,30,39.0,11.0,3.0,17.0,13.0,50.53,12.5
2016,8,19,18,45,19.5,5.5,2.9,16.5,6.5,18.15,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,47.5,14.0,0.6,12.5,18.5,11.24,0.0
2016,8,20,6,0,95.0,28.0,0.7,13.0,37.0,22.09,12.84
2016,8,20,6,15,154.0,50.5,0.7,13.5,76.5,38.77,28.51
2016,8,20,6,30,213.0,73.0,0.7,14.0,116.0,54.97,43.32
2016,8,20,6,45,266.0,93.0,0.7,14.5,162.5,69.08,55.99
2016,8,20,7,0,319.0,113.0,0.7,15.0,209.0,82.83,68.01
2016,8,20,7,15,361.0,129.5,0.7,15.5,257.5,91.2,75.04
2016,8,20,7,30,403.0,146.0,0.7,16.0,306.0,100.99,83.11
2016,8,20,7,45,438.5,159.0,0.7,17.0,355.5,108.0,88.47
2016,8,20,8,0,474.0,172.0,0.7,18.0,405.0,114.69,93.44
2016,8,20,8,15,501.0,183.0,0.7,19.0,452.0,119.69,96.91
2016,8,20,8,30,528.0,194.0,0.7,20.0,499.0,124.4,100.11
2016,8,20,8,45,550.5,202.5,0.75,21.0,543.5,127.3,101.79
2016,8,20,9,0,573.0,211.0,0.8,22.0,588.0,129.99,103.32
2016,8,20,9,15,590.0,218.0,0.85,22.5,628.0,141.62,100.74
2016,8,20,9,30,607.0,225.0,0.9,23.0,668.0,185.98,119.38
2016,8,20,9,45,676.5,201.0,1.0,24.0,716.5,221.59,138.84
2016,8,20,10,0,746.0,177.0,1.1,25.0,765.0,265.55,170.1
2016,8,20,10,15,755.0,180.0,1.15,25.5,793.5,318.51,213.31
2016,8,20,10,30,764.0,183.0,1.2,26.0,822.0,372.27,257.5
2016,8,20,10,45,766.5,187.0,1.3,26.5,842.5,429.03,303.47
2016,8,20,11,0,769.0,191.0,1.4,27.0,863.0,480.18,344.36
2016,8,20,11,15,773.0,192.0,1.45,27.5,877.5,529.39,382.55
2016,8,20,11,30,777.0,193.0,1.5,28.0,892.0,578.03,419.16
2016,8,20,11,45,774.0,196.5,1.6,28.5,896.5,623.65,452.87
2016,8,20,12,0,771.0,200.0,1.7,29.0,901.0,667.69,484.57
2016,8,20,12,15,771.0,200.0,1.8,29.0,899.5,709.19,514.9
2016,8,20,12,30,771.0,200.0,1.9,29.0,898.0,748.87,543.51
2016,8,20,12,45,771.5,197.5,2.0,29.0,890.0,784.75,569.28
2016,8,20,13,0,772.0,195.0,2.1,29.0,882.0,818.31,593.27
2016,8,20,13,15,767.0,193.0,2.2,29.0,865.0,851.45,616.51
2016,8,20,13,30,762.0,191.0,2.3,29.0,848.0,875.96,633.58
2016,8,20,13,45,747.0,193.0,2.45,29.0,821.5,892.34,645.95
2016,8,20,14,0,732.0,195.0,2.6,29.0,795.0,905.16,656.19
2016,8,20,14,15,721.5,191.5,2.75,28.5,764.0,913.0,664.65
2016,8,20,14,30,711.0,188.0,2.9,28.0,733.0,917.33,671.02
2016,8,20,14,45,692.5,185.5,3.05,28.0,694.5,911.49,669.48
2016,8,20,15,0,674.0,183.0,3.2,28.0,656.0,902.11,665.75
2016,8,20,15,15,655.5,177.5,3.3,27.5,613.5,886.1,658.64
2016,8,20,15,30,637.0,172.0,3.4,27.0,571.0,866.83,649.35
2016,8,20,15,45,612.5,165.0,3.5,26.5,524.5,836.91,632.66
2016,8,20,16,0,588.0,158.0,3.6,26.0,478.0,804.13,613.77
2016,8,20,16,15,558.0,149.0,3.65,25.0,428.5,753.54,582.75
2016,8,20,16,30,528.0,140.0,3.7,24.0,379.0,710.02,556.05
2016,8,20,16,45,489.5,129.0,3.75,23.5,329.0,654.67,518.62
2016,8,20,17,0,451.0,118.0,3.8,23.0,279.0,598.81,479.6
2016,8,20,17,15,400.5,104.0,3.65,22.0,229.5,528.23,427.89
2016,8,20,17,30,350.0,90.0,3.5,21.0,180.0,458.79,374.57
2016,8,20,17,45,285.5,72.0,3.35,20.0,134.5,373.8,306.12
2016,8,20,18,0,221.0,54.0,3.2,19.0,89.0,291.97,237.17
2016,8,20,18,15,144.0,34.0,3.1,18.0,53.5,200.79,156.04
2016,8,20,18,30,67.0,14.0,3.0,17.0,18.0,90.14,10.2
2016,8,20,18,45,33.5,7.0,2.9,16.5,9.0,29.02,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,5,45,58.0,15.0,0.95,12.5,20.5,12.8,0.0
2016,8,21,6,0,116.0,30.0,1.1,13.0,41.0,23.56,13.89
2016,8,21,6,15,185.5,50.5,1.1,13.5,81.0,38.87,28.53
2016,8,21,6,30,255.0,71.0,1.1,14.0,121.0,52.93,41.47
2016,8,21,6,45,317.0,87.5,1.1,14.5,168.5,64.3,51.76
2016,8,21,7,0,379.0,104.0,1.1,15.0,216.0,75.32,61.44
2016,8,21,7,15,316.5,129.0,1.1,15.5,235.0,93.13,76.8
2016,8,21,7,30,254.0,154.0,1.1,16.0,254.0,107.81,89.09
2016,8,21,7,45,273.0,175.0,1.1,17.0,296.5,120.29,99.09
