Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,6,30,568.0,36.0,2.7,13.0,133.0,31.96,22.77
2016,8,31,6,45,636.5,41.5,2.7,14.0,186.0,36.47,27.0
2016,8,31,7,0,705.0,47.0,2.7,15.0,239.0,41.01,31.04
2016,8,31,7,15,747.0,50.5,2.7,15.5,293.0,43.69,33.35
2016,8,31,7,30,789.0,54.0,2.7,16.0,347.0,52.13,40.64
2016,8,31,7,45,819.5,57.0,2.7,16.5,401.0,55.13,43.04
2016,8,31,8,0,850.0,60.0,2.7,17.0,455.0,58.04,45.32
2016,8,31,8,15,870.5,62.0,2.65,17.5,506.0,60.0,46.74
2016,8,31,8,30,891.0,64.0,2.6,18.0,557.0,61.86,48.08
2016,8,31,8,45,906.5,66.0,2.55,19.0,604.0,63.55,49.16
2016,8,31,9,0,922.0,68.0,2.5,20.0,651.0,65.14,50.15
2016,8,31,9,15,933.5,69.5,2.55,20.5,693.5,66.24,50.83
2016,8,31,9,30,945.0,71.0,2.6,21.0,736.0,122.42,63.0
2016,8,31,9,45,948.5,75.5,2.7,21.5,771.0,183.77,101.0
2016,8,31,10,0,952.0,80.0,2.8,22.0,806.0,245.34,149.1
2016,8,31,10,15,958.5,81.0,2.9,22.5,835.5,305.23,200.0
2016,8,31,10,30,965.0,82.0,3.0,23.0,865.0,365.14,252.08
2016,8,31,10,45,968.0,83.5,3.15,23.5,886.5,423.92,303.04
2016,8,31,11,0,971.0,85.0,3.3,24.0,908.0,481.88,352.23
2016,8,31,11,15,974.0,85.5,3.45,24.0,922.0,538.02,399.45
2016,8,31,11,30,977.0,86.0,3.6,24.0,936.0,592.85,444.48
2016,8,31,11,45,977.0,87.0,3.75,24.0,941.5,644.84,486.3
2016,8,31,12,0,977.0,88.0,3.9,24.0,947.0,694.81,525.68
2016,8,31,12,15,976.5,88.0,4.0,24.0,944.5,741.36,561.64
2016,8,31,12,30,976.0,88.0,4.1,24.0,942.0,785.4,594.88
2016,8,31,12,45,969.0,91.0,4.25,24.0,930.0,824.64,622.83
2016,8,31,13,0,962.0,94.0,4.4,24.0,918.0,860.68,648.58
2016,8,31,13,15,958.0,93.0,4.45,24.0,899.0,891.98,670.65
2016,8,31,13,30,954.0,92.0,4.5,24.0,880.0,919.85,690.48
2016,8,31,13,45,948.5,91.0,4.6,24.0,854.0,942.89,707.61
2016,8,31,14,0,943.0,90.0,4.7,24.0,828.0,962.26,722.43
2016,8,31,14,15,934.5,88.5,4.75,23.5,794.0,974.59,733.74
2016,8,31,14,30,926.0,87.0,4.8,23.0,760.0,983.08,742.7
2016,8,31,14,45,916.5,84.5,4.85,23.0,720.5,985.62,746.35
2016,8,31,15,0,907.0,82.0,4.9,23.0,681.0,984.34,747.61
2016,8,31,15,15,892.5,79.5,4.9,22.5,636.0,974.46,744.23
2016,8,31,15,30,878.0,77.0,4.9,22.0,591.0,960.94,738.51
2016,8,31,15,45,854.5,75.5,4.9,21.5,540.5,936.56,725.22
2016,8,31,16,0,831.0,74.0,4.9,21.0,490.0,919.81,717.35
2016,8,31,16,15,803.5,70.5,4.8,20.5,437.0,882.93,694.16
2016,8,31,16,30,776.0,67.0,4.7,20.0,384.0,843.5,668.77
2016,8,31,16,45,733.5,63.5,4.65,19.5,329.0,788.05,631.07
2016,8,31,17,0,691.0,60.0,4.6,19.0,274.0,731.24,590.92
2016,8,31,17,15,631.5,54.0,4.35,18.0,220.5,662.32,539.53
2016,8,31,17,30,572.0,48.0,4.1,17.0,167.0,588.58,481.49
2016,8,31,17,45,476.5,39.0,3.95,16.5,118.5,483.13,393.98
2016,8,31,18,0,381.0,30.0,3.8,16.0,70.0,383.33,302.41
2016,8,31,18,15,190.5,15.0,3.6,15.5,35.0,190.61,29.53
2016,8,31,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,5,45,130.0,11.0,2.3,11.5,19.0,9.39,0.0
2016,9,1,6,0,260.0,22.0,2.5,12.0,38.0,18.28,5.27
2016,9,1,6,15,382.0,33.0,2.5,12.5,83.0,27.09,17.79
2016,9,1,6,30,504.0,44.0,2.5,13.0,128.0,35.77,26.13
2016,9,1,6,45,593.0,48.5,2.5,13.5,182.5,38.89,29.21
2016,9,1,7,0,682.0,53.0,2.5,14.0,237.0,45.87,35.52
2016,9,1,7,15,726.5,57.5,2.45,14.5,292.0,49.14,38.35
2016,9,1,7,30,771.0,62.0,2.4,15.0,347.0,52.4,41.05
2016,9,1,7,45,806.5,64.5,2.4,15.5,402.0,54.0,42.23
2016,9,1,8,0,842.0,67.0,2.4,16.0,457.0,62.83,49.71
2016,9,1,8,15,863.5,69.5,2.35,16.5,508.5,65.06,51.34
2016,9,1,8,30,885.0,72.0,2.3,17.0,560.0,67.17,52.87
2016,9,1,8,45,899.0,75.0,2.25,18.0,607.0,69.37,54.36
2016,9,1,9,0,913.0,78.0,2.2,19.0,654.0,71.43,55.72
2016,9,1,9,15,925.0,80.0,2.2,19.5,696.5,72.7,56.53
2016,9,1,9,30,937.0,82.0,2.2,20.0,739.0,127.58,68.08
2016,9,1,9,45,932.5,90.5,2.2,21.0,771.5,190.21,106.93
2016,9,1,10,0,928.0,99.0,2.2,22.0,804.0,252.21,155.01
2016,9,1,10,15,935.0,100.0,2.3,22.5,833.5,311.23,204.72
2016,9,1,10,30,942.0,101.0,2.4,23.0,863.0,370.34,255.67
2016,9,1,10,45,930.5,111.0,2.5,23.5,880.0,428.94,306.15
2016,9,1,11,0,919.0,121.0,2.6,24.0,897.0,485.37,353.62
2016,9,1,11,15,922.5,122.0,2.75,24.0,911.0,540.11,399.17
2016,9,1,11,30,926.0,123.0,2.9,24.0,925.0,593.73,442.75
2016,9,1,11,45,910.0,133.0,3.05,24.5,925.5,641.68,480.13
2016,9,1,12,0,894.0,143.0,3.2,25.0,926.0,686.52,514.16
2016,9,1,12,15,893.5,143.0,3.35,25.0,923.5,730.69,548.11
2016,9,1,12,30,893.0,143.0,3.5,25.0,921.0,772.61,579.88
2016,9,1,12,45,911.5,130.0,3.7,25.0,916.0,815.27,611.78
2016,9,1,13,0,930.0,117.0,3.9,25.0,911.0,855.75,640.62
2016,9,1,13,15,925.5,116.0,4.0,24.5,892.0,886.19,663.44
2016,9,1,13,30,921.0,115.0,4.1,24.0,873.0,913.29,684.2
2016,9,1,13,45,894.0,124.0,4.25,24.0,840.5,927.01,694.94
2016,9,1,14,0,867.0,133.0,4.4,24.0,808.0,947.62,710.63
2016,9,1,14,15,856.5,130.5,4.4,23.5,774.5,957.13,719.52
2016,9,1,14,30,846.0,128.0,4.4,23.0,741.0,962.79,726.07
2016,9,1,14,45,828.0,127.5,4.45,22.5,699.5,959.7,727.06
2016,9,1,15,0,810.0,127.0,4.5,22.0,658.0,952.75,725.89
2016,9,1,15,15,791.5,123.0,4.4,21.5,613.0,937.72,718.15
2016,9,1,15,30,773.0,119.0,4.3,21.0,568.0,926.17,713.14
2016,9,1,15,45,755.5,112.0,4.25,21.0,519.5,901.96,698.18
2016,9,1,16,0,738.0,105.0,4.2,21.0,471.0,874.59,681.02
2016,9,1,16,15,705.5,99.5,4.15,20.5,418.0,831.99,654.01
2016,9,1,16,30,673.0,94.0,4.1,20.0,365.0,787.16,624.81
2016,9,1,16,45,635.5,85.5,4.05,19.5,312.5,732.07,587.05
2016,9,1,17,0,598.0,77.0,4.0,19.0,260.0,675.76,546.87
2016,9,1,17,15,533.0,68.0,3.9,18.0,207.5,594.12,485.83
2016,9,1,17,30,468.0,59.0,3.8,17.0,155.0,513.55,422.17
2016,9,1,17,45,373.5,46.0,3.75,16.0,108.0,406.88,333.64
2016,9,1,18,0,279.0,33.0,3.7,15.0,61.0,306.1,240.72
2016,9,1,18,15,139.5,16.5,3.55,14.5,30.5,152.46,0.0
2016,9,1,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,5,45,100.0,11.0,2.05,11.5,17.0,9.39,0.0
2016,9,2,6,0,200.0,22.0,2.3,12.0,34.0,18.24,4.22
2016,9,2,6,15,320.5,34.5,2.4,12.5,76.5,28.28,18.75
2016,9,2,6,30,441.0,47.0,2.5,13.0,119.0,38.1,28.16
2016,9,2,6,45,530.0,53.0,2.65,13.5,171.5,42.18,32.13
2016,9,2,7,0,619.0,59.0,2.8,14.0,224.0,46.39,35.98
2016,9,2,7,15,666.0,64.5,2.75,14.5,277.5,49.92,39.04
2016,9,2,7,30,713.0,70.0,2.7,15.0,331.0,58.16,46.16
2016,9,2,7,45,748.0,73.5,2.7,16.0,384.5,60.18,47.58
2016,9,2,8,0,783.0,77.0,2.7,17.0,438.0,62.19,48.95
2016,9,2,8,15,806.0,80.5,2.65,17.5,488.0,64.01,50.24
2016,9,2,8,30,829.0,84.0,2.6,18.0,538.0,65.76,51.45
2016,9,2,8,45,845.0,87.0,2.6,19.0,584.0,66.98,52.11
2016,9,2,9,0,861.0,90.0,2.6,20.0,630.0,78.04,61.12
2016,9,2,9,15,873.5,92.0,2.65,20.5,671.5,79.1,61.71
2016,9,2,9,30,886.0,94.0,2.7,21.0,713.0,130.06,71.87
2016,9,2,9,45,905.5,91.0,2.75,21.5,751.0,185.65,104.49
2016,9,2,10,0,925.0,88.0,2.8,22.0,789.0,243.05,148.31
2016,9,2,10,15,931.0,89.0,2.9,22.5,817.0,301.47,197.83
2016,9,2,10,30,937.0,90.0,3.0,23.0,845.0,359.85,248.59
2016,9,2,10,45,931.0,97.0,3.1,23.5,863.5,417.98,299.0
2016,9,2,11,0,925.0,104.0,3.2,24.0,882.0,474.5,346.92
2016,9,2,11,15,927.5,104.5,3.35,24.0,895.0,528.37,392.27
2016,9,2,11,30,930.0,105.0,3.5,24.0,908.0,580.96,435.53
2016,9,2,11,45,922.5,110.0,3.7,24.5,911.0,629.92,474.22
2016,9,2,12,0,915.0,115.0,3.9,25.0,914.0,676.42,510.05
2016,9,2,12,15,914.0,115.0,4.0,25.0,911.5,720.5,544.12
2016,9,2,12,30,913.0,115.0,4.1,25.0,909.0,762.2,575.87
2016,9,2,12,45,906.0,117.5,4.2,25.0,896.5,799.06,602.79
2016,9,2,13,0,899.0,120.0,4.3,25.0,884.0,832.87,626.82
2016,9,2,13,15,894.0,119.0,4.3,25.0,865.0,861.91,647.16
2016,9,2,13,30,889.0,118.0,4.3,25.0,846.0,887.66,665.31
2016,9,2,13,45,876.5,119.5,4.3,25.0,818.5,905.93,678.44
2016,9,2,14,0,864.0,121.0,4.3,25.0,791.0,920.54,689.25
2016,9,2,14,15,854.0,118.5,4.25,24.5,757.5,940.47,704.98
2016,9,2,14,30,844.0,116.0,4.2,24.0,724.0,946.28,711.24
2016,9,2,14,45,833.0,112.5,4.2,24.0,685.0,946.25,712.69
2016,9,2,15,0,822.0,109.0,4.2,24.0,646.0,942.5,711.83
2016,9,2,15,15,634.5,159.0,4.2,23.5,556.5,832.91,638.76
2016,9,2,15,30,447.0,209.0,4.2,23.0,467.0,703.95,547.23
2016,9,2,15,45,542.0,162.0,4.2,22.5,447.0,744.14,582.73
2016,9,2,16,0,637.0,115.0,4.2,22.0,427.0,788.83,618.16
2016,9,2,16,15,660.5,99.5,4.15,21.5,391.5,787.89,620.35
2016,9,2,16,30,684.0,84.0,4.1,21.0,356.0,782.87,619.77
2016,9,2,16,45,643.5,77.0,4.1,20.5,303.5,726.82,581.24
2016,9,2,17,0,603.0,70.0,4.1,20.0,251.0,669.78,540.64
2016,9,2,17,15,537.5,62.0,3.95,19.0,199.5,589.21,480.22
2016,9,2,17,30,472.0,54.0,3.8,18.0,148.0,509.95,417.39
2016,9,2,17,45,374.5,42.5,3.7,17.0,102.5,402.93,328.47
2016,9,2,18,0,277.0,31.0,3.6,16.0,57.0,302.0,233.32
2016,9,2,18,15,138.5,15.5,3.45,15.5,28.5,114.5,0.0
2016,9,2,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,5,45,11.5,10.0,3.4,11.0,11.0,8.54,0.0
2016,9,3,6,0,23.0,20.0,3.5,11.0,22.0,16.12,1.98
2016,9,3,6,15,68.0,40.0,3.6,11.0,50.0,31.22,21.32
2016,9,3,6,30,113.0,60.0,3.7,11.0,78.0,46.1,35.46
2016,9,3,6,45,139.5,82.0,3.8,11.5,113.0,61.89,50.03
2016,9,3,7,0,166.0,104.0,3.9,12.0,148.0,77.33,63.98
2016,9,3,7,15,188.0,124.0,3.9,12.5,184.0,91.2,76.19
2016,9,3,7,30,210.0,144.0,3.9,13.0,220.0,101.31,84.81
2016,9,3,7,45,477.5,116.0,3.9,13.5,324.5,81.64,67.03
2016,9,3,8,0,745.0,88.0,3.9,14.0,429.0,70.02,56.45
2016,9,3,8,15,402.0,158.5,3.85,14.5,345.0,104.64,86.34
2016,9,3,8,30,59.0,229.0,3.8,15.0,261.0,161.73,134.87
2016,9,3,8,45,32.0,202.5,3.8,15.5,220.5,147.56,122.04
2016,9,3,9,0,5.0,176.0,3.8,16.0,180.0,138.85,114.08
2016,9,3,9,15,21.0,229.5,3.8,16.5,244.5,175.98,144.83
2016,9,3,9,30,37.0,283.0,3.8,17.0,309.0,201.32,156.89
2016,9,3,9,45,164.0,317.0,3.85,18.0,440.0,234.32,176.1
2016,9,3,10,0,291.0,351.0,3.9,19.0,571.0,284.37,208.72
2016,9,3,10,15,152.0,296.0,3.95,19.0,411.0,251.08,189.29
2016,9,3,10,30,13.0,241.0,4.0,19.0,251.0,197.15,152.11
2016,9,3,10,45,17.0,271.5,4.05,19.5,285.0,223.79,172.6
2016,9,3,11,0,21.0,302.0,4.1,20.0,319.0,251.32,193.51
2016,9,3,11,15,17.5,277.5,4.2,20.0,292.0,233.78,179.98
2016,9,3,11,30,14.0,253.0,4.3,20.0,265.0,214.93,165.43
2016,9,3,11,45,13.5,246.5,4.4,20.5,258.0,211.27,162.37
2016,9,3,12,0,13.0,240.0,4.5,21.0,251.0,207.35,159.1
2016,9,3,12,15,24.5,302.0,4.65,20.5,323.0,271.9,209.74
2016,9,3,12,30,36.0,364.0,4.8,20.0,395.0,338.08,261.21
2016,9,3,12,45,26.0,321.0,5.0,20.0,343.5,299.01,231.32
2016,9,3,13,0,16.0,278.0,5.2,20.0,292.0,248.74,192.57
2016,9,3,13,15,11.5,229.5,5.3,19.5,239.5,204.51,158.51
2016,9,3,13,30,7.0,181.0,5.4,19.0,187.0,159.37,123.19
2016,9,3,13,45,5.5,170.0,5.5,19.0,174.5,149.07,115.14
2016,9,3,14,0,4.0,159.0,5.6,19.0,162.0,138.55,106.86
2016,9,3,14,15,4.0,161.5,5.6,18.5,164.5,141.26,109.45
2016,9,3,14,30,4.0,164.0,5.6,18.0,167.0,144.09,112.17
2016,9,3,14,45,2.0,147.0,5.6,18.0,148.5,127.34,98.78
2016,9,3,15,0,0.0,130.0,5.6,18.0,130.0,110.42,85.19
2016,9,3,15,15,0.0,109.5,5.45,17.5,109.5,92.16,70.64
2016,9,3,15,30,0.0,89.0,5.3,17.0,89.0,74.0,56.01
2016,9,3,15,45,0.0,84.0,5.2,17.0,84.0,69.79,52.71
2016,9,3,16,0,0.0,79.0,5.1,17.0,79.0,65.58,49.41
2016,9,3,16,15,0.0,70.0,4.95,16.5,70.0,58.05,43.37
2016,9,3,16,30,0.0,61.0,4.8,16.0,61.0,50.52,37.27
2016,9,3,16,45,0.0,52.0,4.7,15.5,52.0,43.02,31.09
2016,9,3,17,0,0.0,43.0,4.6,15.0,43.0,35.53,24.81
2016,9,3,17,15,230.0,49.5,4.4,14.5,94.5,292.61,249.39
2016,9,3,17,30,460.0,56.0,4.2,14.0,146.0,500.78,418.07
2016,9,3,17,45,350.5,44.0,4.05,13.5,100.0,383.85,317.04
2016,9,3,18,0,241.0,32.0,3.9,13.0,54.0,276.51,211.87
2016,9,3,18,15,120.5,16.0,3.8,12.5,27.0,101.43,0.0
2016,9,3,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,5,45,26.0,10.5,3.7,10.0,12.0,8.96,0.0
2016,9,4,6,0,52.0,21.0,3.8,10.0,24.0,16.51,0.79
2016,9,4,6,15,138.5,44.0,3.75,10.0,63.0,33.63,23.39
2016,9,4,6,30,225.0,67.0,3.7,10.0,102.0,50.41,39.41
2016,9,4,6,45,293.5,85.0,3.7,10.5,150.0,63.03,51.22
2016,9,4,7,0,362.0,103.0,3.7,11.0,198.0,75.29,62.38
2016,9,4,7,15,181.0,77.5,3.6,11.5,125.0,58.24,46.99
2016,9,4,7,30,0.0,52.0,3.5,12.0,52.0,43.02,33.15
2016,9,4,7,45,2.0,99.5,3.45,12.5,100.5,80.69,66.51
2016,9,4,8,0,4.0,147.0,3.4,13.0,149.0,115.08,96.29
2016,9,4,8,15,84.0,194.5,3.35,13.5,240.5,141.29,118.43
2016,9,4,8,30,164.0,242.0,3.3,14.0,332.0,162.42,135.86
2016,9,4,8,45,175.0,264.5,3.25,14.5,368.0,174.77,145.62
2016,9,4,9,0,186.0,287.0,3.2,15.0,404.0,186.64,154.89
2016,9,4,9,15,175.0,308.5,3.25,15.5,424.0,197.12,162.94
2016,9,4,9,30,164.0,330.0,3.3,16.0,444.0,222.97,170.7
2016,9,4,9,45,267.0,329.0,3.4,16.5,525.5,242.66,179.13
2016,9,4,10,0,370.0,328.0,3.5,17.0,607.0,285.61,207.78
2016,9,4,10,15,381.5,336.0,3.6,17.0,633.0,323.05,238.26
2016,9,4,10,30,393.0,344.0,3.7,17.0,659.0,361.86,270.62
2016,9,4,10,45,591.0,268.0,3.8,17.5,755.0,407.74,304.67
2016,9,4,11,0,789.0,192.0,3.9,18.0,851.0,474.71,357.19
2016,9,4,11,15,793.5,192.5,4.0,18.5,864.5,526.46,400.36
2016,9,4,11,30,798.0,193.0,4.1,19.0,878.0,578.4,442.5
2016,9,4,11,45,779.0,206.0,4.25,19.5,878.0,624.12,478.86
2016,9,4,12,0,760.0,219.0,4.4,20.0,878.0,667.85,512.78
2016,9,4,12,15,759.0,218.5,4.5,20.0,875.0,709.28,545.43
2016,9,4,12,30,758.0,218.0,4.6,20.0,872.0,748.62,576.06
2016,9,4,12,45,414.0,306.5,4.75,20.0,663.0,604.02,467.47
2016,9,4,13,0,70.0,395.0,4.9,20.0,454.0,406.32,313.68
2016,9,4,13,15,69.5,386.5,4.95,20.0,444.0,406.39,314.79
2016,9,4,13,30,69.0,378.0,5.0,20.0,434.0,405.96,315.0
2016,9,4,13,45,65.5,364.0,5.1,20.0,416.0,396.93,308.71
2016,9,4,14,0,62.0,350.0,5.2,20.0,398.0,387.09,301.81
2016,9,4,14,15,126.5,345.5,5.2,19.5,437.5,467.45,366.53
2016,9,4,14,30,191.0,341.0,5.2,19.0,477.0,532.8,419.47
2016,9,4,14,45,142.0,317.5,5.25,19.0,415.5,470.21,371.44
2016,9,4,15,0,93.0,294.0,5.3,19.0,354.0,385.06,305.6
2016,9,4,15,15,55.0,248.0,5.2,18.5,283.0,302.04,240.83
2016,9,4,15,30,17.0,202.0,5.1,18.0,212.0,200.11,159.14
2016,9,4,15,45,8.5,170.5,5.1,18.0,175.5,162.07,128.58
2016,9,4,16,0,0.0,139.0,5.1,18.0,139.0,123.74,97.27
2016,9,4,16,15,0.0,114.5,4.95,17.5,114.5,100.63,78.7
2016,9,4,16,30,0.0,90.0,4.8,17.0,90.0,77.35,59.67
2016,9,4,16,45,0.0,77.0,4.65,16.5,77.0,65.74,50.18
2016,9,4,17,0,0.0,64.0,4.5,16.0,64.0,54.04,40.44
2016,9,4,17,15,216.5,61.0,4.2,15.0,102.5,299.87,253.89
2016,9,4,17,30,433.0,58.0,3.9,14.0,141.0,478.74,399.37
2016,9,4,17,45,336.5,44.0,3.6,13.5,96.0,371.19,305.59
2016,9,4,18,0,240.0,30.0,3.3,13.0,51.0,267.74,199.68
2016,9,4,18,15,120.0,15.0,3.15,12.5,25.5,99.88,0.0
2016,9,4,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,5,45,42.0,10.5,1.35,9.5,12.5,8.96,0.0
2016,9,5,6,0,84.0,21.0,1.5,10.0,25.0,16.53,0.0
2016,9,5,6,15,187.5,39.5,1.5,10.5,64.5,30.32,20.42
2016,9,5,6,30,291.0,58.0,1.5,11.0,104.0,44.08,33.63
2016,9,5,6,45,405.0,66.0,1.5,11.5,156.5,50.02,39.4
2016,9,5,7,0,519.0,74.0,1.5,12.0,209.0,57.94,46.64
2016,9,5,7,15,572.0,82.0,1.4,12.5,261.5,62.8,50.9
2016,9,5,7,30,625.0,90.0,1.3,13.0,314.0,67.55,54.91
2016,9,5,7,45,669.5,93.5,1.25,14.0,367.5,68.77,55.58
2016,9,5,8,0,714.0,97.0,1.2,15.0,421.0,70.08,56.29
2016,9,5,8,15,740.5,101.5,1.25,15.5,471.0,71.84,57.49
2016,9,5,8,30,767.0,106.0,1.3,16.0,521.0,80.62,64.76
2016,9,5,8,45,783.0,111.5,1.4,17.0,566.5,82.98,66.29
2016,9,5,9,0,799.0,117.0,1.5,18.0,612.0,85.19,67.7
2016,9,5,9,15,814.0,120.0,1.6,18.5,653.5,85.6,67.73
2016,9,5,9,30,829.0,123.0,1.7,19.0,695.0,131.17,76.33
2016,9,5,9,45,859.0,116.0,1.85,20.0,735.0,183.26,105.3
2016,9,5,10,0,889.0,109.0,2.0,21.0,775.0,246.46,152.48
2016,9,5,10,15,896.5,110.5,2.15,21.5,804.0,303.98,200.77
2016,9,5,10,30,904.0,112.0,2.3,22.0,833.0,361.68,250.57
2016,9,5,10,45,874.5,132.5,2.5,22.5,844.5,419.09,300.64
2016,9,5,11,0,845.0,153.0,2.7,23.0,856.0,471.5,345.5
2016,9,5,11,15,848.5,153.5,2.85,23.0,869.5,523.94,389.32
2016,9,5,11,30,852.0,154.0,3.0,23.0,883.0,575.41,431.36
2016,9,5,11,45,828.5,169.0,3.15,23.5,881.5,621.95,467.71
2016,9,5,12,0,805.0,184.0,3.3,24.0,880.0,664.93,500.36
2016,9,5,12,15,804.5,184.0,3.4,24.0,877.0,707.23,532.86
2016,9,5,12,30,804.0,184.0,3.5,24.0,874.0,747.43,563.29
2016,9,5,12,45,824.5,169.5,3.6,24.5,869.5,788.31,593.11
2016,9,5,13,0,845.0,155.0,3.7,25.0,865.0,827.35,620.84
2016,9,5,13,15,839.5,153.5,3.75,25.0,845.5,855.4,640.59
2016,9,5,13,30,834.0,152.0,3.8,25.0,826.0,880.13,658.21
2016,9,5,13,45,800.0,163.0,3.9,25.0,793.0,888.76,665.24
2016,9,5,14,0,766.0,174.0,4.0,25.0,760.0,900.21,674.48
2016,9,5,14,15,754.0,170.5,4.05,24.5,726.5,906.41,681.36
2016,9,5,14,30,742.0,167.0,4.1,24.0,693.0,908.95,685.96
2016,9,5,14,45,728.5,162.0,4.15,24.0,653.5,904.81,684.84
2016,9,5,15,0,715.0,157.0,4.2,24.0,614.0,897.1,681.46
2016,9,5,15,15,693.5,151.5,4.2,23.5,569.5,877.68,671.14
2016,9,5,15,30,672.0,146.0,4.2,23.0,525.0,854.9,658.53
2016,9,5,15,45,664.0,133.5,4.25,23.0,479.5,834.01,646.19
2016,9,5,16,0,656.0,121.0,4.3,23.0,434.0,809.93,631.47
2016,9,5,16,15,620.0,113.5,4.2,22.0,382.5,762.38,601.24
2016,9,5,16,30,584.0,106.0,4.1,21.0,331.0,712.78,568.7
2016,9,5,16,45,562.0,92.0,4.0,20.5,282.0,666.93,536.76
2016,9,5,17,0,540.0,78.0,3.9,20.0,233.0,619.42,502.07
2016,9,5,17,15,470.5,68.0,3.45,19.0,182.5,534.34,436.2
2016,9,5,17,30,401.0,58.0,3.0,18.0,132.0,450.55,368.12
2016,9,5,17,45,316.5,42.5,2.6,17.5,89.0,352.59,284.31
2016,9,5,18,0,232.0,27.0,2.2,17.0,46.0,255.36,179.91
2016,9,5,18,15,116.0,13.5,2.05,16.0,23.0,95.36,0.0
2016,9,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,6,5,45,86.5,9.0,0.5,10.5,13.5,7.68,0.0
2016,9,6,6,0,173.0,18.0,0.5,11.0,27.0,14.83,0.0
2016,9,6,6,15,300.5,31.0,0.6,11.5,68.5,25.42,16.08
2016,9,6,6,30,428.0,44.0,0.7,12.0,110.0,35.77,26.16
2016,9,6,6,45,506.5,52.5,0.8,13.0,160.5,41.9,31.94
2016,9,6,7,0,585.0,61.0,0.9,14.0,211.0,47.96,37.4
2016,9,6,7,15,635.5,67.0,1.0,15.0,264.5,51.77,40.64
2016,9,6,7,30,686.0,73.0,1.1,16.0,318.0,55.53,43.69
2016,9,6,7,45,723.0,77.5,1.2,17.0,371.0,63.25,50.12
2016,9,6,8,0,760.0,82.0,1.3,18.0,424.0,65.9,52.0
2016,9,6,8,15,785.0,85.5,1.45,19.0,474.5,67.58,53.04
2016,9,6,8,30,810.0,89.0,1.6,20.0,525.0,69.22,54.02
2016,9,6,8,45,827.0,92.5,1.8,21.5,571.5,70.67,54.73
2016,9,6,9,0,844.0,96.0,2.0,23.0,618.0,72.04,55.37
2016,9,6,9,15,858.0,98.5,2.05,23.5,659.5,82.85,64.12
2016,9,6,9,30,872.0,101.0,2.1,24.0,701.0,128.3,71.85
2016,9,6,9,45,878.0,105.0,2.2,25.0,735.5,186.07,104.86
2016,9,6,10,0,884.0,109.0,2.3,26.0,770.0,244.33,148.2
2016,9,6,10,15,892.0,110.5,2.35,26.0,799.0,301.71,195.78
2016,9,6,10,30,900.0,112.0,2.4,26.0,828.0,359.33,245.06
2016,9,6,10,45,880.0,127.0,2.45,26.5,842.0,416.27,293.65
2016,9,6,11,0,860.0,142.0,2.5,27.0,856.0,468.48,337.37
2016,9,6,11,15,863.5,143.0,2.55,27.0,869.5,521.89,381.02
2016,9,6,11,30,867.0,144.0,2.6,27.0,883.0,574.32,422.77
2016,9,6,11,45,847.0,156.5,2.65,27.5,882.0,621.5,458.63
2016,9,6,12,0,827.0,169.0,2.7,28.0,881.0,665.39,490.99
2016,9,6,12,15,826.0,169.5,2.75,28.0,878.0,708.45,523.12
2016,9,6,12,30,825.0,170.0,2.8,28.0,875.0,749.32,553.12
2016,9,6,12,45,836.0,161.0,2.85,28.5,868.0,788.27,580.49
2016,9,6,13,0,847.0,152.0,2.9,29.0,861.0,825.01,605.49
2016,9,6,13,15,841.5,151.0,2.95,28.5,842.0,853.49,626.27
2016,9,6,13,30,836.0,150.0,3.0,28.0,823.0,878.67,645.07
2016,9,6,13,45,807.0,158.5,3.05,28.0,790.5,889.3,653.06
2016,9,6,14,0,778.0,167.0,3.1,28.0,758.0,902.43,662.99
2016,9,6,14,15,765.5,164.0,3.15,27.5,724.5,908.76,669.88
2016,9,6,14,30,753.0,161.0,3.2,27.0,691.0,911.4,674.56
2016,9,6,14,45,737.5,156.5,3.25,27.0,651.0,905.92,672.68
2016,9,6,15,0,722.0,152.0,3.3,27.0,611.0,896.83,668.56
2016,9,6,15,15,700.5,147.0,3.3,26.5,566.0,877.93,658.93
2016,9,6,15,30,679.0,142.0,3.3,26.0,521.0,855.68,647.06
2016,9,6,15,45,669.0,130.0,3.35,26.0,475.5,833.28,634.08
2016,9,6,16,0,659.0,118.0,3.4,26.0,430.0,807.73,618.78
2016,9,6,16,15,622.0,111.0,3.2,25.5,378.0,759.83,587.3
2016,9,6,16,30,585.0,104.0,3.0,25.0,326.0,709.89,553.76
2016,9,6,16,45,561.5,90.5,2.85,24.5,277.0,663.21,521.79
2016,9,6,17,0,538.0,77.0,2.7,24.0,228.0,614.95,487.17
2016,9,6,17,15,465.5,66.5,2.3,22.5,177.5,526.94,421.27
2016,9,6,17,30,393.0,56.0,1.9,21.0,127.0,440.55,353.11
2016,9,6,17,45,306.5,41.0,1.55,20.0,84.5,342.03,270.63
2016,9,6,18,0,220.0,26.0,1.2,19.0,42.0,241.14,158.27
2016,9,6,18,15,110.0,13.0,1.15,18.5,21.0,90.27,0.0
2016,9,6,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,69.0,8.5,0.9,15.5,11.5,7.26,0.0
2016,9,7,6,0,138.0,17.0,0.9,16.0,23.0,13.28,0.0
2016,9,7,6,15,257.5,32.0,1.0,16.5,63.5,26.27,16.25
2016,9,7,6,30,377.0,47.0,1.1,17.0,104.0,38.25,27.68
2016,9,7,6,45,450.0,58.5,1.2,18.0,153.5,46.68,35.4
2016,9,7,7,0,523.0,70.0,1.3,19.0,203.0,54.87,42.63
2016,9,7,7,15,576.0,78.0,1.4,20.0,256.0,59.87,46.82
2016,9,7,7,30,629.0,86.0,1.5,21.0,309.0,64.75,50.74
2016,9,7,7,45,661.0,94.0,1.6,22.0,360.5,69.24,54.22
2016,9,7,8,0,693.0,102.0,1.7,23.0,412.0,73.54,57.44
2016,9,7,8,15,720.5,107.0,1.65,23.5,462.5,75.5,58.75
2016,9,7,8,30,748.0,112.0,1.6,24.0,513.0,77.38,59.99
2016,9,7,8,45,763.0,118.5,1.6,25.0,558.0,79.93,61.66
2016,9,7,9,0,778.0,125.0,1.6,26.0,603.0,82.3,63.16
2016,9,7,9,15,793.5,128.5,1.55,26.5,644.5,91.19,70.15
2016,9,7,9,30,809.0,132.0,1.5,27.0,686.0,133.58,77.18
2016,9,7,9,45,859.5,116.0,1.45,27.5,731.5,181.0,100.53
2016,9,7,10,0,910.0,100.0,1.4,28.0,777.0,242.08,143.69
2016,9,7,10,15,917.0,101.5,1.4,28.0,805.5,300.59,191.45
2016,9,7,10,30,924.0,103.0,1.4,28.0,834.0,359.2,240.71
2016,9,7,10,45,914.5,111.5,1.4,28.5,851.0,416.75,288.68
2016,9,7,11,0,905.0,120.0,1.4,29.0,868.0,472.33,333.79
2016,9,7,11,15,908.0,120.5,1.45,29.0,881.0,525.76,376.7
2016,9,7,11,30,911.0,121.0,1.5,29.0,894.0,577.99,417.53
2016,9,7,11,45,897.0,130.0,1.55,29.5,894.5,625.73,453.11
2016,9,7,12,0,883.0,139.0,1.6,30.0,895.0,670.53,485.48
2016,9,7,12,15,882.0,139.0,1.65,30.0,892.0,713.69,517.01
2016,9,7,12,30,881.0,139.0,1.7,30.0,889.0,754.53,546.34
2016,9,7,12,45,869.0,143.0,1.8,30.0,875.0,795.36,575.24
2016,9,7,13,0,857.0,147.0,1.9,30.0,861.0,826.99,597.27
2016,9,7,13,15,851.5,145.5,1.95,30.0,841.0,855.16,616.26
2016,9,7,13,30,846.0,144.0,2.0,30.0,821.0,879.99,633.17
2016,9,7,13,45,823.5,149.0,2.1,30.0,790.0,893.07,643.11
2016,9,7,14,0,801.0,154.0,2.2,30.0,759.0,901.99,650.63
2016,9,7,14,15,788.5,151.0,2.3,29.5,725.0,907.92,657.71
2016,9,7,14,30,776.0,148.0,2.4,29.0,691.0,917.05,667.1
2016,9,7,14,45,753.0,147.5,2.5,29.0,649.0,909.06,664.12
2016,9,7,15,0,730.0,147.0,2.6,29.0,607.0,897.38,658.94
2016,9,7,15,15,708.5,142.0,2.65,28.5,562.0,878.44,649.94
2016,9,7,15,30,687.0,137.0,2.7,28.0,517.0,856.15,638.7
2016,9,7,15,45,651.5,132.5,2.75,28.0,466.5,817.93,615.23
2016,9,7,16,0,616.0,128.0,2.8,28.0,416.0,776.92,589.54
2016,9,7,16,15,578.0,119.5,2.75,27.0,365.0,726.68,558.49
2016,9,7,16,30,540.0,111.0,2.7,26.0,314.0,667.82,520.2
2016,9,7,16,45,483.0,101.5,2.7,25.5,261.5,598.21,471.67
2016,9,7,17,0,426.0,92.0,2.7,25.0,209.0,529.29,421.54
2016,9,7,17,15,357.0,77.0,2.45,23.5,160.5,443.87,356.72
2016,9,7,17,30,288.0,62.0,2.2,22.0,112.0,361.28,290.24
2016,9,7,17,45,197.5,42.5,2.0,21.0,71.5,258.39,203.33
2016,9,7,18,0,107.0,23.0,1.8,20.0,31.0,147.35,86.75
2016,9,7,18,15,53.5,11.5,1.7,19.5,15.5,48.17,0.0
2016,9,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,7.5,1.05,11.5,9.5,6.4,0.0
2016,9,8,6,0,70.0,15.0,1.1,12.0,19.0,11.65,0.0
2016,9,8,6,15,166.0,34.5,1.15,12.5,56.0,26.53,16.65
2016,9,8,6,30,262.0,54.0,1.2,13.0,93.0,41.07,30.59
2016,9,8,6,45,351.0,67.0,1.25,14.0,142.0,50.5,39.37
2016,9,8,7,0,440.0,80.0,1.3,15.0,191.0,59.78,47.68
2016,9,8,7,15,494.5,90.5,1.2,15.5,242.5,66.87,53.88
2016,9,8,7,30,549.0,101.0,1.1,16.0,294.0,75.71,61.42
2016,9,8,7,45,597.0,106.5,1.05,17.0,346.5,77.96,62.92
2016,9,8,8,0,645.0,112.0,1.0,18.0,399.0,80.24,64.4
2016,9,8,8,15,673.5,118.0,0.95,18.5,448.5,82.58,66.03
2016,9,8,8,30,702.0,124.0,0.9,19.0,498.0,84.82,67.56
2016,9,8,8,45,720.5,130.0,0.9,20.0,543.0,86.79,68.71
2016,9,8,9,0,739.0,136.0,0.9,21.0,588.0,88.63,69.77
2016,9,8,9,15,755.5,139.5,0.9,21.5,629.0,88.8,69.56
2016,9,8,9,30,772.0,143.0,0.9,22.0,670.0,128.89,76.43
2016,9,8,9,45,785.0,145.5,0.95,23.0,705.0,190.66,112.84
2016,9,8,10,0,798.0,148.0,1.0,24.0,740.0,245.26,152.55
2016,9,8,10,15,807.5,150.5,1.05,24.5,768.5,300.31,197.07
2016,9,8,10,30,817.0,153.0,1.1,25.0,797.0,356.05,243.29
2016,9,8,10,45,794.5,170.0,1.2,25.5,810.0,411.46,289.72
2016,9,8,11,0,772.0,187.0,1.3,26.0,823.0,460.53,330.25
2016,9,8,11,15,776.0,188.0,1.4,26.0,836.0,511.41,371.25
2016,9,8,11,30,780.0,189.0,1.5,26.0,849.0,561.52,410.69
2016,9,8,11,45,753.5,205.5,1.6,26.5,846.0,605.84,444.03
2016,9,8,12,0,727.0,222.0,1.7,27.0,843.0,646.65,473.86
2016,9,8,12,15,726.0,222.0,1.75,27.0,840.0,686.97,503.57
2016,9,8,12,30,725.0,222.0,1.8,27.0,837.0,725.29,531.36
2016,9,8,12,45,773.0,192.0,1.9,27.5,839.5,770.82,563.9
2016,9,8,13,0,821.0,162.0,2.0,28.0,842.0,811.67,593.06
2016,9,8,13,15,815.0,160.5,2.05,27.5,822.5,838.52,612.64
2016,9,8,13,30,809.0,159.0,2.1,27.0,803.0,862.08,630.24
2016,9,8,13,45,766.5,173.5,2.2,27.0,767.5,872.59,638.62
2016,9,8,14,0,724.0,188.0,2.3,27.0,732.0,873.41,640.86
2016,9,8,14,15,711.0,184.0,2.4,27.0,698.5,877.47,645.48
2016,9,8,14,30,698.0,180.0,2.5,27.0,665.0,877.91,647.81
2016,9,8,14,45,667.5,180.5,2.6,27.0,623.0,863.04,640.06
2016,9,8,15,0,637.0,181.0,2.7,27.0,581.0,844.34,629.87
2016,9,8,15,15,614.0,174.0,2.75,26.5,536.5,821.49,617.74
2016,9,8,15,30,591.0,167.0,2.8,26.0,492.0,788.11,598.22
2016,9,8,15,45,567.0,157.0,2.9,25.5,445.0,755.73,579.43
2016,9,8,16,0,543.0,147.0,3.0,25.0,398.0,721.06,558.54
2016,9,8,16,15,504.5,136.0,3.05,24.5,348.0,669.67,524.69
2016,9,8,16,30,466.0,125.0,3.1,24.0,298.0,617.14,488.99
2016,9,8,16,45,429.0,109.5,3.15,23.5,249.5,559.47,448.02
2016,9,8,17,0,392.0,94.0,3.2,23.0,201.0,501.48,404.79
2016,9,8,17,15,325.0,77.5,3.05,22.0,153.0,416.9,338.34
2016,9,8,17,30,258.0,61.0,2.9,21.0,105.0,335.04,270.88
2016,9,8,17,45,183.5,41.0,2.8,20.0,67.0,245.34,193.33
2016,9,8,18,0,109.0,21.0,2.7,19.0,29.0,142.74,72.76
2016,9,8,18,15,54.5,10.5,2.65,18.0,14.5,47.88,0.0
2016,9,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,67.0,7.5,0.4,11.5,10.5,6.4,0.0
2016,9,9,6,0,134.0,15.0,0.4,12.0,21.0,12.26,0.0
2016,9,9,6,15,257.0,29.5,0.4,12.5,60.5,24.19,14.59
2016,9,9,6,30,380.0,44.0,0.4,13.0,100.0,35.82,26.0
2016,9,9,6,45,461.5,54.0,0.4,13.5,149.5,43.12,32.94
2016,9,9,7,0,543.0,64.0,0.4,14.0,199.0,50.3,39.49
2016,9,9,7,15,595.5,71.0,0.45,15.0,251.5,54.72,43.28
2016,9,9,7,30,648.0,78.0,0.5,16.0,304.0,59.07,46.84
2016,9,9,7,45,687.0,83.0,0.55,17.0,356.5,61.72,48.8
2016,9,9,8,0,726.0,88.0,0.6,18.0,409.0,64.32,50.67
2016,9,9,8,15,752.5,92.0,0.7,18.5,459.0,72.17,57.12
2016,9,9,8,30,779.0,96.0,0.8,19.0,509.0,73.99,58.34
2016,9,9,8,45,800.5,99.0,0.95,20.0,556.0,74.97,58.74
2016,9,9,9,0,822.0,102.0,1.1,21.0,603.0,75.93,59.13
2016,9,9,9,15,836.5,104.5,1.2,21.5,644.0,76.41,59.24
2016,9,9,9,30,851.0,107.0,1.3,22.0,685.0,117.41,65.77
2016,9,9,9,45,875.5,102.5,1.4,23.0,724.0,180.51,101.69
2016,9,9,10,0,900.0,98.0,1.5,24.0,763.0,236.46,142.16
2016,9,9,10,15,907.5,99.5,1.55,24.5,791.5,294.51,189.93
2016,9,9,10,30,915.0,101.0,1.6,25.0,820.0,352.71,239.24
2016,9,9,10,45,917.0,103.5,1.65,26.0,840.0,409.59,286.85
2016,9,9,11,0,919.0,106.0,1.7,27.0,860.0,465.6,332.5
2016,9,9,11,15,922.0,106.5,1.65,27.0,873.0,519.48,376.11
2016,9,9,11,30,925.0,107.0,1.6,27.0,886.0,572.09,417.4
2016,9,9,11,45,923.0,109.5,1.6,27.5,890.0,622.02,454.82
2016,9,9,12,0,921.0,112.0,1.6,28.0,894.0,669.88,489.54
2016,9,9,12,15,920.0,112.0,1.6,28.0,891.0,714.02,521.74
2016,9,9,12,30,919.0,112.0,1.6,28.0,888.0,755.72,551.55
2016,9,9,12,45,909.5,115.0,1.6,28.5,874.5,791.2,574.86
2016,9,9,13,0,900.0,118.0,1.6,29.0,861.0,823.41,594.8
2016,9,9,13,15,894.5,117.0,1.65,29.0,841.0,851.74,613.88
2016,9,9,13,30,889.0,116.0,1.7,29.0,821.0,876.73,630.91
2016,9,9,13,45,876.5,117.0,1.75,29.0,792.5,894.22,643.25
2016,9,9,14,0,864.0,118.0,1.8,29.0,764.0,918.0,659.84
2016,9,9,14,15,853.5,116.0,1.85,28.5,730.0,927.28,668.58
2016,9,9,14,30,843.0,114.0,1.9,28.0,696.0,932.79,675.25
2016,9,9,14,45,826.5,112.0,2.0,28.0,655.0,928.91,675.29
2016,9,9,15,0,810.0,110.0,2.1,28.0,614.0,921.26,673.08
2016,9,9,15,15,790.5,106.5,2.2,27.5,568.5,905.36,666.9
2016,9,9,15,30,771.0,103.0,2.3,27.0,523.0,885.94,658.39
2016,9,9,15,45,743.0,99.5,2.4,26.5,473.5,861.45,646.34
2016,9,9,16,0,715.0,96.0,2.5,26.0,424.0,828.45,628.2
2016,9,9,16,15,679.0,90.0,2.6,25.0,371.5,782.23,601.45
2016,9,9,16,30,643.0,84.0,2.7,24.0,319.0,734.05,572.19
2016,9,9,16,45,590.0,77.5,2.8,23.5,266.5,668.44,527.51
2016,9,9,17,0,537.0,71.0,2.9,23.0,214.0,602.3,480.13
2016,9,9,17,15,460.5,60.5,2.85,22.0,164.0,511.57,411.32
2016,9,9,17,30,384.0,50.0,2.8,21.0,114.0,422.98,340.07
2016,9,9,17,45,270.0,35.5,2.75,20.0,72.5,303.5,238.45
2016,9,9,18,0,156.0,21.0,2.7,19.0,31.0,176.18,69.56
2016,9,9,18,15,78.0,10.5,2.6,18.0,15.5,64.43,0.0
2016,9,9,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,5,45,36.5,7.5,1.0,11.5,8.5,0.0,0.0
2016,9,10,6,0,73.0,15.0,1.1,12.0,17.0,12.8,0.0
2016,9,10,6,15,185.5,31.5,1.1,12.5,54.0,24.34,14.49
2016,9,10,6,30,298.0,48.0,1.1,13.0,91.0,36.81,26.78
2016,9,10,6,45,379.5,60.5,1.15,13.5,139.0,46.0,35.42
2016,9,10,7,0,461.0,73.0,1.2,14.0,187.0,57.25,45.62
2016,9,10,7,15,517.0,82.0,1.2,14.5,238.0,62.87,50.57
2016,9,10,7,30,573.0,91.0,1.2,15.0,289.0,68.35,55.22
2016,9,10,7,45,612.0,98.0,1.2,16.0,340.0,71.98,57.99
2016,9,10,8,0,651.0,105.0,1.2,17.0,391.0,75.5,60.6
2016,9,10,8,15,680.0,110.0,1.2,18.0,440.0,77.35,61.72
2016,9,10,8,30,709.0,115.0,1.2,19.0,489.0,79.15,62.78
2016,9,10,8,45,728.5,120.5,1.25,20.0,534.0,81.05,63.92
2016,9,10,9,0,748.0,126.0,1.3,21.0,579.0,82.84,64.96
2016,9,10,9,15,764.5,129.0,1.4,21.5,619.5,82.96,64.75
2016,9,10,9,30,781.0,132.0,1.5,22.0,660.0,128.56,77.02
2016,9,10,9,45,787.0,138.0,1.65,22.5,693.5,183.69,108.17
2016,9,10,10,0,793.0,144.0,1.8,23.0,727.0,239.54,149.65
2016,9,10,10,15,802.0,146.0,1.9,23.5,754.5,293.81,194.13
