Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,10,30,811.0,148.0,2.0,24.0,782.0,348.67,240.5
2016,9,10,10,45,805.5,156.0,2.1,24.5,799.5,403.19,286.76
2016,9,10,11,0,800.0,164.0,2.2,25.0,817.0,456.43,330.99
2016,9,10,11,15,803.5,165.0,2.3,25.5,830.0,507.02,372.0
2016,9,10,11,30,807.0,166.0,2.4,26.0,843.0,556.74,411.19
2016,9,10,11,45,796.0,173.5,2.55,26.5,844.0,602.38,446.46
2016,9,10,12,0,785.0,181.0,2.7,27.0,845.0,645.53,478.97
2016,9,10,12,15,783.5,180.5,2.75,27.0,841.5,685.65,509.29
2016,9,10,12,30,782.0,180.0,2.8,27.0,838.0,723.57,537.54
2016,9,10,12,45,799.5,167.5,2.9,27.0,832.0,762.56,566.75
2016,9,10,13,0,817.0,155.0,3.0,27.0,826.0,799.7,594.41
2016,9,10,13,15,811.0,153.5,3.05,27.0,807.0,826.17,612.93
2016,9,10,13,30,805.0,152.0,3.1,27.0,788.0,849.37,629.38
2016,9,10,13,45,783.0,156.5,3.2,27.0,757.5,861.26,638.63
2016,9,10,14,0,761.0,161.0,3.3,27.0,727.0,875.68,649.83
2016,9,10,14,15,748.5,158.0,3.35,26.5,694.0,881.39,656.31
2016,9,10,14,30,736.0,155.0,3.4,26.0,661.0,883.49,660.6
2016,9,10,14,45,714.5,153.0,3.45,26.0,620.0,874.73,656.4
2016,9,10,15,0,693.0,151.0,3.5,26.0,579.0,862.38,649.93
2016,9,10,15,15,671.0,145.5,3.5,25.5,535.0,842.19,639.15
2016,9,10,15,30,649.0,140.0,3.5,25.0,491.0,818.74,626.12
2016,9,10,15,45,622.0,132.5,3.55,24.5,443.0,785.27,606.11
2016,9,10,16,0,595.0,125.0,3.6,24.0,395.0,749.07,583.8
2016,9,10,16,15,556.5,116.5,3.55,23.0,345.0,698.63,551.2
2016,9,10,16,30,518.0,108.0,3.5,22.0,295.0,640.27,511.58
2016,9,10,16,45,470.5,96.0,3.45,21.5,245.0,576.53,465.35
2016,9,10,17,0,423.0,84.0,3.4,21.0,195.0,513.05,417.27
2016,9,10,17,15,350.5,70.0,3.25,20.0,147.5,426.61,348.96
2016,9,10,17,30,278.0,56.0,3.1,19.0,100.0,343.51,279.28
2016,9,10,17,45,185.0,37.0,3.0,18.5,62.0,240.71,188.26
2016,9,10,18,0,92.0,18.0,2.9,18.0,24.0,120.24,23.9
2016,9,10,18,15,46.0,9.0,2.75,17.5,12.0,40.27,0.0
2016,9,10,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,5,45,38.5,6.5,1.5,11.5,8.0,0.0,0.0
2016,9,11,6,0,77.0,13.0,1.7,12.0,16.0,11.1,0.0
2016,9,11,6,15,188.5,30.0,1.75,12.5,52.5,23.22,13.35
2016,9,11,6,30,300.0,47.0,1.8,13.0,89.0,36.09,26.09
2016,9,11,6,45,384.0,59.0,1.85,13.5,137.0,44.96,34.46
2016,9,11,7,0,468.0,71.0,1.9,14.0,185.0,55.74,44.26
2016,9,11,7,15,523.0,80.0,1.85,14.5,236.0,61.43,49.28
2016,9,11,7,30,578.0,89.0,1.8,15.0,287.0,66.97,54.0
2016,9,11,7,45,619.5,95.0,1.8,16.0,338.5,69.94,56.23
2016,9,11,8,0,661.0,101.0,1.8,17.0,390.0,72.86,58.34
2016,9,11,8,15,689.5,106.5,1.75,17.5,439.5,75.18,60.01
2016,9,11,8,30,718.0,112.0,1.7,18.0,489.0,77.42,61.58
2016,9,11,8,45,548.5,177.5,1.7,19.0,480.5,115.58,93.53
2016,9,11,9,0,379.0,243.0,1.7,20.0,472.0,157.34,127.63
2016,9,11,9,15,399.0,256.0,1.75,20.5,511.5,163.45,131.98
2016,9,11,9,30,419.0,269.0,1.8,21.0,551.0,182.59,129.73
2016,9,11,9,45,440.0,274.5,1.9,21.5,584.5,220.76,151.67
2016,9,11,10,0,461.0,280.0,2.0,22.0,618.0,261.61,180.93
2016,9,11,10,15,474.0,282.5,2.1,22.5,641.5,301.21,212.23
2016,9,11,10,30,487.0,285.0,2.2,23.0,665.0,342.19,245.6
2016,9,11,10,45,677.5,205.0,2.35,23.5,748.5,388.13,279.56
2016,9,11,11,0,868.0,125.0,2.5,24.0,832.0,456.25,332.15
2016,9,11,11,15,871.5,125.5,2.6,24.0,845.0,508.03,375.51
2016,9,11,11,30,875.0,126.0,2.7,24.0,858.0,558.69,417.0
2016,9,11,11,45,871.0,129.5,2.85,24.5,861.0,606.15,454.39
2016,9,11,12,0,867.0,133.0,3.0,25.0,864.0,651.49,489.22
2016,9,11,12,15,866.5,132.5,3.15,25.0,860.5,693.59,521.98
2016,9,11,12,30,866.0,132.0,3.3,25.0,857.0,733.4,552.58
2016,9,11,12,45,867.0,129.5,3.45,25.5,846.5,770.09,579.49
2016,9,11,13,0,868.0,127.0,3.6,26.0,836.0,804.16,602.91
2016,9,11,13,15,862.5,125.5,3.7,25.5,816.5,831.11,623.44
2016,9,11,13,30,857.0,124.0,3.8,25.0,797.0,854.79,641.94
2016,9,11,13,45,846.5,123.5,3.95,25.0,769.5,881.33,661.57
2016,9,11,14,0,836.0,123.0,4.1,25.0,742.0,895.4,672.79
2016,9,11,14,15,825.0,121.0,4.15,24.5,708.0,903.7,681.15
2016,9,11,14,30,814.0,119.0,4.2,24.0,674.0,908.27,687.21
2016,9,11,14,45,801.5,115.0,4.3,24.0,634.5,905.53,687.33
2016,9,11,15,0,789.0,111.0,4.4,24.0,595.0,899.1,685.12
2016,9,11,15,15,769.0,107.5,4.4,23.5,550.0,882.58,676.86
2016,9,11,15,30,749.0,104.0,4.4,23.0,505.0,868.58,670.49
2016,9,11,15,45,710.0,103.0,4.45,22.5,454.0,831.35,647.76
2016,9,11,16,0,671.0,102.0,4.5,22.0,403.0,791.46,622.89
2016,9,11,16,15,633.5,95.5,4.4,21.0,352.0,743.76,591.94
2016,9,11,16,30,596.0,89.0,4.3,20.0,301.0,694.21,558.63
2016,9,11,16,45,525.5,83.5,4.2,19.5,248.0,614.92,500.17
2016,9,11,17,0,455.0,78.0,4.1,19.0,195.0,531.29,435.9
2016,9,11,17,15,379.5,65.0,3.95,18.0,147.0,442.9,365.34
2016,9,11,17,30,304.0,52.0,3.8,17.0,99.0,358.09,293.63
2016,9,11,17,45,197.0,35.0,3.65,16.5,60.5,247.11,193.25
2016,9,11,18,0,90.0,18.0,3.5,16.0,22.0,117.25,0.0
2016,9,11,18,15,45.0,9.0,3.4,15.5,11.0,39.43,0.0
2016,9,11,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,45,17.5,6.0,2.35,10.0,6.5,0.0,0.0
2016,9,12,6,0,35.0,12.0,2.4,10.0,13.0,10.24,0.0
2016,9,12,6,15,121.0,33.5,2.45,10.5,48.0,25.96,15.46
2016,9,12,6,30,207.0,55.0,2.5,11.0,83.0,41.92,31.38
2016,9,12,6,45,309.0,69.0,2.55,11.5,132.5,51.85,40.86
2016,9,12,7,0,411.0,83.0,2.6,12.0,182.0,61.86,50.07
2016,9,12,7,15,249.5,109.5,2.6,12.5,174.0,79.94,66.2
2016,9,12,7,30,88.0,136.0,2.6,13.0,166.0,100.9,84.51
2016,9,12,7,45,70.5,155.0,2.6,13.5,181.5,113.91,95.5
2016,9,12,8,0,53.0,174.0,2.6,14.0,197.0,126.59,106.0
2016,9,12,8,15,41.0,187.0,2.6,14.5,206.0,135.61,113.18
2016,9,12,8,30,29.0,200.0,2.6,15.0,215.0,144.34,120.03
2016,9,12,8,45,37.5,224.5,2.65,16.0,246.0,159.56,132.08
2016,9,12,9,0,46.0,249.0,2.7,17.0,277.0,174.32,143.56
2016,9,12,9,15,250.0,251.0,2.8,17.5,417.5,158.13,129.35
2016,9,12,9,30,454.0,253.0,2.9,18.0,558.0,174.78,124.76
2016,9,12,9,45,268.5,296.0,3.0,18.5,479.0,221.19,161.42
2016,9,12,10,0,83.0,339.0,3.1,19.0,400.0,256.05,195.43
2016,9,12,10,15,76.5,349.0,3.25,19.0,407.0,271.94,208.09
2016,9,12,10,30,70.0,359.0,3.4,19.0,414.0,287.08,220.34
2016,9,12,10,45,139.0,381.0,3.6,19.5,493.0,330.13,251.94
2016,9,12,11,0,208.0,403.0,3.8,20.0,572.0,388.93,296.1
2016,9,12,11,15,354.5,366.0,3.9,20.0,659.0,447.16,340.5
2016,9,12,11,30,501.0,329.0,4.0,20.0,746.0,521.93,398.31
2016,9,12,11,45,503.0,331.5,4.15,20.5,752.0,559.9,427.92
2016,9,12,12,0,505.0,334.0,4.3,21.0,758.0,597.09,456.51
2016,9,12,12,15,487.0,335.5,4.4,21.0,743.0,619.4,474.55
2016,9,12,12,30,469.0,337.0,4.5,21.0,728.0,638.84,490.21
2016,9,12,12,45,503.0,320.0,4.6,21.0,734.0,677.87,520.83
2016,9,12,13,0,537.0,303.0,4.7,21.0,740.0,716.84,551.24
2016,9,12,13,15,524.5,298.0,4.75,20.5,716.0,728.87,562.17
2016,9,12,13,30,512.0,293.0,4.8,20.0,692.0,737.86,571.05
2016,9,12,13,45,497.5,283.5,4.85,20.0,661.0,737.8,572.36
2016,9,12,14,0,483.0,274.0,4.9,20.0,630.0,734.53,571.39
2016,9,12,14,15,344.5,297.0,4.9,19.5,545.0,632.44,495.72
2016,9,12,14,30,206.0,320.0,4.9,19.0,460.0,524.0,413.14
2016,9,12,14,45,126.0,286.5,4.95,18.5,371.0,421.55,334.89
2016,9,12,15,0,46.0,253.0,5.0,18.0,282.0,296.03,235.83
2016,9,12,15,15,30.5,220.0,4.9,17.5,238.5,249.19,199.31
2016,9,12,15,30,15.0,187.0,4.8,17.0,195.0,184.7,147.62
2016,9,12,15,45,7.5,150.0,4.75,16.5,154.0,141.69,112.89
2016,9,12,16,0,0.0,113.0,4.7,16.0,113.0,98.66,77.44
2016,9,12,16,15,0.0,98.0,4.5,15.5,98.0,85.19,66.58
2016,9,12,16,30,0.0,83.0,4.3,15.0,83.0,71.59,55.42
2016,9,12,16,45,209.5,84.0,4.15,14.5,137.0,304.17,258.22
2016,9,12,17,0,419.0,85.0,4.0,14.0,191.0,509.37,427.73
2016,9,12,17,15,342.0,70.0,3.75,13.5,143.0,418.53,350.9
2016,9,12,17,30,265.0,55.0,3.5,13.0,95.0,331.39,274.7
2016,9,12,17,45,184.0,36.0,3.3,12.5,58.5,239.97,187.53
2016,9,12,18,0,103.0,17.0,3.1,12.0,22.0,123.23,0.0
2016,9,12,18,15,51.5,8.5,3.0,11.5,11.0,7.26,0.0
2016,9,12,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.75,9.5,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,10.0,2.0,1.71,0.0
2016,9,13,6,15,0.0,9.5,1.9,10.0,9.5,7.8,0.62
2016,9,13,6,30,0.0,17.0,2.0,10.0,17.0,13.99,6.77
2016,9,13,6,45,0.0,26.5,2.1,10.5,26.5,21.84,14.08
2016,9,13,7,0,0.0,36.0,2.2,11.0,36.0,29.72,21.33
2016,9,13,7,15,0.0,46.5,2.25,11.5,46.5,38.44,29.21
2016,9,13,7,30,0.0,57.0,2.3,12.0,57.0,47.19,36.97
2016,9,13,7,45,0.0,73.5,2.4,12.5,73.5,60.93,49.05
2016,9,13,8,0,0.0,90.0,2.5,13.0,90.0,73.91,60.24
2016,9,13,8,15,0.0,119.5,2.5,13.0,119.5,96.23,79.61
2016,9,13,8,30,0.0,149.0,2.5,13.0,149.0,117.92,98.18
2016,9,13,8,45,3.5,167.0,2.5,13.5,169.5,131.3,109.16
2016,9,13,9,0,7.0,185.0,2.5,14.0,190.0,144.51,119.9
2016,9,13,9,15,5.5,177.5,2.45,14.5,181.5,140.06,115.52
2016,9,13,9,30,4.0,170.0,2.4,15.0,173.0,135.88,106.48
2016,9,13,9,45,6.5,190.0,2.35,15.5,195.0,152.01,118.9
2016,9,13,10,0,9.0,210.0,2.3,16.0,217.0,168.65,131.61
2016,9,13,10,15,8.5,205.5,2.3,16.0,212.5,167.0,130.11
2016,9,13,10,30,8.0,201.0,2.3,16.0,208.0,164.98,128.41
2016,9,13,10,45,6.5,184.0,2.3,16.5,190.0,152.57,118.24
2016,9,13,11,0,5.0,167.0,2.3,17.0,172.0,139.45,107.55
2016,9,13,11,15,8.0,198.0,2.35,17.0,205.5,166.38,128.96
2016,9,13,11,30,11.0,229.0,2.4,17.0,239.0,193.95,150.69
2016,9,13,11,45,22.0,286.5,2.5,17.5,305.5,248.16,192.81
2016,9,13,12,0,33.0,344.0,2.6,18.0,372.0,307.11,237.9
2016,9,13,12,15,41.5,357.0,2.65,18.0,391.5,329.83,255.38
2016,9,13,12,30,50.0,370.0,2.7,18.0,411.0,353.87,274.01
2016,9,13,12,45,155.0,382.0,2.75,18.5,508.0,458.58,354.7
2016,9,13,13,0,260.0,394.0,2.8,19.0,605.0,574.93,441.71
2016,9,13,13,15,156.5,369.5,2.8,19.0,496.0,474.29,366.04
2016,9,13,13,30,53.0,345.0,2.8,19.0,387.0,361.76,280.07
2016,9,13,13,45,101.5,350.0,2.85,19.0,426.0,415.75,323.39
2016,9,13,14,0,150.0,355.0,2.9,19.0,465.0,489.4,380.29
2016,9,13,14,15,143.0,342.0,2.9,18.5,442.5,480.09,374.41
2016,9,13,14,30,136.0,329.0,2.9,18.0,420.0,469.69,368.13
2016,9,13,14,45,129.5,309.5,2.95,18.0,392.5,451.38,355.36
2016,9,13,15,0,123.0,290.0,3.0,18.0,365.0,431.88,341.65
2016,9,13,15,15,338.5,235.0,2.95,17.5,418.5,597.64,475.72
2016,9,13,15,30,554.0,180.0,2.9,17.0,472.0,762.16,603.63
2016,9,13,15,45,521.0,170.0,2.9,17.0,423.5,721.87,574.57
2016,9,13,16,0,488.0,160.0,2.9,17.0,375.0,679.56,545.13
2016,9,13,16,15,447.5,147.0,2.8,16.5,324.5,625.18,506.44
2016,9,13,16,30,407.0,134.0,2.7,16.0,274.0,569.86,465.92
2016,9,13,16,45,362.0,116.0,2.65,16.0,225.0,503.99,415.11
2016,9,13,17,0,317.0,98.0,2.6,16.0,176.0,422.61,350.42
2016,9,13,17,15,250.0,77.0,2.3,15.0,129.5,336.13,278.97
2016,9,13,17,30,183.0,56.0,2.0,14.0,83.0,251.98,206.5
2016,9,13,17,45,111.5,34.0,1.75,13.5,48.0,164.09,123.86
2016,9,13,18,0,40.0,12.0,1.5,13.0,13.0,39.58,0.0
2016,9,13,18,15,20.0,6.0,1.4,12.5,6.5,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,9,14,5,45,29.0,5.5,0.35,9.5,6.5,0.0,0.0
2016,9,14,6,0,58.0,11.0,0.4,10.0,13.0,9.39,0.0
2016,9,14,6,15,172.5,29.0,0.35,10.5,49.0,22.45,12.09
2016,9,14,6,30,287.0,47.0,0.3,11.0,85.0,36.1,26.27
2016,9,14,6,45,377.0,59.5,0.3,11.5,133.5,45.35,35.11
2016,9,14,7,0,467.0,72.0,0.3,12.0,182.0,56.94,45.72
2016,9,14,7,15,524.0,81.5,0.45,12.5,233.5,63.01,51.12
2016,9,14,7,30,581.0,91.0,0.6,13.0,285.0,68.93,56.19
2016,9,14,7,45,627.0,96.5,0.8,14.0,337.5,71.51,58.08
2016,9,14,8,0,673.0,102.0,1.0,15.0,390.0,74.1,59.91
2016,9,14,8,15,702.5,107.0,1.05,15.5,440.0,76.08,61.3
2016,9,14,8,30,732.0,112.0,1.1,16.0,490.0,78.02,62.62
2016,9,14,8,45,758.0,114.5,1.15,17.0,537.0,78.21,62.32
2016,9,14,9,0,784.0,117.0,1.2,18.0,584.0,86.21,68.69
2016,9,14,9,15,800.0,120.0,1.15,18.5,625.0,86.7,68.76
2016,9,14,9,30,816.0,123.0,1.1,19.0,666.0,120.14,72.37
2016,9,14,9,45,872.5,104.0,1.05,19.5,711.5,174.93,99.54
2016,9,14,10,0,929.0,85.0,1.0,20.0,757.0,226.51,135.0
2016,9,14,10,15,936.0,86.0,0.9,20.5,785.0,285.59,183.69
2016,9,14,10,30,943.0,87.0,0.8,21.0,813.0,344.68,233.8
2016,9,14,10,45,948.5,87.5,0.75,21.5,834.0,402.64,282.75
2016,9,14,11,0,954.0,88.0,0.7,22.0,855.0,459.96,329.83
2016,9,14,11,15,957.0,88.5,0.7,22.0,868.0,515.26,374.81
2016,9,14,11,30,960.0,89.0,0.7,22.0,881.0,569.19,417.33
2016,9,14,11,45,962.0,88.5,0.7,22.5,885.5,620.11,455.5
2016,9,14,12,0,964.0,88.0,0.7,23.0,890.0,669.07,490.98
2016,9,14,12,15,963.5,88.0,0.8,23.0,886.5,714.67,525.29
2016,9,14,12,30,963.0,88.0,0.9,23.0,883.0,757.7,557.25
2016,9,14,12,45,952.5,92.0,1.05,23.5,869.0,794.47,582.91
2016,9,14,13,0,942.0,96.0,1.2,24.0,855.0,827.79,605.57
2016,9,14,13,15,937.5,95.0,1.35,24.0,835.0,857.43,627.04
2016,9,14,13,30,933.0,94.0,1.5,24.0,815.0,883.63,646.38
2016,9,14,13,45,926.5,92.5,1.65,24.0,787.5,904.07,662.1
2016,9,14,14,0,920.0,91.0,1.8,24.0,760.0,920.8,675.61
2016,9,14,14,15,910.5,89.5,1.95,23.5,725.0,931.11,686.43
2016,9,14,14,30,901.0,88.0,2.1,23.0,690.0,937.61,694.99
2016,9,14,14,45,888.0,85.5,2.25,23.0,649.0,935.94,696.97
2016,9,14,15,0,875.0,83.0,2.4,23.0,608.0,930.48,696.6
2016,9,14,15,15,857.5,80.5,2.45,22.5,562.0,917.17,691.48
2016,9,14,15,30,840.0,78.0,2.5,22.0,516.0,910.63,691.1
2016,9,14,15,45,815.5,75.0,2.6,22.0,465.5,883.34,675.53
2016,9,14,16,0,791.0,72.0,2.7,22.0,415.0,852.98,657.67
2016,9,14,16,15,756.5,68.0,2.7,21.5,362.0,809.35,630.46
2016,9,14,16,30,722.0,64.0,2.7,21.0,309.0,763.49,600.7
2016,9,14,16,45,670.0,58.5,2.7,20.5,255.5,698.44,555.31
2016,9,14,17,0,618.0,53.0,2.7,20.0,202.0,640.28,512.56
2016,9,14,17,15,535.5,45.0,2.45,19.0,151.0,547.28,439.9
2016,9,14,17,30,453.0,37.0,2.2,18.0,100.0,457.28,364.84
2016,9,14,17,45,306.0,25.5,1.95,17.0,59.5,316.14,231.71
2016,9,14,18,0,159.0,14.0,1.7,16.0,19.0,128.06,0.0
2016,9,14,18,15,79.5,7.0,1.7,15.5,9.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,15,5,45,75.5,5.5,0.5,9.5,7.5,0.0,0.0
2016,9,15,6,0,151.0,11.0,0.5,10.0,15.0,9.39,0.0
2016,9,15,6,15,303.5,23.0,0.6,10.5,54.5,18.94,8.97
2016,9,15,6,30,456.0,35.0,0.7,11.0,94.0,28.75,19.72
2016,9,15,6,45,542.0,42.0,0.8,12.0,145.0,34.0,24.85
2016,9,15,7,0,628.0,49.0,0.9,13.0,196.0,42.72,32.81
2016,9,15,7,15,680.0,54.5,1.05,14.0,249.5,46.89,36.46
2016,9,15,7,30,732.0,60.0,1.2,15.0,303.0,51.02,39.93
2016,9,15,7,45,768.5,63.5,1.4,16.0,356.5,53.37,41.72
2016,9,15,8,0,805.0,67.0,1.6,17.0,410.0,55.71,43.44
2016,9,15,8,15,829.0,70.5,1.7,17.5,461.0,57.87,45.06
2016,9,15,8,30,853.0,74.0,1.8,18.0,512.0,67.96,53.52
2016,9,15,8,45,871.5,76.0,1.9,19.0,558.5,69.61,54.52
2016,9,15,9,0,890.0,78.0,2.0,20.0,605.0,71.17,55.44
2016,9,15,9,15,903.5,80.0,2.0,20.5,646.5,72.55,56.33
2016,9,15,9,30,917.0,82.0,2.0,21.0,688.0,107.38,59.93
2016,9,15,9,45,929.0,82.0,2.0,22.0,724.0,165.8,89.6
2016,9,15,10,0,941.0,82.0,2.0,23.0,760.0,225.2,132.54
2016,9,15,10,15,948.0,83.0,2.0,23.0,788.0,284.92,182.17
2016,9,15,10,30,955.0,84.0,2.0,23.0,816.0,344.64,233.85
2016,9,15,10,45,959.5,85.0,2.0,23.5,837.0,403.24,284.24
2016,9,15,11,0,964.0,86.0,2.0,24.0,858.0,461.09,332.93
2016,9,15,11,15,966.5,86.5,2.05,24.0,870.5,516.63,379.35
2016,9,15,11,30,969.0,87.0,2.1,24.0,883.0,570.72,423.38
2016,9,15,11,45,969.5,87.0,2.15,24.5,887.0,621.59,462.98
2016,9,15,12,0,970.0,87.0,2.2,25.0,891.0,670.35,499.84
2016,9,15,12,15,969.5,87.0,2.3,25.0,887.0,716.16,534.92
2016,9,15,12,30,969.0,87.0,2.4,25.0,883.0,759.37,567.52
2016,9,15,12,45,963.0,88.5,2.5,25.5,870.0,797.22,593.58
2016,9,15,13,0,957.0,90.0,2.6,26.0,857.0,831.81,616.59
2016,9,15,13,15,952.5,89.0,2.7,26.0,837.0,861.72,637.66
2016,9,15,13,30,948.0,88.0,2.8,26.0,817.0,888.13,656.53
2016,9,15,13,45,940.5,87.5,2.9,26.0,788.5,908.93,671.8
2016,9,15,14,0,933.0,87.0,3.0,26.0,760.0,925.99,684.79
2016,9,15,14,15,923.5,85.5,3.05,25.5,725.5,936.37,694.54
2016,9,15,14,30,914.0,84.0,3.1,25.0,691.0,942.89,702.01
2016,9,15,14,45,900.5,82.0,3.2,25.0,649.5,941.33,703.27
2016,9,15,15,0,887.0,80.0,3.3,25.0,608.0,935.95,702.2
2016,9,15,15,15,869.5,77.5,3.35,24.5,561.5,922.56,696.86
2016,9,15,15,30,852.0,75.0,3.4,24.0,515.0,905.66,689.21
2016,9,15,15,45,826.0,72.5,3.45,23.5,464.0,887.67,680.78
2016,9,15,16,0,800.0,70.0,3.5,23.0,413.0,856.49,662.89
2016,9,15,16,15,765.5,66.0,3.4,22.5,360.0,812.78,634.78
2016,9,15,16,30,731.0,62.0,3.3,22.0,307.0,766.84,604.16
2016,9,15,16,45,676.5,57.0,3.25,21.5,252.5,700.18,556.99
2016,9,15,17,0,622.0,52.0,3.2,21.0,198.0,640.49,512.49
2016,9,15,17,15,537.5,44.0,2.85,20.0,147.0,545.99,438.01
2016,9,15,17,30,453.0,36.0,2.5,19.0,96.0,454.65,361.06
2016,9,15,17,45,300.5,24.0,2.2,18.0,56.0,305.88,215.38
2016,9,15,18,0,148.0,12.0,1.9,17.0,16.0,117.84,0.0
2016,9,15,18,15,74.0,6.0,1.85,16.5,8.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,16,5,45,70.5,5.5,0.7,9.5,7.0,0.0,0.0
2016,9,16,6,0,141.0,11.0,0.7,10.0,14.0,9.39,0.0
2016,9,16,6,15,298.5,22.5,0.65,10.5,53.0,18.54,8.27
2016,9,16,6,30,456.0,34.0,0.6,11.0,92.0,27.95,18.98
2016,9,16,6,45,544.0,41.5,0.6,12.0,143.0,33.65,24.53
2016,9,16,7,0,632.0,49.0,0.6,13.0,194.0,42.8,32.89
2016,9,16,7,15,684.5,54.5,0.5,13.5,248.0,46.97,36.65
2016,9,16,7,30,737.0,60.0,0.4,14.0,302.0,51.11,40.23
2016,9,16,7,45,773.5,63.5,0.35,15.0,356.0,53.47,42.03
2016,9,16,8,0,810.0,67.0,0.3,16.0,410.0,55.82,43.76
2016,9,16,8,15,834.5,70.0,0.35,17.0,460.5,57.63,44.98
2016,9,16,8,30,859.0,73.0,0.4,18.0,511.0,67.37,53.01
2016,9,16,8,45,876.5,75.5,0.5,19.0,558.0,69.36,54.29
2016,9,16,9,0,894.0,78.0,0.6,20.0,605.0,71.25,55.48
2016,9,16,9,15,907.0,80.0,0.65,21.0,646.5,72.63,56.25
2016,9,16,9,30,920.0,82.0,0.7,22.0,688.0,106.18,59.19
2016,9,16,9,45,930.5,83.0,0.75,23.0,723.0,165.28,88.62
2016,9,16,10,0,941.0,84.0,0.8,24.0,758.0,225.23,131.21
2016,9,16,10,15,948.0,85.0,0.8,24.5,786.5,284.99,179.55
2016,9,16,10,30,955.0,86.0,0.8,25.0,815.0,344.74,229.59
2016,9,16,10,45,954.5,89.5,0.85,25.5,834.5,403.54,279.01
2016,9,16,11,0,954.0,93.0,0.9,26.0,854.0,461.11,326.34
2016,9,16,11,15,956.5,93.5,0.95,26.0,866.5,516.26,371.15
2016,9,16,11,30,959.0,94.0,1.0,26.0,879.0,569.97,413.62
2016,9,16,11,45,954.5,97.5,1.05,26.5,881.5,620.65,451.81
2016,9,16,12,0,950.0,101.0,1.1,27.0,884.0,668.93,487.11
2016,9,16,12,15,949.0,100.5,1.15,27.0,879.5,713.39,519.91
2016,9,16,12,30,948.0,100.0,1.2,27.0,875.0,755.26,550.28
2016,9,16,12,45,942.5,101.0,1.3,27.0,862.0,792.46,576.96
2016,9,16,13,0,937.0,102.0,1.4,27.0,849.0,826.48,600.37
2016,9,16,13,15,735.0,189.5,1.5,27.0,766.5,796.66,580.97
2016,9,16,13,30,533.0,277.0,1.6,27.0,684.0,736.67,539.37
2016,9,16,13,45,716.0,190.0,1.7,27.0,716.0,835.16,611.79
2016,9,16,14,0,899.0,103.0,1.8,27.0,748.0,911.6,662.89
2016,9,16,14,15,888.0,101.0,1.85,26.5,712.5,919.87,670.53
2016,9,16,14,30,877.0,99.0,1.9,26.0,677.0,924.33,676.65
2016,9,16,14,45,859.5,97.5,2.0,26.0,635.0,929.82,682.89
2016,9,16,15,0,842.0,96.0,2.1,26.0,593.0,921.62,680.29
2016,9,16,15,15,822.0,93.0,2.15,25.5,546.5,905.57,673.52
2016,9,16,15,30,802.0,90.0,2.2,25.0,500.0,885.97,664.43
2016,9,16,15,45,770.5,87.0,2.25,25.0,449.0,852.33,644.4
2016,9,16,16,0,739.0,84.0,2.3,25.0,398.0,821.81,626.26
2016,9,16,16,15,700.5,78.5,2.25,24.0,345.0,773.86,596.94
2016,9,16,16,30,662.0,73.0,2.2,23.0,292.0,724.08,565.21
2016,9,16,16,45,601.0,66.5,2.15,22.5,238.5,651.92,514.33
2016,9,16,17,0,540.0,60.0,2.1,22.0,185.0,579.74,460.76
2016,9,16,17,15,451.5,49.5,1.85,20.5,135.5,480.68,384.0
2016,9,16,17,30,363.0,39.0,1.6,19.0,86.0,384.98,304.67
2016,9,16,17,45,222.5,24.5,1.4,18.0,49.0,242.72,160.71
2016,9,16,18,0,82.0,10.0,1.2,17.0,12.0,67.88,0.0
2016,9,16,18,15,41.0,5.0,1.15,16.5,6.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,5,45,45.0,5.0,0.95,12.5,5.5,0.0,0.0
2016,9,17,6,0,90.0,10.0,0.9,13.0,11.0,8.54,0.0
2016,9,17,6,15,240.0,23.0,0.95,13.5,48.0,18.92,7.9
2016,9,17,6,30,390.0,36.0,1.0,14.0,85.0,29.51,19.98
2016,9,17,6,45,479.5,45.5,1.05,15.0,134.5,36.7,26.83
2016,9,17,7,0,569.0,55.0,1.1,16.0,184.0,43.79,33.3
2016,9,17,7,15,624.5,61.5,1.1,16.5,237.0,48.16,37.2
2016,9,17,7,30,680.0,68.0,1.1,17.0,290.0,52.47,40.89
2016,9,17,7,45,719.0,72.5,1.1,18.0,342.5,60.04,47.22
2016,9,17,8,0,758.0,77.0,1.1,19.0,395.0,62.85,49.29
2016,9,17,8,15,784.5,80.5,1.25,20.0,445.0,64.71,50.49
2016,9,17,8,30,811.0,84.0,1.4,21.0,495.0,66.54,51.66
2016,9,17,8,45,830.0,87.0,1.6,22.0,541.5,67.86,52.38
2016,9,17,9,0,849.0,90.0,1.8,23.0,588.0,69.14,53.07
2016,9,17,9,15,863.0,92.0,1.85,24.0,628.5,79.37,61.24
2016,9,17,9,30,877.0,94.0,1.9,25.0,669.0,110.22,63.36
2016,9,17,9,45,887.5,96.0,1.95,26.0,704.0,167.68,91.66
2016,9,17,10,0,898.0,98.0,2.0,27.0,739.0,226.03,132.81
2016,9,17,10,15,905.0,99.5,2.0,27.5,766.5,283.92,179.52
2016,9,17,10,30,912.0,101.0,2.0,28.0,794.0,341.84,228.15
2016,9,17,10,45,727.5,196.5,2.0,28.5,758.5,394.44,276.54
2016,9,17,11,0,543.0,292.0,2.0,29.0,723.0,437.61,314.17
2016,9,17,11,15,551.5,290.0,1.95,29.0,733.5,477.96,345.98
2016,9,17,11,30,560.0,288.0,1.9,29.0,744.0,518.18,377.01
2016,9,17,11,45,550.5,293.5,1.9,29.5,744.0,553.97,403.52
2016,9,17,12,0,541.0,299.0,1.9,30.0,744.0,587.87,427.95
2016,9,17,12,15,705.5,217.0,1.9,30.0,793.0,660.85,481.66
2016,9,17,12,30,870.0,135.0,1.9,30.0,842.0,736.21,536.49
2016,9,17,12,45,880.5,126.5,1.95,30.0,833.5,769.04,560.52
2016,9,17,13,0,891.0,118.0,2.0,30.0,825.0,804.82,585.17
2016,9,17,13,15,885.5,117.0,2.1,30.0,804.5,832.46,604.4
2016,9,17,13,30,880.0,116.0,2.2,30.0,784.0,856.75,621.61
2016,9,17,13,45,854.0,122.5,2.3,30.0,751.5,877.01,636.33
2016,9,17,14,0,828.0,129.0,2.4,30.0,719.0,884.8,643.09
2016,9,17,14,15,815.5,126.5,2.45,29.5,684.0,890.85,649.89
2016,9,17,14,30,803.0,124.0,2.5,29.0,649.0,893.11,654.42
2016,9,17,14,45,782.5,122.0,2.55,29.0,607.5,884.83,650.87
2016,9,17,15,0,762.0,120.0,2.6,29.0,566.0,879.19,649.3
2016,9,17,15,15,739.5,115.5,2.6,28.5,520.0,859.47,639.3
2016,9,17,15,30,717.0,111.0,2.6,28.0,474.0,836.45,627.13
2016,9,17,15,45,686.5,105.5,2.6,27.5,424.5,801.71,606.76
2016,9,17,16,0,656.0,100.0,2.6,27.0,375.0,764.28,584.14
2016,9,17,16,15,614.0,93.0,2.3,26.0,323.5,712.22,549.79
2016,9,17,16,30,572.0,86.0,2.0,25.0,272.0,658.45,513.1
2016,9,17,16,45,514.5,76.5,1.75,24.5,221.0,587.01,461.16
2016,9,17,17,0,457.0,67.0,1.5,24.0,170.0,515.43,406.81
2016,9,17,17,15,368.0,54.0,1.4,22.5,122.5,412.87,327.88
2016,9,17,17,30,279.0,41.0,1.3,21.0,75.0,319.7,250.61
2016,9,17,17,45,160.5,24.5,1.2,20.0,41.5,191.28,114.01
2016,9,17,18,0,42.0,8.0,1.1,19.0,8.0,37.09,0.0
2016,9,17,18,15,21.0,4.0,1.05,18.5,4.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,6,15,154.0,19.5,0.7,17.5,38.0,15.2,4.6
2016,9,18,6,30,308.0,39.0,0.7,18.0,76.0,31.96,21.66
2016,9,18,6,45,394.5,51.0,0.7,19.0,123.5,41.04,30.11
2016,9,18,7,0,481.0,63.0,0.7,20.0,171.0,49.89,38.02
2016,9,18,7,15,540.0,72.0,0.85,20.5,223.0,55.88,43.27
2016,9,18,7,30,599.0,81.0,1.0,21.0,275.0,61.72,48.2
2016,9,18,7,45,639.5,88.0,1.15,22.0,326.5,65.71,51.29
2016,9,18,8,0,680.0,95.0,1.3,23.0,378.0,69.58,54.2
2016,9,18,8,15,709.5,100.0,1.25,24.0,428.0,71.78,55.63
2016,9,18,8,30,739.0,105.0,1.2,25.0,478.0,73.92,56.98
2016,9,18,8,45,756.5,110.5,1.2,26.0,523.0,76.12,58.38
2016,9,18,9,0,774.0,116.0,1.2,27.0,568.0,85.94,66.04
2016,9,18,9,15,790.5,119.5,1.1,27.5,608.5,86.83,66.42
2016,9,18,9,30,807.0,123.0,1.0,28.0,649.0,115.14,68.34
2016,9,18,9,45,826.0,122.5,0.9,29.0,685.5,168.81,93.6
2016,9,18,10,0,845.0,122.0,0.8,30.0,722.0,224.55,131.38
2016,9,18,10,15,853.5,124.0,0.75,30.5,750.0,281.47,175.73
2016,9,18,10,30,862.0,126.0,0.7,31.0,778.0,338.78,221.9
2016,9,18,10,45,832.5,145.0,0.65,31.5,788.0,396.04,268.41
2016,9,18,11,0,803.0,164.0,0.6,32.0,798.0,449.56,310.54
2016,9,18,11,15,807.0,165.0,0.6,32.0,810.5,500.4,349.85
2016,9,18,11,30,811.0,166.0,0.6,32.0,823.0,550.35,387.36
2016,9,18,11,45,778.0,184.0,0.6,32.5,816.5,592.29,417.37
2016,9,18,12,0,745.0,202.0,0.6,33.0,810.0,631.53,444.34
2016,9,18,12,15,743.5,201.5,0.65,33.0,805.5,671.04,472.44
2016,9,18,12,30,742.0,201.0,0.7,33.0,801.0,708.37,498.57
2016,9,18,12,45,736.0,200.0,0.8,33.0,788.0,739.61,521.06
2016,9,18,13,0,730.0,199.0,0.9,33.0,775.0,767.98,541.51
2016,9,18,13,15,722.5,197.0,1.0,32.5,755.0,791.21,559.73
2016,9,18,13,30,715.0,195.0,1.1,32.0,735.0,811.23,575.93
2016,9,18,13,45,673.5,205.0,1.2,32.0,699.0,810.77,577.29
2016,9,18,14,0,632.0,215.0,1.3,32.0,663.0,805.4,575.61
2016,9,18,14,15,616.5,209.5,1.4,31.5,629.0,803.79,578.21
2016,9,18,14,30,601.0,204.0,1.5,31.0,595.0,792.59,574.67
2016,9,18,14,45,570.0,200.5,1.6,31.0,552.5,772.57,563.74
2016,9,18,15,0,539.0,197.0,1.7,31.0,510.0,749.46,550.65
2016,9,18,15,15,513.0,187.0,1.6,30.5,466.0,720.89,533.44
2016,9,18,15,30,487.0,177.0,1.5,30.0,422.0,689.77,514.32
2016,9,18,15,45,451.5,165.5,1.45,30.0,374.0,645.93,485.41
2016,9,18,16,0,416.0,154.0,1.4,30.0,326.0,600.36,454.85
2016,9,18,16,15,375.0,138.0,1.3,29.0,277.5,543.16,416.64
2016,9,18,16,30,334.0,122.0,1.2,28.0,229.0,467.1,363.65
2016,9,18,16,45,284.5,102.5,1.1,27.0,182.0,397.81,313.02
2016,9,18,17,0,235.0,83.0,1.0,26.0,135.0,329.26,260.48
2016,9,18,17,15,174.5,60.0,1.0,25.0,93.0,246.37,194.41
2016,9,18,17,30,114.0,37.0,1.0,24.0,51.0,163.47,125.29
2016,9,18,17,45,57.0,18.5,1.05,23.0,25.5,82.53,39.02
2016,9,18,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,15,108.5,20.0,0.9,20.5,33.0,15.49,4.09
2016,9,19,6,30,217.0,40.0,0.9,21.0,66.0,30.69,20.2
2016,9,19,6,45,291.5,57.0,0.9,21.5,110.5,43.21,31.59
2016,9,19,7,0,366.0,74.0,0.9,22.0,155.0,55.39,42.4
2016,9,19,7,15,423.0,87.0,1.1,22.5,204.5,64.3,50.13
2016,9,19,7,30,480.0,100.0,1.3,23.0,254.0,72.96,57.42
2016,9,19,7,45,514.0,112.0,1.5,24.0,302.5,80.46,63.41
2016,9,19,8,0,548.0,124.0,1.7,25.0,351.0,87.67,69.01
2016,9,19,8,15,580.0,132.5,1.7,26.0,399.0,93.7,73.51
2016,9,19,8,30,612.0,141.0,1.7,27.0,447.0,97.38,75.98
2016,9,19,8,45,623.5,151.5,1.75,28.0,489.0,102.0,79.2
2016,9,19,9,0,635.0,162.0,1.8,29.0,531.0,106.36,82.17
2016,9,19,9,15,653.5,168.0,1.8,29.5,570.5,107.61,82.77
2016,9,19,9,30,672.0,174.0,1.8,30.0,610.0,132.3,84.33
2016,9,19,9,45,712.5,166.5,1.85,30.5,650.5,177.1,104.11
2016,9,19,10,0,753.0,159.0,1.9,31.0,691.0,226.58,136.86
2016,9,19,10,15,763.0,161.5,1.95,31.0,718.5,280.28,179.15
2016,9,19,10,30,773.0,164.0,2.0,31.0,746.0,334.69,223.87
2016,9,19,10,45,733.0,189.0,2.15,31.5,752.5,388.98,269.33
2016,9,19,11,0,693.0,214.0,2.3,32.0,759.0,438.91,310.24
2016,9,19,11,15,697.5,215.5,2.35,32.0,771.0,486.55,348.25
2016,9,19,11,30,702.0,217.0,2.4,32.0,783.0,533.6,384.96
2016,9,19,11,45,660.0,240.0,2.5,32.0,774.0,571.35,414.26
2016,9,19,12,0,618.0,263.0,2.6,32.0,765.0,604.16,439.19
2016,9,19,12,15,616.0,262.5,2.65,32.0,761.0,638.87,465.07
2016,9,19,12,30,614.0,262.0,2.7,32.0,757.0,671.65,489.18
2016,9,19,12,45,486.0,305.0,2.75,32.5,693.0,647.32,471.13
2016,9,19,13,0,358.0,348.0,2.8,33.0,629.0,605.61,440.86
2016,9,19,13,15,349.0,344.0,2.85,32.5,612.0,615.11,449.56
2016,9,19,13,30,340.0,340.0,2.9,32.0,595.0,622.64,456.62
2016,9,19,13,45,363.5,319.5,2.95,32.0,583.0,639.12,469.88
2016,9,19,14,0,387.0,299.0,3.0,32.0,571.0,654.28,482.29
2016,9,19,14,15,337.0,294.0,3.05,31.5,523.0,619.21,459.24
2016,9,19,14,30,287.0,289.0,3.1,31.0,475.0,581.14,433.9
2016,9,19,14,45,256.5,279.0,3.2,31.0,437.5,552.88,414.9
2016,9,19,15,0,226.0,269.0,3.3,31.0,400.0,503.62,380.76
2016,9,19,15,15,305.5,234.5,3.35,30.0,396.0,563.82,429.69
2016,9,19,15,30,385.0,200.0,3.4,29.0,392.0,601.9,462.72
2016,9,19,15,45,346.0,185.0,3.45,28.5,344.0,552.39,428.46
2016,9,19,16,0,307.0,170.0,3.5,28.0,296.0,501.93,393.03
2016,9,19,16,15,272.5,149.0,3.25,27.0,249.5,446.77,353.46
2016,9,19,16,30,238.0,128.0,3.0,26.0,203.0,391.02,312.15
2016,9,19,16,45,197.5,103.0,2.8,25.5,157.5,323.61,259.67
2016,9,19,17,0,157.0,78.0,2.6,25.0,112.0,255.68,205.02
2016,9,19,17,15,114.0,53.5,2.5,24.0,74.5,185.73,147.3
2016,9,19,17,30,71.0,29.0,2.4,23.0,37.0,113.44,85.77
2016,9,19,17,45,35.5,14.5,2.3,22.0,18.5,56.81,18.15
2016,9,19,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,6,15,65.0,19.5,0.65,15.5,27.0,15.52,3.58
2016,9,20,6,30,130.0,39.0,0.8,16.0,54.0,30.28,20.27
2016,9,20,6,45,194.5,60.5,1.0,16.5,96.5,46.07,34.75
2016,9,20,7,0,259.0,82.0,1.2,17.0,139.0,61.48,48.62
2016,9,20,7,15,310.5,99.5,1.2,17.5,185.5,73.83,59.52
2016,9,20,7,30,362.0,117.0,1.2,18.0,232.0,83.62,67.89
2016,9,20,7,45,268.0,144.5,1.3,19.0,238.0,102.23,83.49
2016,9,20,8,0,174.0,172.0,1.4,20.0,244.0,121.69,99.43
2016,9,20,8,15,230.5,189.0,1.4,20.5,297.0,127.79,103.98
2016,9,20,8,30,287.0,206.0,1.4,21.0,350.0,137.75,111.74
2016,9,20,8,45,432.0,191.5,1.4,22.0,430.0,123.66,99.19
2016,9,20,9,0,577.0,177.0,1.4,23.0,510.0,115.18,91.49
2016,9,20,9,15,596.0,183.5,1.45,23.5,549.0,117.36,92.88
2016,9,20,9,30,615.0,190.0,1.5,24.0,588.0,139.47,93.67
2016,9,20,9,45,685.0,169.5,1.6,25.0,634.5,175.21,106.19
2016,9,20,10,0,755.0,149.0,1.7,26.0,681.0,219.21,133.89
2016,9,20,10,15,764.5,151.5,1.75,26.0,708.0,272.7,176.85
2016,9,20,10,30,774.0,154.0,1.8,26.0,735.0,332.12,226.15
2016,9,20,10,45,745.0,174.5,1.9,26.5,745.0,381.49,268.59
2016,9,20,11,0,716.0,195.0,2.0,27.0,755.0,432.89,311.27
2016,9,20,11,15,720.0,196.5,2.1,27.0,766.5,481.12,350.7
