Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,11,30,724.0,198.0,2.2,27.0,778.0,528.63,388.73
2016,9,20,11,45,691.0,217.0,2.3,27.5,773.0,569.09,419.85
2016,9,20,12,0,658.0,236.0,2.4,28.0,768.0,605.44,447.0
2016,9,20,12,15,656.0,235.5,2.5,28.0,764.0,641.39,474.44
2016,9,20,12,30,654.0,235.0,2.6,28.0,760.0,675.32,500.02
2016,9,20,12,45,712.0,201.0,2.75,28.0,764.0,720.6,534.53
2016,9,20,13,0,770.0,167.0,2.9,28.0,768.0,765.13,568.37
2016,9,20,13,15,763.0,165.0,3.0,28.0,747.5,789.19,586.53
2016,9,20,13,30,756.0,163.0,3.1,28.0,727.0,810.01,602.15
2016,9,20,13,45,707.5,178.5,3.25,28.0,691.0,810.43,603.93
2016,9,20,14,0,659.0,194.0,3.4,28.0,655.0,805.59,601.82
2016,9,20,14,15,644.5,189.0,3.45,27.5,621.5,805.56,604.7
2016,9,20,14,30,630.0,184.0,3.5,27.0,588.0,802.03,605.19
2016,9,20,14,45,600.0,182.0,3.6,26.5,547.0,783.91,595.53
2016,9,20,15,0,570.0,180.0,3.7,26.0,506.0,756.1,579.18
2016,9,20,15,15,544.0,172.0,3.7,25.5,462.5,729.65,563.23
2016,9,20,15,30,518.0,164.0,3.7,25.0,419.0,700.66,545.2
2016,9,20,15,45,490.5,152.0,3.75,25.0,373.0,663.28,519.96
2016,9,20,16,0,463.0,140.0,3.8,25.0,327.0,623.96,492.79
2016,9,20,16,15,419.0,127.0,3.7,24.0,278.5,567.07,452.86
2016,9,20,16,30,375.0,114.0,3.6,23.0,230.0,509.6,411.0
2016,9,20,16,45,327.0,96.5,3.55,22.5,184.0,442.88,359.48
2016,9,20,17,0,279.0,79.0,3.5,22.0,138.0,376.84,306.16
2016,9,20,17,15,205.0,59.0,3.35,21.0,95.5,271.11,219.04
2016,9,20,17,30,131.0,39.0,3.2,20.0,53.0,184.79,143.05
2016,9,20,17,45,65.5,19.5,3.1,19.5,26.5,90.81,15.56
2016,9,20,18,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,6,15,13.0,19.5,2.3,12.0,21.0,16.0,3.03
2016,9,21,6,30,26.0,39.0,2.3,12.0,42.0,30.91,21.07
2016,9,21,6,45,52.5,62.0,2.3,12.5,72.0,47.87,36.87
2016,9,21,7,0,79.0,85.0,2.3,13.0,102.0,63.43,51.12
2016,9,21,7,15,95.0,108.0,2.35,13.5,134.5,79.21,65.26
2016,9,21,7,30,111.0,131.0,2.4,14.0,167.0,94.57,78.68
2016,9,21,7,45,130.5,151.5,2.45,14.5,200.0,108.13,90.23
2016,9,21,8,0,150.0,172.0,2.5,15.0,233.0,121.31,101.22
2016,9,21,8,15,100.5,187.5,2.55,15.0,230.5,135.59,113.19
2016,9,21,8,30,51.0,203.0,2.6,15.0,228.0,145.36,121.17
2016,9,21,8,45,36.5,208.5,2.7,15.5,227.5,149.72,124.26
2016,9,21,9,0,22.0,214.0,2.8,16.0,227.0,163.13,135.01
2016,9,21,9,15,136.5,254.0,2.85,16.5,341.5,169.12,139.41
2016,9,21,9,30,251.0,294.0,2.9,17.0,456.0,191.24,145.53
2016,9,21,9,45,381.0,271.0,3.0,17.5,531.0,214.98,153.54
2016,9,21,10,0,511.0,248.0,3.1,18.0,606.0,244.17,168.82
2016,9,21,10,15,688.5,182.5,3.25,18.0,684.5,276.1,188.85
2016,9,21,10,30,866.0,117.0,3.4,18.0,763.0,334.73,233.97
2016,9,21,10,45,843.0,133.5,3.6,18.5,776.0,387.37,281.56
2016,9,21,11,0,820.0,150.0,3.8,19.0,789.0,442.11,329.57
2016,9,21,11,15,824.0,150.5,3.95,19.0,801.0,493.12,373.78
2016,9,21,11,30,828.0,151.0,4.1,19.0,813.0,543.15,416.24
2016,9,21,11,45,465.0,272.5,4.25,19.5,644.5,487.54,376.56
2016,9,21,12,0,102.0,394.0,4.4,20.0,476.0,389.38,300.48
2016,9,21,12,15,103.5,390.5,4.5,20.0,473.5,398.26,308.18
2016,9,21,12,30,105.0,387.0,4.6,20.0,471.0,406.83,315.31
2016,9,21,12,45,109.0,382.0,4.7,20.0,468.0,415.55,322.65
2016,9,21,13,0,113.0,377.0,4.8,20.0,465.0,424.12,329.92
2016,9,21,13,15,469.0,258.5,4.85,19.5,608.5,640.08,502.02
2016,9,21,13,30,825.0,140.0,4.9,19.0,752.0,837.21,653.34
2016,9,21,13,45,795.5,147.0,4.95,19.0,719.5,845.38,659.29
2016,9,21,14,0,766.0,154.0,5.0,19.0,687.0,855.44,667.89
2016,9,21,14,15,753.0,151.0,5.05,18.5,653.0,860.18,674.14
2016,9,21,14,30,740.0,148.0,5.1,18.0,619.0,861.27,677.99
2016,9,21,14,45,733.0,140.0,5.2,18.0,581.0,858.64,678.31
2016,9,21,15,0,726.0,132.0,5.3,18.0,543.0,852.48,676.22
2016,9,21,15,15,703.0,127.0,5.25,17.5,498.0,831.65,663.92
2016,9,21,15,30,680.0,122.0,5.2,17.0,453.0,807.55,649.19
2016,9,21,15,45,683.5,107.0,5.2,16.5,409.5,792.86,641.66
2016,9,21,16,0,687.0,92.0,5.2,16.0,366.0,774.58,631.15
2016,9,21,16,15,645.0,85.5,5.05,15.5,314.5,723.03,593.95
2016,9,21,16,30,603.0,79.0,4.9,15.0,263.0,669.74,554.24
2016,9,21,16,45,581.0,65.5,4.75,14.5,215.0,623.89,518.52
2016,9,21,17,0,559.0,52.0,4.6,14.0,167.0,576.53,478.92
2016,9,21,17,15,457.0,42.5,4.3,13.5,118.0,468.94,387.26
2016,9,21,17,30,355.0,33.0,4.0,13.0,69.0,365.56,289.88
2016,9,21,17,45,177.5,16.5,3.75,12.5,34.5,182.18,0.0
2016,9,21,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,22,6,15,153.0,19.5,4.15,10.0,36.5,15.21,1.55
2016,9,22,6,30,306.0,39.0,4.3,10.0,73.0,32.39,22.42
2016,9,22,6,45,402.5,50.5,4.5,10.0,121.0,41.06,31.11
2016,9,22,7,0,499.0,62.0,4.7,10.0,169.0,49.59,39.25
2016,9,22,7,15,310.0,95.5,4.7,10.5,168.0,69.57,57.38
2016,9,22,7,30,121.0,129.0,4.7,11.0,167.0,93.4,78.63
2016,9,22,7,45,135.5,149.5,4.75,11.5,199.0,106.95,90.36
2016,9,22,8,0,150.0,170.0,4.8,12.0,231.0,120.11,101.53
2016,9,22,8,15,102.5,186.5,4.7,12.0,230.5,134.92,114.16
2016,9,22,8,30,55.0,203.0,4.6,12.0,230.0,145.28,122.78
2016,9,22,8,45,182.5,222.5,4.6,12.5,324.5,152.33,128.24
2016,9,22,9,0,310.0,242.0,4.6,13.0,419.0,156.58,131.26
2016,9,22,9,15,581.0,175.5,4.6,13.5,536.5,112.28,92.52
2016,9,22,9,30,852.0,109.0,4.6,14.0,654.0,102.95,64.42
2016,9,22,9,45,631.5,198.0,4.7,14.5,613.5,187.12,123.54
2016,9,22,10,0,411.0,287.0,4.8,15.0,573.0,258.6,187.37
2016,9,22,10,15,293.0,325.5,4.85,15.5,533.5,287.93,216.16
2016,9,22,10,30,175.0,364.0,4.9,16.0,494.0,310.89,239.44
2016,9,22,10,45,234.0,365.5,5.0,16.5,544.5,349.84,269.32
2016,9,22,11,0,293.0,367.0,5.1,17.0,595.0,391.44,301.92
2016,9,22,11,15,305.5,370.0,5.1,17.0,610.5,424.24,329.03
2016,9,22,11,30,318.0,373.0,5.1,17.0,626.0,457.93,356.62
2016,9,22,11,45,396.0,344.5,5.2,17.0,661.0,503.44,393.62
2016,9,22,12,0,474.0,316.0,5.3,17.0,696.0,557.8,437.52
2016,9,22,12,15,478.0,310.5,5.35,17.0,692.0,586.57,461.14
2016,9,22,12,30,482.0,305.0,5.4,17.0,688.0,614.03,483.6
2016,9,22,12,45,487.0,297.5,5.5,17.5,679.0,638.98,503.2
2016,9,22,13,0,492.0,290.0,5.6,18.0,670.0,662.25,521.37
2016,9,22,13,15,699.5,198.5,5.55,18.0,723.0,768.78,606.12
2016,9,22,13,30,907.0,107.0,5.5,18.0,776.0,860.67,675.62
2016,9,22,13,45,893.0,108.0,5.5,18.0,746.0,876.64,687.7
2016,9,22,14,0,879.0,109.0,5.5,18.0,716.0,897.84,704.13
2016,9,22,14,15,866.5,107.0,5.45,17.5,680.0,904.75,711.46
2016,9,22,14,30,854.0,105.0,5.4,17.0,644.0,907.77,716.26
2016,9,22,14,45,842.5,100.5,5.4,17.0,603.0,904.96,715.96
2016,9,22,15,0,831.0,96.0,5.4,17.0,562.0,898.37,713.11
2016,9,22,15,15,809.0,92.5,5.3,16.5,515.0,879.67,702.3
2016,9,22,15,30,787.0,89.0,5.2,16.0,468.0,857.45,688.94
2016,9,22,15,45,767.0,82.0,5.15,16.0,419.0,829.53,670.18
2016,9,22,16,0,747.0,75.0,5.1,16.0,370.0,798.51,648.82
2016,9,22,16,15,705.0,70.0,4.95,15.5,317.0,753.78,617.11
2016,9,22,16,30,663.0,65.0,4.8,15.0,264.0,702.0,578.77
2016,9,22,16,45,605.0,57.5,4.65,15.0,212.0,631.97,523.18
2016,9,22,17,0,547.0,50.0,4.5,15.0,160.0,562.12,464.92
2016,9,22,17,15,440.5,40.5,4.25,14.5,111.5,451.72,371.18
2016,9,22,17,30,334.0,31.0,4.0,14.0,63.0,346.24,270.04
2016,9,22,17,45,167.0,15.5,3.75,13.5,31.5,136.23,0.0
2016,9,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,23,6,15,201.5,15.5,1.7,8.5,37.0,12.57,0.0
2016,9,23,6,30,403.0,31.0,1.8,9.0,74.0,25.6,16.57
2016,9,23,6,45,504.0,38.5,1.9,10.0,123.5,31.33,22.43
2016,9,23,7,0,605.0,46.0,2.0,11.0,173.0,40.38,30.83
2016,9,23,7,15,662.0,51.5,2.2,11.5,226.0,44.62,34.75
2016,9,23,7,30,719.0,57.0,2.4,12.0,279.0,48.85,38.49
2016,9,23,7,45,760.0,60.0,2.65,13.0,332.0,50.91,40.09
2016,9,23,8,0,801.0,63.0,2.9,14.0,385.0,53.01,41.66
2016,9,23,8,15,826.0,66.0,3.15,15.0,435.0,54.93,43.02
2016,9,23,8,30,851.0,69.0,3.4,16.0,485.0,64.46,51.02
2016,9,23,8,45,870.5,70.5,3.65,17.0,531.0,65.9,51.88
2016,9,23,9,0,890.0,72.0,3.9,18.0,577.0,67.26,52.67
2016,9,23,9,15,902.5,74.0,4.0,18.5,617.5,68.76,53.69
2016,9,23,9,30,915.0,76.0,4.1,19.0,658.0,92.25,54.16
2016,9,23,9,45,927.5,76.0,4.25,19.5,692.5,150.41,80.5
2016,9,23,10,0,940.0,76.0,4.4,20.0,727.0,209.56,122.52
2016,9,23,10,15,946.0,77.0,4.45,20.0,754.0,268.79,172.26
2016,9,23,10,30,952.0,78.0,4.5,20.0,781.0,327.84,224.74
2016,9,23,10,45,955.5,79.0,4.55,20.5,800.0,385.64,276.36
2016,9,23,11,0,959.0,80.0,4.6,21.0,819.0,442.52,326.46
2016,9,23,11,15,960.5,80.5,4.6,21.0,830.5,496.97,374.09
2016,9,23,11,30,962.0,81.0,4.6,21.0,842.0,549.8,419.23
2016,9,23,11,45,961.5,81.5,4.65,21.5,844.5,599.74,460.23
2016,9,23,12,0,961.0,82.0,4.7,22.0,847.0,647.46,498.38
2016,9,23,12,15,959.5,81.5,4.75,22.0,842.0,691.21,533.67
2016,9,23,12,30,958.0,81.0,4.8,22.0,837.0,732.23,566.28
2016,9,23,12,45,948.0,84.0,4.85,22.5,822.0,767.72,592.51
2016,9,23,13,0,938.0,87.0,4.9,23.0,807.0,799.74,614.76
2016,9,23,13,15,932.5,86.0,4.95,23.0,785.5,827.65,635.33
2016,9,23,13,30,927.0,85.0,5.0,23.0,764.0,852.06,653.54
2016,9,23,13,45,918.0,84.5,5.05,23.0,735.5,870.52,667.7
2016,9,23,14,0,909.0,84.0,5.1,23.0,707.0,885.23,679.42
2016,9,23,14,15,897.5,82.5,5.1,22.5,671.5,892.89,687.43
2016,9,23,14,30,886.0,81.0,5.1,22.0,636.0,896.74,693.01
2016,9,23,14,45,870.0,79.0,5.1,22.0,594.0,892.19,691.47
2016,9,23,15,0,854.0,77.0,5.1,22.0,552.0,883.95,687.51
2016,9,23,15,15,833.5,74.5,4.95,21.5,506.0,867.46,678.18
2016,9,23,15,30,813.0,72.0,4.8,21.0,460.0,857.38,673.55
2016,9,23,15,45,787.0,68.0,4.7,20.5,410.0,827.41,654.68
2016,9,23,16,0,761.0,64.0,4.6,20.0,360.0,794.56,633.4
2016,9,23,16,15,721.5,60.0,4.35,19.5,308.0,747.17,599.75
2016,9,23,16,30,682.0,56.0,4.1,19.0,256.0,697.91,563.92
2016,9,23,16,45,624.5,49.5,3.9,18.5,204.5,628.69,511.04
2016,9,23,17,0,567.0,43.0,3.7,18.0,153.0,559.3,454.93
2016,9,23,17,15,463.5,34.5,3.3,17.0,106.0,460.6,372.12
2016,9,23,17,30,360.0,26.0,2.9,16.0,59.0,360.08,272.09
2016,9,23,17,45,180.0,13.0,2.55,15.5,29.5,143.04,0.0
2016,9,23,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,6,15,223.0,13.5,1.0,11.5,37.0,11.88,0.0
2016,9,24,6,30,446.0,27.0,1.2,12.0,74.0,24.3,15.14
2016,9,24,6,45,541.5,34.0,1.45,13.0,123.5,30.24,21.15
2016,9,24,7,0,637.0,41.0,1.7,14.0,173.0,36.23,26.74
2016,9,24,7,15,691.5,45.5,1.85,14.5,226.0,39.82,30.05
2016,9,24,7,30,746.0,50.0,2.0,15.0,279.0,43.44,33.22
2016,9,24,7,45,782.5,53.5,2.15,16.0,331.5,46.1,35.36
2016,9,24,8,0,819.0,57.0,2.3,17.0,384.0,54.94,42.86
2016,9,24,8,15,844.0,59.5,2.5,18.0,434.0,57.44,44.69
2016,9,24,8,30,869.0,62.0,2.7,19.0,484.0,59.84,46.42
2016,9,24,8,45,886.5,64.0,2.9,20.0,530.0,61.7,47.65
2016,9,24,9,0,904.0,66.0,3.1,21.0,576.0,63.46,48.8
2016,9,24,9,15,917.0,67.5,3.15,21.5,616.5,64.74,49.63
2016,9,24,9,30,930.0,69.0,3.2,22.0,657.0,86.78,49.66
2016,9,24,9,45,940.5,70.0,3.25,23.0,692.0,146.12,75.72
2016,9,24,10,0,951.0,71.0,3.3,24.0,727.0,206.27,117.38
2016,9,24,10,15,958.0,71.5,3.25,24.5,754.0,265.85,165.99
2016,9,24,10,30,965.0,72.0,3.2,25.0,781.0,325.33,217.15
2016,9,24,10,45,969.5,72.5,3.2,25.5,801.0,383.64,267.81
2016,9,24,11,0,974.0,73.0,3.2,26.0,821.0,441.1,316.95
2016,9,24,11,15,976.5,73.5,3.15,26.0,832.5,496.57,363.91
2016,9,24,11,30,979.0,74.0,3.1,26.0,844.0,550.5,408.37
2016,9,24,11,45,979.5,74.5,3.05,26.5,847.5,601.59,448.56
2016,9,24,12,0,980.0,75.0,3.0,27.0,851.0,650.51,485.83
2016,9,24,12,15,979.0,74.5,2.95,27.0,846.0,695.16,519.99
2016,9,24,12,30,978.0,74.0,2.9,27.0,841.0,737.07,551.39
2016,9,24,12,45,969.0,77.0,2.9,27.5,827.0,773.85,576.87
2016,9,24,13,0,960.0,80.0,2.9,28.0,813.0,807.16,598.59
2016,9,24,13,15,955.0,79.5,2.9,28.0,792.0,836.43,618.73
2016,9,24,13,30,950.0,79.0,2.9,28.0,771.0,862.17,636.57
2016,9,24,13,45,941.5,78.5,2.95,28.0,742.0,881.39,650.5
2016,9,24,14,0,933.0,78.0,3.0,28.0,713.0,896.83,662.11
2016,9,24,14,15,922.5,76.5,3.0,27.5,677.0,905.56,670.44
2016,9,24,14,30,912.0,75.0,3.0,27.0,641.0,910.42,676.46
2016,9,24,14,45,897.0,73.5,3.05,27.0,599.5,907.44,676.46
2016,9,24,15,0,882.0,72.0,3.1,27.0,558.0,900.72,674.15
2016,9,24,15,15,862.0,69.5,3.05,26.5,511.0,884.57,666.23
2016,9,24,15,30,842.0,67.0,3.0,26.0,464.0,865.02,656.03
2016,9,24,15,45,805.5,66.0,3.0,26.0,412.0,839.04,640.31
2016,9,24,16,0,769.0,65.0,3.0,26.0,360.0,800.67,615.58
2016,9,24,16,15,728.0,60.5,2.6,25.0,307.0,751.23,582.32
2016,9,24,16,30,687.0,56.0,2.2,24.0,254.0,699.93,546.26
2016,9,24,16,45,612.0,51.0,1.85,23.5,200.5,624.73,489.94
2016,9,24,17,0,537.0,46.0,1.5,23.0,147.0,544.9,427.24
2016,9,24,17,15,427.0,36.5,1.4,21.5,100.5,433.03,339.01
2016,9,24,17,30,317.0,27.0,1.3,20.0,54.0,324.49,233.19
2016,9,24,17,45,158.5,13.5,1.2,19.0,27.0,127.14,0.0
2016,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,6,15,193.5,14.5,1.5,15.0,34.0,11.77,0.0
2016,9,25,6,30,387.0,29.0,1.8,16.0,68.0,23.93,14.41
2016,9,25,6,45,486.5,37.5,2.1,17.0,117.0,30.52,20.96
2016,9,25,7,0,586.0,46.0,2.4,18.0,166.0,37.1,27.0
2016,9,25,7,15,645.0,52.0,2.55,18.5,218.5,45.03,34.08
2016,9,25,7,30,704.0,58.0,2.7,19.0,271.0,49.64,38.08
2016,9,25,7,45,741.0,62.5,2.85,20.0,323.5,52.79,40.58
2016,9,25,8,0,778.0,67.0,3.0,21.0,376.0,55.9,42.97
2016,9,25,8,15,805.0,70.5,3.2,22.0,425.5,58.08,44.5
2016,9,25,8,30,832.0,74.0,3.4,23.0,475.0,60.22,45.97
2016,9,25,8,45,847.0,78.0,3.65,24.0,520.0,62.47,47.53
2016,9,25,9,0,862.0,82.0,3.9,25.0,565.0,73.38,56.32
2016,9,25,9,15,876.0,84.0,4.0,25.5,605.5,74.77,57.19
2016,9,25,9,30,890.0,86.0,4.1,26.0,646.0,94.84,56.71
2016,9,25,9,45,903.0,86.5,4.25,27.0,681.0,152.11,80.93
2016,9,25,10,0,916.0,87.0,4.4,28.0,716.0,210.45,120.39
2016,9,25,10,15,923.5,88.5,4.35,28.5,743.5,269.16,167.42
2016,9,25,10,30,931.0,90.0,4.3,29.0,771.0,327.89,217.11
2016,9,25,10,45,908.0,104.5,4.3,29.5,783.0,386.03,267.42
2016,9,25,11,0,885.0,119.0,4.3,30.0,795.0,440.69,313.94
2016,9,25,11,15,888.0,119.5,4.2,30.0,806.5,492.7,357.41
2016,9,25,11,30,891.0,120.0,4.1,30.0,818.0,543.41,398.76
2016,9,25,11,45,864.0,134.5,4.0,30.5,813.5,589.3,434.44
2016,9,25,12,0,837.0,149.0,3.9,31.0,809.0,631.49,466.11
2016,9,25,12,15,835.5,149.0,3.8,31.0,804.0,672.98,497.49
2016,9,25,12,30,834.0,149.0,3.7,31.0,799.0,712.07,526.45
2016,9,25,12,45,842.5,142.0,3.6,31.5,789.5,749.19,552.57
2016,9,25,13,0,851.0,135.0,3.5,32.0,780.0,783.91,576.5
2016,9,25,13,15,844.5,133.5,3.4,31.5,759.0,809.78,595.32
2016,9,25,13,30,838.0,132.0,3.3,31.0,738.0,832.24,611.72
2016,9,25,13,45,802.0,141.0,3.2,31.0,703.0,837.29,615.31
2016,9,25,14,0,766.0,150.0,3.1,31.0,668.0,843.7,620.06
2016,9,25,14,15,751.5,146.5,3.0,30.5,632.5,846.33,623.66
2016,9,25,14,30,737.0,143.0,2.9,30.0,597.0,845.27,624.97
2016,9,25,14,45,704.5,143.0,2.85,30.0,553.5,828.36,614.82
2016,9,25,15,0,672.0,143.0,2.8,30.0,510.0,807.66,602.28
2016,9,25,15,15,645.5,136.5,2.65,29.5,464.0,781.77,586.8
2016,9,25,15,30,619.0,130.0,2.5,29.0,418.0,752.68,569.0
2016,9,25,15,45,583.0,121.5,2.35,29.0,369.5,709.92,540.28
2016,9,25,16,0,547.0,113.0,2.2,29.0,321.0,658.4,504.91
2016,9,25,16,15,499.5,102.5,1.95,27.5,270.5,600.56,466.41
2016,9,25,16,30,452.0,92.0,1.7,26.0,220.0,542.2,425.78
2016,9,25,16,45,392.0,77.5,1.5,25.0,172.0,467.9,370.39
2016,9,25,17,0,332.0,63.0,1.3,24.0,124.0,394.97,312.86
2016,9,25,17,15,242.0,45.0,1.3,23.0,81.5,295.16,231.27
2016,9,25,17,30,152.0,27.0,1.3,22.0,39.0,193.68,132.34
2016,9,25,17,45,76.0,13.5,1.3,21.0,19.5,66.69,0.0
2016,9,25,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,15,144.5,16.0,1.1,18.5,30.5,13.07,0.0
2016,9,26,6,30,289.0,32.0,1.1,19.0,61.0,26.39,16.1
2016,9,26,6,45,394.0,43.5,1.1,20.0,108.0,35.31,24.76
2016,9,26,7,0,499.0,55.0,1.1,21.0,155.0,44.08,32.68
2016,9,26,7,15,563.0,62.5,1.3,22.0,207.0,49.16,37.15
2016,9,26,7,30,627.0,70.0,1.5,23.0,259.0,54.2,41.36
2016,9,26,7,45,673.0,75.0,1.75,24.0,311.0,57.11,43.6
2016,9,26,8,0,719.0,80.0,2.0,25.0,363.0,60.02,45.75
2016,9,26,8,15,749.0,84.5,2.1,26.0,413.0,68.06,52.17
2016,9,26,8,30,779.0,89.0,2.2,27.0,463.0,70.56,53.85
2016,9,26,8,45,802.0,92.0,2.35,28.0,509.0,71.82,54.48
2016,9,26,9,0,825.0,95.0,2.5,29.0,555.0,73.07,55.11
2016,9,26,9,15,841.0,97.5,2.5,29.5,595.5,73.86,55.47
2016,9,26,9,30,857.0,100.0,2.5,30.0,636.0,91.9,54.69
2016,9,26,9,45,868.0,102.0,2.5,30.5,670.5,149.03,78.79
2016,9,26,10,0,879.0,104.0,2.5,31.0,705.0,214.67,123.25
2016,9,26,10,15,887.5,105.5,2.4,31.5,732.0,271.79,167.75
2016,9,26,10,30,896.0,107.0,2.3,32.0,759.0,329.07,214.81
2016,9,26,10,45,899.0,109.5,2.25,32.5,778.0,385.21,261.47
2016,9,26,11,0,902.0,112.0,2.2,33.0,797.0,440.51,306.63
2016,9,26,11,15,905.0,112.5,2.1,33.0,808.5,493.23,349.2
2016,9,26,11,30,908.0,113.0,2.0,33.0,820.0,544.59,389.48
2016,9,26,11,45,905.5,115.0,1.95,33.0,822.5,592.68,426.38
2016,9,26,12,0,903.0,117.0,1.9,33.0,825.0,638.56,460.61
2016,9,26,12,15,901.5,116.5,1.9,33.0,819.5,680.54,491.57
2016,9,26,12,30,900.0,116.0,1.9,33.0,814.0,719.95,520.11
2016,9,26,12,45,920.5,103.5,1.9,33.0,807.5,761.02,549.56
2016,9,26,13,0,941.0,91.0,1.9,33.0,801.0,799.85,575.54
2016,9,26,13,15,935.5,90.0,1.95,33.0,779.5,827.8,594.39
2016,9,26,13,30,930.0,89.0,2.0,33.0,758.0,852.23,611.14
2016,9,26,13,45,919.5,89.0,2.15,33.0,728.5,870.01,624.62
2016,9,26,14,0,909.0,89.0,2.3,33.0,699.0,884.01,635.88
2016,9,26,14,15,897.5,87.0,2.4,32.5,663.0,891.11,643.77
2016,9,26,14,30,886.0,85.0,2.5,32.0,627.0,894.38,649.43
2016,9,26,14,45,869.0,83.5,2.7,32.0,585.0,889.6,649.44
2016,9,26,15,0,852.0,82.0,2.9,32.0,543.0,890.69,653.44
2016,9,26,15,15,830.5,79.0,2.95,31.5,496.0,872.88,645.18
2016,9,26,15,30,809.0,76.0,3.0,31.0,449.0,851.59,634.62
2016,9,26,15,45,769.0,74.0,3.15,30.5,396.5,811.72,611.64
2016,9,26,16,0,729.0,72.0,3.3,30.0,344.0,769.06,585.97
2016,9,26,16,15,684.5,66.5,2.9,29.0,292.0,722.08,554.67
2016,9,26,16,30,640.0,61.0,2.5,28.0,240.0,668.16,516.88
2016,9,26,16,45,554.5,55.5,2.2,27.0,186.5,578.94,451.53
2016,9,26,17,0,469.0,50.0,1.9,26.0,133.0,490.75,383.46
2016,9,26,17,15,357.0,37.5,1.75,25.0,88.5,376.03,291.14
2016,9,26,17,30,245.0,25.0,1.6,24.0,44.0,258.66,166.48
2016,9,26,17,45,122.5,12.5,1.5,23.0,22.0,99.17,0.0
2016,9,26,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,27,6,15,128.0,16.0,0.2,19.5,28.0,12.5,0.0
2016,9,27,6,30,256.0,32.0,0.2,20.0,56.0,26.39,15.93
2016,9,27,6,45,358.0,45.0,0.2,20.5,102.5,36.57,25.8
2016,9,27,7,0,460.0,58.0,0.2,21.0,149.0,46.5,34.81
2016,9,27,7,15,524.0,67.0,0.2,22.0,200.0,52.64,40.18
2016,9,27,7,30,588.0,76.0,0.2,23.0,251.0,58.67,45.21
2016,9,27,7,45,635.5,82.0,0.25,24.0,303.0,62.11,47.86
2016,9,27,8,0,683.0,88.0,0.3,25.0,355.0,65.51,50.38
2016,9,27,8,15,714.0,93.0,0.65,25.5,404.0,67.95,52.17
2016,9,27,8,30,745.0,98.0,1.0,26.0,453.0,70.34,53.88
2016,9,27,8,45,765.0,103.0,1.35,27.0,498.0,72.51,55.28
2016,9,27,9,0,785.0,108.0,1.7,28.0,543.0,81.79,62.54
2016,9,27,9,15,801.5,111.0,1.85,28.5,583.5,82.61,62.89
2016,9,27,9,30,818.0,114.0,2.0,29.0,624.0,98.69,61.61
2016,9,27,9,45,854.5,106.5,2.2,29.5,664.0,149.47,80.22
2016,9,27,10,0,891.0,99.0,2.4,30.0,704.0,211.76,121.07
2016,9,27,10,15,899.0,100.5,2.45,30.0,731.0,269.33,166.46
2016,9,27,10,30,907.0,102.0,2.5,30.0,758.0,326.99,214.76
2016,9,27,10,45,880.5,118.0,2.65,30.5,768.5,383.77,263.36
2016,9,27,11,0,854.0,134.0,2.8,31.0,779.0,434.9,306.75
2016,9,27,11,15,857.0,135.0,2.9,31.0,790.5,487.11,349.84
2016,9,27,11,30,860.0,136.0,3.0,31.0,802.0,538.13,391.03
2016,9,27,11,45,826.5,153.0,3.1,31.0,795.5,581.67,425.76
2016,9,27,12,0,793.0,170.0,3.2,31.0,789.0,620.55,456.14
2016,9,27,12,15,791.0,169.5,3.3,31.0,783.5,660.98,487.1
2016,9,27,12,30,789.0,169.0,3.4,31.0,778.0,698.61,515.56
2016,9,27,12,45,808.0,156.5,3.5,31.0,771.0,734.61,542.95
2016,9,27,13,0,827.0,144.0,3.6,31.0,764.0,770.96,570.3
2016,9,27,13,15,819.5,142.5,3.65,31.0,742.5,795.36,588.31
2016,9,27,13,30,812.0,141.0,3.7,31.0,721.0,816.33,603.39
2016,9,27,13,45,766.0,153.5,3.75,31.0,683.5,821.41,607.84
2016,9,27,14,0,720.0,166.0,3.8,31.0,646.0,817.58,606.48
2016,9,27,14,15,704.0,161.5,3.8,30.5,610.5,817.19,608.68
2016,9,27,14,30,688.0,157.0,3.8,30.0,575.0,813.15,608.52
2016,9,27,14,45,645.5,159.0,3.85,30.0,529.5,788.78,593.44
2016,9,27,15,0,603.0,161.0,3.9,30.0,484.0,760.33,575.58
2016,9,27,15,15,575.0,152.5,3.85,29.5,439.0,724.28,552.96
2016,9,27,15,30,547.0,144.0,3.8,29.0,394.0,692.78,533.3
2016,9,27,15,45,503.0,135.0,3.75,28.5,344.5,644.14,500.75
2016,9,27,16,0,459.0,126.0,3.7,28.0,295.0,593.99,465.98
2016,9,27,16,15,412.0,112.0,3.25,27.0,246.5,533.92,422.57
2016,9,27,16,30,365.0,98.0,2.8,26.0,198.0,473.46,377.25
2016,9,27,16,45,305.5,80.0,2.4,25.0,151.5,397.44,317.94
2016,9,27,17,0,246.0,62.0,2.0,24.0,105.0,322.74,257.09
2016,9,27,17,15,170.5,41.0,1.8,23.0,66.0,232.66,181.21
2016,9,27,17,30,95.0,20.0,1.6,22.0,27.0,131.01,75.46
2016,9,27,17,45,47.5,10.0,1.45,21.0,13.5,42.69,0.0
2016,9,27,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,6,15,131.0,15.5,1.05,15.5,27.5,13.23,0.0
2016,9,28,6,30,262.0,31.0,1.1,16.0,55.0,25.6,15.35
2016,9,28,6,45,363.0,43.0,1.2,17.0,100.5,34.93,24.69
2016,9,28,7,0,464.0,55.0,1.3,18.0,146.0,44.08,33.06
2016,9,28,7,15,528.0,64.0,1.35,18.5,196.5,50.32,38.71
2016,9,28,7,30,592.0,73.0,1.4,19.0,247.0,56.44,44.03
2016,9,28,7,45,638.5,78.5,1.45,20.0,298.5,59.58,46.51
2016,9,28,8,0,685.0,84.0,1.5,21.0,350.0,62.71,48.88
2016,9,28,8,15,716.0,89.0,1.4,22.0,398.5,65.26,50.69
2016,9,28,8,30,747.0,94.0,1.3,23.0,447.0,67.76,52.41
2016,9,28,8,45,769.0,97.5,1.25,24.0,492.0,75.57,58.58
2016,9,28,9,0,791.0,101.0,1.2,25.0,537.0,77.01,59.33
2016,9,28,9,15,807.5,104.0,1.2,25.5,577.0,78.0,59.85
2016,9,28,9,30,824.0,107.0,1.2,26.0,617.0,92.83,58.58
2016,9,28,9,45,837.0,109.0,1.2,27.0,651.0,148.22,80.88
2016,9,28,10,0,850.0,111.0,1.2,28.0,685.0,204.9,118.06
2016,9,28,10,15,859.0,112.5,1.25,28.0,712.0,261.44,162.4
2016,9,28,10,30,868.0,114.0,1.3,28.0,739.0,318.33,209.71
2016,9,28,10,45,862.5,121.0,1.4,28.5,755.5,374.84,257.19
2016,9,28,11,0,857.0,128.0,1.5,29.0,772.0,429.86,302.7
2016,9,28,11,15,860.0,128.5,1.6,29.0,783.0,481.65,345.29
2016,9,28,11,30,863.0,129.0,1.7,29.0,794.0,532.2,385.95
2016,9,28,11,45,851.0,135.5,1.85,29.5,793.5,578.43,421.9
2016,9,28,12,0,839.0,142.0,2.0,30.0,793.0,621.83,454.81
2016,9,28,12,15,837.5,142.0,2.15,29.5,788.0,663.07,487.43
2016,9,28,12,30,836.0,142.0,2.3,29.0,783.0,701.9,517.97
2016,9,28,12,45,829.0,142.0,2.5,29.0,768.5,734.25,542.96
2016,9,28,13,0,822.0,142.0,2.7,29.0,754.0,763.47,565.56
2016,9,28,13,15,814.5,140.5,2.85,29.0,732.5,787.6,584.03
2016,9,28,13,30,807.0,139.0,3.0,29.0,711.0,808.33,599.52
2016,9,28,13,45,779.5,143.5,3.15,29.0,678.5,819.96,609.0
2016,9,28,14,0,752.0,148.0,3.3,29.0,646.0,823.7,613.35
2016,9,28,14,15,737.0,144.5,3.4,28.5,610.5,825.49,617.54
2016,9,28,14,30,722.0,141.0,3.5,28.0,575.0,823.65,619.41
2016,9,28,14,45,689.5,140.5,3.6,27.5,532.0,806.05,610.5
2016,9,28,15,0,657.0,140.0,3.7,27.0,489.0,784.72,599.03
2016,9,28,15,15,629.5,133.5,3.7,26.5,443.5,757.88,583.12
2016,9,28,15,30,602.0,127.0,3.7,26.0,398.0,727.89,564.75
2016,9,28,15,45,560.5,119.5,3.7,25.5,349.0,674.38,528.8
2016,9,28,16,0,519.0,112.0,3.7,25.0,300.0,627.64,496.98
2016,9,28,16,15,469.0,100.5,3.5,24.0,251.0,567.15,453.92
2016,9,28,16,30,419.0,89.0,3.3,23.0,202.0,506.33,408.82
2016,9,28,16,45,352.5,74.0,3.15,22.0,154.5,427.32,346.88
2016,9,28,17,0,286.0,59.0,3.0,21.0,107.0,350.22,283.19
2016,9,28,17,15,196.0,40.0,2.85,20.0,67.5,251.32,198.02
2016,9,28,17,30,106.0,21.0,2.7,19.0,28.0,139.89,70.13
2016,9,28,17,45,53.0,10.5,2.55,18.0,14.0,46.89,0.0
2016,9,28,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,140.5,14.5,0.4,11.5,27.5,12.38,0.0
2016,9,29,6,30,281.0,29.0,0.4,12.0,55.0,23.93,14.11
2016,9,29,6,45,386.5,40.0,0.4,12.5,100.5,32.51,23.08
2016,9,29,7,0,492.0,51.0,0.4,13.0,146.0,40.95,31.04
2016,9,29,7,15,556.5,58.5,0.4,13.5,196.5,46.15,35.86
2016,9,29,7,30,621.0,66.0,0.4,14.0,247.0,51.3,40.43
2016,9,29,7,45,666.5,71.0,0.4,15.0,298.5,54.31,42.87
2016,9,29,8,0,712.0,76.0,0.4,16.0,350.0,57.31,45.2
2016,9,29,8,15,742.0,80.5,0.4,17.0,399.0,65.17,51.69
2016,9,29,8,30,772.0,85.0,0.4,18.0,448.0,67.77,53.52
2016,9,29,8,45,796.0,87.5,0.45,19.0,493.5,68.79,53.98
2016,9,29,9,0,820.0,90.0,0.5,20.0,539.0,69.82,54.47
2016,9,29,9,15,836.0,92.0,0.6,21.0,578.5,70.4,54.57
2016,9,29,9,30,852.0,94.0,0.7,22.0,618.0,83.66,52.84
2016,9,29,9,45,869.5,93.5,0.85,23.0,653.5,147.73,80.95
2016,9,29,10,0,887.0,93.0,1.0,24.0,689.0,204.12,117.78
2016,9,29,10,15,895.0,94.0,1.1,24.5,715.5,260.9,162.66
2016,9,29,10,30,903.0,95.0,1.2,25.0,742.0,317.74,210.4
2016,9,29,10,45,907.5,96.5,1.3,25.5,761.0,373.67,258.03
2016,9,29,11,0,912.0,98.0,1.4,26.0,780.0,428.85,304.41
2016,9,29,11,15,915.0,98.5,1.5,26.0,791.5,481.61,348.59
2016,9,29,11,30,918.0,99.0,1.6,26.0,803.0,532.99,390.64
2016,9,29,11,45,917.5,100.0,1.75,26.5,805.5,581.33,428.86
2016,9,29,12,0,917.0,101.0,1.9,27.0,808.0,627.57,464.52
2016,9,29,12,15,916.0,100.5,1.95,27.0,803.0,669.86,496.97
2016,9,29,12,30,915.0,100.0,2.0,27.0,798.0,709.57,526.97
2016,9,29,12,45,914.0,98.0,2.15,27.5,785.0,745.11,553.2
2016,9,29,13,0,913.0,96.0,2.3,28.0,772.0,777.67,575.97
2016,9,29,13,15,907.5,95.0,2.4,27.5,751.0,804.68,596.41
2016,9,29,13,30,902.0,94.0,2.5,27.0,730.0,828.27,614.77
2016,9,29,13,45,892.5,93.0,2.6,27.0,701.0,845.08,627.56
2016,9,29,14,0,883.0,92.0,2.7,27.0,672.0,858.21,638.09
2016,9,29,14,15,871.0,90.0,2.75,26.5,636.5,864.39,645.08
2016,9,29,14,30,859.0,88.0,2.8,26.0,601.0,866.83,649.79
2016,9,29,14,45,842.0,86.0,2.9,26.0,559.0,870.45,654.6
2016,9,29,15,0,825.0,84.0,3.0,26.0,517.0,861.42,650.9
2016,9,29,15,15,802.0,80.5,3.1,25.5,471.0,841.59,641.12
2016,9,29,15,30,779.0,77.0,3.2,25.0,425.0,818.36,628.87
2016,9,29,15,45,748.0,73.0,3.3,24.5,375.0,784.25,608.53
2016,9,29,16,0,717.0,69.0,3.4,24.0,325.0,747.37,585.5
2016,9,29,16,15,671.0,63.5,3.35,23.0,273.5,699.49,553.73
2016,9,29,16,30,625.0,58.0,3.3,22.0,222.0,644.89,515.11
2016,9,29,16,45,554.5,50.0,3.3,21.5,171.5,565.82,454.39
2016,9,29,17,0,484.0,42.0,3.3,21.0,121.0,487.91,390.72
2016,9,29,17,15,362.0,31.0,3.3,20.0,77.5,368.7,289.02
2016,9,29,17,30,240.0,20.0,3.3,19.0,34.0,238.03,92.93
2016,9,29,17,45,120.0,10.0,3.35,18.0,17.0,94.01,0.0
2016,9,29,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,6,15,172.5,13.0,1.8,9.0,28.0,11.1,0.0
2016,9,30,6,30,345.0,26.0,1.9,9.0,56.0,21.5,12.01
2016,9,30,6,45,455.0,35.0,2.05,9.5,103.5,28.57,19.77
2016,9,30,7,0,565.0,44.0,2.2,10.0,151.0,35.62,26.54
2016,9,30,7,15,627.5,50.0,2.15,10.5,202.5,43.47,33.81
2016,9,30,7,30,690.0,56.0,2.1,11.0,254.0,48.14,38.03
2016,9,30,7,45,462.5,104.0,2.1,12.0,248.0,75.25,62.09
2016,9,30,8,0,235.0,152.0,2.1,13.0,242.0,106.42,89.16
2016,9,30,8,15,274.5,169.0,2.1,13.5,287.5,116.9,97.8
2016,9,30,8,30,314.0,186.0,2.1,14.0,333.0,127.06,106.07
2016,9,30,8,45,595.0,129.5,2.1,14.5,441.5,88.6,72.24
2016,9,30,9,0,876.0,73.0,2.1,15.0,550.0,67.69,53.76
2016,9,30,9,15,890.5,75.0,2.1,15.5,590.0,69.25,54.87
2016,9,30,9,30,905.0,77.0,2.1,16.0,630.0,82.15,53.5
2016,9,30,9,45,918.5,77.0,2.15,17.0,664.5,139.64,75.21
2016,9,30,10,0,932.0,77.0,2.2,18.0,699.0,198.2,114.6
2016,9,30,10,15,939.0,78.0,2.3,18.5,726.0,256.99,162.63
2016,9,30,10,30,946.0,79.0,2.4,19.0,753.0,315.67,213.79
2016,9,30,10,45,951.0,80.0,2.55,19.5,772.5,373.38,264.93
2016,9,30,11,0,956.0,81.0,2.7,20.0,792.0,430.3,314.83
2016,9,30,11,15,959.0,81.5,2.85,20.0,803.5,484.93,362.54
2016,9,30,11,30,962.0,82.0,3.0,20.0,815.0,538.08,407.99
2016,9,30,11,45,962.5,82.0,3.2,20.5,818.0,587.75,449.03
2016,9,30,12,0,963.0,82.0,3.4,21.0,821.0,635.25,487.34
2016,9,30,12,15,962.0,82.0,3.55,21.0,816.0,679.43,523.12
2016,9,30,12,30,961.0,82.0,3.7,21.0,811.0,720.93,556.28
2016,9,30,12,45,953.0,84.0,3.9,21.0,796.0,756.66,584.89
2016,9,30,13,0,945.0,86.0,4.1,21.0,781.0,788.99,609.26
