Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,13,15,939.5,85.0,4.2,20.5,759.5,816.66,631.04
2016,9,30,13,30,934.0,84.0,4.3,20.0,738.0,840.8,650.51
2016,9,30,13,45,925.5,83.0,4.4,20.0,708.5,858.89,664.72
2016,9,30,14,0,917.0,82.0,4.5,20.0,679.0,873.22,676.67
2016,9,30,14,15,905.5,80.5,4.55,19.5,643.5,880.65,684.95
2016,9,30,14,30,894.0,79.0,4.6,19.0,608.0,884.27,690.77
2016,9,30,14,45,878.5,76.5,4.65,19.0,566.0,879.41,689.39
2016,9,30,15,0,863.0,74.0,4.7,19.0,524.0,870.84,685.53
2016,9,30,15,15,841.0,71.5,4.65,18.5,477.0,862.26,682.44
2016,9,30,15,30,819.0,69.0,4.6,18.0,430.0,841.08,670.13
2016,9,30,15,45,788.0,65.5,4.6,17.5,379.0,807.42,648.7
2016,9,30,16,0,757.0,62.0,4.6,17.0,328.0,770.96,624.54
2016,9,30,16,15,711.0,57.0,4.55,16.0,276.0,717.16,586.91
2016,9,30,16,30,665.0,52.0,4.5,15.0,224.0,661.72,545.95
2016,9,30,16,45,591.5,45.5,4.45,14.5,172.5,580.58,480.83
2016,9,30,17,0,518.0,39.0,4.4,14.0,121.0,509.38,419.53
2016,9,30,17,15,388.0,29.0,4.25,13.5,77.0,385.12,307.6
2016,9,30,17,30,258.0,19.0,4.1,13.0,33.0,246.59,52.46
2016,9,30,17,45,129.0,9.5,3.95,12.5,16.5,99.57,0.0
2016,9,30,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,10,1,6,15,184.5,13.0,2.75,7.5,28.5,11.1,0.0
2016,10,1,6,30,369.0,26.0,3.0,8.0,57.0,21.62,11.89
2016,10,1,6,45,481.0,35.0,3.25,9.0,105.5,28.73,19.9
2016,10,1,7,0,593.0,44.0,3.5,10.0,154.0,39.02,29.54
2016,10,1,7,15,656.5,50.0,3.65,10.5,207.5,43.73,34.01
2016,10,1,7,30,720.0,56.0,3.8,11.0,261.0,48.45,38.29
2016,10,1,7,45,763.5,59.5,3.95,11.5,314.0,50.93,40.4
2016,10,1,8,0,807.0,63.0,4.1,12.0,367.0,53.45,42.46
2016,10,1,8,15,834.0,66.0,4.1,12.5,417.5,55.4,43.98
2016,10,1,8,30,861.0,69.0,4.1,13.0,468.0,64.47,51.76
2016,10,1,8,45,883.0,71.0,4.1,14.0,514.5,66.35,53.02
2016,10,1,9,0,905.0,73.0,4.1,15.0,561.0,68.14,54.21
2016,10,1,9,15,918.5,74.5,4.05,15.5,602.0,69.39,55.02
2016,10,1,9,30,932.0,76.0,4.0,16.0,643.0,80.71,53.2
2016,10,1,9,45,945.0,76.0,4.0,16.5,678.0,139.71,74.99
2016,10,1,10,0,958.0,76.0,4.0,17.0,713.0,199.69,115.54
2016,10,1,10,15,965.0,77.0,3.9,17.5,740.0,259.93,165.08
2016,10,1,10,30,972.0,78.0,3.8,18.0,767.0,320.04,217.92
2016,10,1,10,45,976.5,79.0,3.75,18.5,786.5,378.98,270.61
2016,10,1,11,0,981.0,80.0,3.7,19.0,806.0,437.04,321.88
2016,10,1,11,15,983.5,80.5,3.65,19.0,817.0,492.7,370.73
2016,10,1,11,30,986.0,81.0,3.6,19.0,828.0,546.77,417.03
2016,10,1,11,45,986.5,81.0,3.6,19.5,831.0,597.53,458.79
2016,10,1,12,0,987.0,81.0,3.6,20.0,834.0,646.04,497.57
2016,10,1,12,15,985.5,81.0,3.6,20.0,828.0,690.88,533.55
2016,10,1,12,30,984.0,81.0,3.6,20.0,822.0,732.92,566.69
2016,10,1,12,45,980.5,80.5,3.65,20.5,808.0,770.1,594.79
2016,10,1,13,0,977.0,80.0,3.7,21.0,794.0,804.0,618.35
2016,10,1,13,15,971.5,79.0,3.75,20.5,771.5,832.44,640.33
2016,10,1,13,30,966.0,78.0,3.8,20.0,749.0,857.24,659.95
2016,10,1,13,45,957.0,77.0,3.85,20.0,719.0,875.47,673.89
2016,10,1,14,0,948.0,76.0,3.9,20.0,689.0,889.82,685.32
2016,10,1,14,15,937.0,74.5,3.9,20.0,652.5,897.99,692.37
2016,10,1,14,30,926.0,73.0,3.9,20.0,616.0,902.25,696.92
2016,10,1,14,45,909.5,71.5,3.95,20.0,573.0,897.84,695.86
2016,10,1,15,0,893.0,70.0,4.0,20.0,530.0,889.66,692.34
2016,10,1,15,15,871.0,67.5,4.0,19.5,482.5,871.72,682.99
2016,10,1,15,30,849.0,65.0,4.0,19.0,435.0,850.39,671.17
2016,10,1,15,45,817.5,61.5,4.0,18.5,383.0,825.37,656.38
2016,10,1,16,0,786.0,58.0,4.0,18.0,331.0,788.26,632.1
2016,10,1,16,15,740.0,54.0,3.85,17.5,278.0,735.55,594.4
2016,10,1,16,30,694.0,50.0,3.7,17.0,225.0,681.13,553.49
2016,10,1,16,45,617.0,43.5,3.55,16.5,172.5,596.86,486.73
2016,10,1,17,0,540.0,37.0,3.4,16.0,120.0,513.13,416.2
2016,10,1,17,15,401.0,27.5,3.2,15.0,75.5,391.99,306.64
2016,10,1,17,30,262.0,18.0,3.0,14.0,31.0,244.74,0.0
2016,10,1,17,45,131.0,9.0,2.85,13.5,15.5,100.13,0.0
2016,10,1,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,2,6,15,175.0,12.5,2.65,8.5,27.0,10.67,0.0
2016,10,2,6,30,350.0,25.0,2.8,9.0,54.0,20.75,10.8
2016,10,2,6,45,464.0,34.0,3.0,9.5,101.5,27.88,19.05
2016,10,2,7,0,578.0,43.0,3.2,10.0,149.0,38.09,28.69
2016,10,2,7,15,642.0,48.5,3.25,10.5,201.0,42.39,32.79
2016,10,2,7,30,706.0,54.0,3.3,11.0,253.0,46.71,36.72
2016,10,2,7,45,750.5,57.5,3.4,11.5,305.5,49.24,38.89
2016,10,2,8,0,795.0,61.0,3.5,12.0,358.0,51.81,41.01
2016,10,2,8,15,821.5,64.0,3.5,12.5,407.5,53.8,42.57
2016,10,2,8,30,848.0,67.0,3.5,13.0,457.0,62.89,50.38
2016,10,2,8,45,869.0,69.0,3.55,13.5,503.0,64.76,51.75
2016,10,2,9,0,890.0,71.0,3.6,14.0,549.0,66.56,53.05
2016,10,2,9,15,903.0,72.5,3.65,14.5,588.5,67.81,53.88
2016,10,2,9,30,916.0,74.0,3.7,15.0,628.0,77.37,61.92
2016,10,2,9,45,926.5,75.0,3.8,15.5,661.5,135.79,73.18
2016,10,2,10,0,937.0,76.0,3.9,16.0,695.0,194.95,113.14
2016,10,2,10,15,943.5,77.0,4.0,16.0,721.0,253.81,161.97
2016,10,2,10,30,950.0,78.0,4.1,16.0,747.0,312.51,214.4
2016,10,2,10,45,952.5,79.5,4.2,16.5,765.5,369.91,266.47
2016,10,2,11,0,955.0,81.0,4.3,17.0,784.0,426.27,317.15
2016,10,2,11,15,957.0,81.5,4.4,17.0,794.5,480.3,365.6
2016,10,2,11,30,959.0,82.0,4.5,17.0,805.0,532.74,411.68
2016,10,2,11,45,958.0,82.5,4.6,17.0,807.0,581.8,454.08
2016,10,2,12,0,957.0,83.0,4.7,17.0,809.0,628.56,493.73
2016,10,2,12,15,955.5,82.5,4.8,17.0,803.0,671.6,529.75
2016,10,2,12,30,954.0,82.0,4.9,17.0,797.0,711.89,563.06
2016,10,2,12,45,943.5,85.0,5.0,17.0,781.5,746.5,591.49
2016,10,2,13,0,933.0,88.0,5.1,17.0,766.0,777.6,615.82
2016,10,2,13,15,564.5,208.5,5.1,17.0,615.5,653.24,519.43
2016,10,2,13,30,196.0,329.0,5.1,17.0,465.0,476.34,378.26
2016,10,2,13,45,195.5,316.0,5.2,17.0,446.5,474.86,378.87
2016,10,2,14,0,195.0,303.0,5.3,17.0,428.0,472.24,378.07
2016,10,2,14,15,159.0,285.0,5.25,16.5,383.5,432.71,348.06
2016,10,2,14,30,123.0,267.0,5.2,16.0,339.0,390.86,315.84
2016,10,2,14,45,61.5,175.5,5.2,16.0,211.5,222.87,180.81
2016,10,2,15,0,0.0,84.0,5.2,16.0,84.0,69.78,52.94
2016,10,2,15,15,0.0,99.0,5.1,15.5,99.0,83.85,65.1
2016,10,2,15,30,0.0,114.0,5.0,15.0,114.0,99.86,78.89
2016,10,2,15,45,0.0,100.0,4.9,15.0,100.0,87.47,68.7
2016,10,2,16,0,0.0,86.0,4.8,15.0,86.0,74.98,58.32
2016,10,2,16,15,331.0,68.5,4.6,14.5,150.0,398.68,338.95
2016,10,2,16,30,662.0,51.0,4.4,14.0,214.0,653.03,542.2
2016,10,2,16,45,582.0,44.5,4.25,13.5,163.0,567.01,470.34
2016,10,2,17,0,502.0,38.0,4.1,13.0,112.0,491.85,404.63
2016,10,2,17,15,359.0,27.5,3.8,12.5,69.5,358.78,280.64
2016,10,2,17,30,216.0,17.0,3.5,12.0,27.0,172.54,0.0
2016,10,2,17,45,108.0,8.5,3.2,11.5,13.5,7.26,0.0
2016,10,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,6,15,148.0,13.0,1.45,8.5,24.5,11.1,0.0
2016,10,3,6,30,296.0,26.0,1.6,9.0,49.0,21.6,11.08
2016,10,3,6,45,415.5,35.0,1.8,9.5,94.5,28.61,19.67
2016,10,3,7,0,535.0,44.0,2.0,10.0,140.0,35.65,26.49
2016,10,3,7,15,600.5,50.0,2.0,10.5,190.5,39.94,30.59
2016,10,3,7,30,666.0,56.0,2.0,11.0,241.0,48.13,38.02
2016,10,3,7,45,710.5,59.5,2.05,11.5,292.5,50.53,40.07
2016,10,3,8,0,755.0,63.0,2.1,12.0,344.0,52.99,42.09
2016,10,3,8,15,522.5,124.0,2.15,12.5,330.5,87.37,72.37
2016,10,3,8,30,290.0,185.0,2.2,13.0,317.0,126.26,105.94
2016,10,3,8,45,296.5,204.5,2.25,13.5,351.5,137.08,114.68
2016,10,3,9,0,303.0,224.0,2.3,14.0,386.0,147.48,123.02
2016,10,3,9,15,288.5,245.5,2.35,14.5,409.0,158.2,131.56
2016,10,3,9,30,274.0,267.0,2.4,15.0,432.0,171.47,142.19
2016,10,3,9,45,198.5,288.5,2.5,15.5,412.0,209.73,159.02
2016,10,3,10,0,123.0,310.0,2.6,16.0,392.0,230.3,176.34
2016,10,3,10,15,72.5,285.5,2.7,16.0,334.5,226.28,175.25
2016,10,3,10,30,22.0,261.0,2.8,16.0,277.0,211.81,165.87
2016,10,3,10,45,43.5,297.5,2.95,16.5,329.5,243.02,189.7
2016,10,3,11,0,65.0,334.0,3.1,17.0,382.0,284.0,221.19
2016,10,3,11,15,91.5,350.0,3.15,17.0,418.5,315.84,245.93
2016,10,3,11,30,118.0,366.0,3.2,17.0,455.0,350.97,273.42
2016,10,3,11,45,93.0,357.0,3.3,17.5,427.5,342.53,267.01
2016,10,3,12,0,68.0,348.0,3.4,18.0,400.0,330.85,257.94
2016,10,3,12,15,41.0,297.0,3.4,18.0,328.5,279.0,218.0
2016,10,3,12,30,14.0,246.0,3.4,18.0,257.0,216.22,168.79
2016,10,3,12,45,10.0,217.5,3.45,18.0,225.5,190.67,148.84
2016,10,3,13,0,6.0,189.0,3.5,18.0,194.0,164.26,127.93
2016,10,3,13,15,31.5,246.0,3.5,18.0,268.0,245.85,193.59
2016,10,3,13,30,57.0,303.0,3.5,18.0,342.0,326.65,257.46
2016,10,3,13,45,113.0,302.0,3.5,18.0,375.5,378.1,299.24
2016,10,3,14,0,169.0,301.0,3.5,18.0,409.0,448.26,355.07
2016,10,3,14,15,129.5,280.0,3.45,17.5,360.0,402.02,319.81
2016,10,3,14,30,90.0,259.0,3.4,17.0,311.0,335.96,268.93
2016,10,3,14,45,51.5,218.0,3.4,17.0,247.5,262.18,210.39
2016,10,3,15,0,13.0,177.0,3.4,17.0,184.0,171.75,136.91
2016,10,3,15,15,6.5,127.5,3.3,16.5,131.0,117.57,93.0
2016,10,3,15,30,0.0,78.0,3.2,16.0,78.0,64.77,49.15
2016,10,3,15,45,365.0,68.0,3.15,16.0,191.0,437.62,365.98
2016,10,3,16,0,730.0,58.0,3.1,16.0,304.0,734.47,595.73
2016,10,3,16,15,682.5,53.5,2.9,15.5,253.5,680.77,553.75
2016,10,3,16,30,635.0,49.0,2.7,15.0,203.0,625.61,511.23
2016,10,3,16,45,558.0,42.5,2.55,14.5,153.5,542.98,444.74
2016,10,3,17,0,481.0,36.0,2.4,14.0,104.0,470.9,382.26
2016,10,3,17,15,338.5,25.5,2.2,13.5,63.5,339.71,258.3
2016,10,3,17,30,196.0,15.0,2.0,13.0,23.0,155.48,0.0
2016,10,3,17,45,98.0,7.5,1.85,13.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,4,6,15,122.5,13.5,1.15,10.0,22.5,11.52,0.0
2016,10,4,6,30,245.0,27.0,1.4,10.0,45.0,22.5,11.19
2016,10,4,6,45,352.0,39.0,1.65,10.5,88.5,31.96,22.47
2016,10,4,7,0,459.0,51.0,1.9,11.0,132.0,41.25,31.35
2016,10,4,7,15,530.0,59.0,1.95,11.5,182.0,46.83,36.64
2016,10,4,7,30,601.0,67.0,2.0,12.0,232.0,52.36,41.66
2016,10,4,7,45,361.5,109.5,2.1,12.5,214.5,78.36,64.75
2016,10,4,8,0,122.0,152.0,2.2,13.0,197.0,108.47,91.04
2016,10,4,8,15,434.5,121.5,2.25,13.5,313.0,84.77,69.75
2016,10,4,8,30,747.0,91.0,2.3,14.0,429.0,66.37,53.25
2016,10,4,8,45,773.5,93.5,2.35,14.5,474.5,73.43,59.16
2016,10,4,9,0,800.0,96.0,2.4,15.0,520.0,74.35,59.65
2016,10,4,9,15,574.0,173.5,2.4,15.5,489.5,113.67,93.27
2016,10,4,9,30,348.0,251.0,2.4,16.0,459.0,164.0,135.5
2016,10,4,9,45,384.0,257.5,2.45,16.5,498.5,198.68,143.28
2016,10,4,10,0,420.0,264.0,2.5,17.0,538.0,231.35,163.73
2016,10,4,10,15,668.0,178.0,2.5,17.0,634.0,255.47,173.04
2016,10,4,10,30,916.0,92.0,2.5,17.0,730.0,310.65,211.91
2016,10,4,10,45,922.5,93.0,2.55,17.5,749.5,367.25,262.18
2016,10,4,11,0,929.0,94.0,2.6,18.0,769.0,423.25,311.44
2016,10,4,11,15,932.5,94.5,2.65,18.0,780.5,476.76,358.36
2016,10,4,11,30,936.0,95.0,2.7,18.0,792.0,528.86,403.04
2016,10,4,11,45,938.5,94.5,2.8,18.5,795.5,577.97,443.65
2016,10,4,12,0,941.0,94.0,2.9,19.0,799.0,625.1,481.64
2016,10,4,12,15,940.0,93.5,3.0,19.0,793.5,667.93,516.46
2016,10,4,12,30,939.0,93.0,3.1,19.0,788.0,708.08,548.67
2016,10,4,12,45,933.0,94.0,3.25,19.5,773.5,743.43,575.95
2016,10,4,13,0,927.0,95.0,3.4,20.0,759.0,775.55,599.82
2016,10,4,13,15,921.0,94.0,3.5,20.0,737.0,802.29,619.77
2016,10,4,13,30,915.0,93.0,3.6,20.0,715.0,825.53,637.4
2016,10,4,13,45,907.0,91.0,3.75,20.0,686.0,842.52,651.03
2016,10,4,14,0,899.0,89.0,3.9,20.0,657.0,855.8,662.26
2016,10,4,14,15,886.5,87.0,4.0,19.5,620.5,861.56,669.42
2016,10,4,14,30,874.0,85.0,4.1,19.0,584.0,863.53,674.14
2016,10,4,14,45,858.0,82.0,4.25,19.0,542.5,866.48,678.71
2016,10,4,15,0,842.0,79.0,4.4,19.0,501.0,857.02,674.63
2016,10,4,15,15,818.0,76.0,4.4,18.5,454.0,836.93,663.44
2016,10,4,15,30,794.0,73.0,4.4,18.0,407.0,813.44,649.64
2016,10,4,15,45,761.5,68.5,4.45,17.5,356.5,777.48,626.49
2016,10,4,16,0,729.0,64.0,4.5,17.0,306.0,738.78,600.41
2016,10,4,16,15,678.0,58.5,4.35,16.5,254.0,680.76,557.16
2016,10,4,16,30,627.0,53.0,4.2,16.0,202.0,628.83,516.54
2016,10,4,16,45,546.5,45.5,4.05,15.5,152.0,543.6,446.98
2016,10,4,17,0,466.0,38.0,3.9,15.0,102.0,460.01,374.29
2016,10,4,17,15,315.5,26.5,3.65,14.0,61.0,319.83,238.14
2016,10,4,17,30,165.0,15.0,3.4,13.0,20.0,132.31,0.0
2016,10,4,17,45,82.5,7.5,3.2,12.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,5,6,15,136.0,12.5,2.1,7.5,22.5,10.67,0.0
2016,10,5,6,30,272.0,25.0,2.3,8.0,45.0,20.81,9.42
2016,10,5,6,45,401.5,35.0,2.5,8.5,91.5,28.71,19.72
2016,10,5,7,0,531.0,45.0,2.7,9.0,138.0,36.6,27.39
2016,10,5,7,15,602.5,52.0,2.8,9.5,190.0,41.68,32.25
2016,10,5,7,30,674.0,59.0,2.9,10.0,242.0,46.74,36.89
2016,10,5,7,45,722.5,63.0,3.05,11.0,295.0,53.64,42.96
2016,10,5,8,0,771.0,67.0,3.2,12.0,348.0,56.44,45.19
2016,10,5,8,15,801.5,70.5,3.2,12.5,398.0,58.66,46.93
2016,10,5,8,30,832.0,74.0,3.2,13.0,448.0,60.87,48.63
2016,10,5,8,45,856.5,76.0,3.25,14.0,494.5,61.89,49.17
2016,10,5,9,0,881.0,78.0,3.3,15.0,541.0,71.08,56.84
2016,10,5,9,15,896.5,80.0,3.3,15.5,582.0,72.64,57.91
2016,10,5,9,30,912.0,82.0,3.3,16.0,623.0,77.65,61.96
2016,10,5,9,45,928.0,81.5,3.35,16.5,658.5,135.35,73.9
2016,10,5,10,0,944.0,81.0,3.4,17.0,694.0,194.34,112.13
2016,10,5,10,15,952.0,82.5,3.45,17.0,721.0,254.26,160.89
2016,10,5,10,30,960.0,84.0,3.5,17.0,748.0,314.18,213.66
2016,10,5,10,45,967.0,84.0,3.6,17.5,768.0,372.37,265.83
2016,10,5,11,0,974.0,84.0,3.7,18.0,788.0,429.9,317.01
2016,10,5,11,15,977.0,84.0,3.75,18.0,799.5,484.84,365.77
2016,10,5,11,30,980.0,84.0,3.8,18.0,811.0,538.21,412.12
2016,10,5,11,45,983.0,83.5,3.9,18.5,814.0,589.34,454.82
2016,10,5,12,0,986.0,83.0,4.0,19.0,817.0,638.43,494.78
2016,10,5,12,15,985.0,82.5,4.1,19.0,811.5,682.84,531.23
2016,10,5,12,30,984.0,82.0,4.2,19.0,806.0,724.44,564.91
2016,10,5,12,45,980.0,82.0,4.35,19.5,791.5,761.53,593.79
2016,10,5,13,0,976.0,82.0,4.5,20.0,777.0,795.33,618.9
2016,10,5,13,15,970.5,81.5,4.55,20.0,755.0,824.06,640.34
2016,10,5,13,30,965.0,81.0,4.6,20.0,733.0,849.2,659.33
2016,10,5,13,45,957.5,79.5,4.7,20.0,703.0,867.94,674.27
2016,10,5,14,0,950.0,78.0,4.8,20.0,673.0,882.83,686.71
2016,10,5,14,15,938.0,76.0,4.8,19.5,636.0,889.51,694.2
2016,10,5,14,30,926.0,74.0,4.8,19.0,599.0,892.22,699.12
2016,10,5,14,45,910.0,72.0,4.8,19.0,556.0,887.6,697.62
2016,10,5,15,0,894.0,70.0,4.8,19.0,513.0,879.22,693.58
2016,10,5,15,15,870.5,67.5,4.7,18.5,465.0,860.05,682.44
2016,10,5,15,30,847.0,65.0,4.6,18.0,417.0,846.52,675.38
2016,10,5,15,45,813.0,61.5,4.6,18.0,365.0,810.29,650.58
2016,10,5,16,0,779.0,58.0,4.6,18.0,313.0,771.26,623.0
2016,10,5,16,15,728.0,53.5,4.15,17.0,259.0,714.14,580.5
2016,10,5,16,30,677.0,49.0,3.7,16.0,205.0,655.4,535.09
2016,10,5,16,45,588.0,42.0,3.3,15.5,153.0,561.95,458.77
2016,10,5,17,0,499.0,35.0,2.9,15.0,101.0,480.32,386.92
2016,10,5,17,15,335.5,24.0,2.6,14.0,59.5,327.75,233.96
2016,10,5,17,30,172.0,13.0,2.3,13.0,18.0,135.05,0.0
2016,10,5,17,45,86.0,6.5,2.0,12.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,15,152.5,11.5,1.3,8.5,22.0,9.82,0.0
2016,10,6,6,30,305.0,23.0,1.4,9.0,44.0,19.15,7.48
2016,10,6,6,45,429.5,32.0,1.55,10.0,90.0,26.28,17.42
2016,10,6,7,0,554.0,41.0,1.7,11.0,136.0,33.44,24.33
2016,10,6,7,15,622.5,47.5,1.85,11.5,187.5,41.62,31.94
2016,10,6,7,30,691.0,54.0,2.0,12.0,239.0,46.82,36.68
2016,10,6,7,45,736.5,57.5,2.15,13.0,291.5,49.32,38.75
2016,10,6,8,0,782.0,61.0,2.3,14.0,344.0,51.86,40.77
2016,10,6,8,15,811.0,64.5,2.4,14.5,393.0,54.25,42.67
2016,10,6,8,30,840.0,68.0,2.5,15.0,442.0,56.6,44.5
2016,10,6,8,45,862.0,70.0,2.7,16.0,488.0,65.29,51.76
2016,10,6,9,0,884.0,72.0,2.9,17.0,534.0,67.1,52.95
2016,10,6,9,15,898.5,74.0,2.95,17.5,574.0,68.73,54.08
2016,10,6,9,30,913.0,76.0,3.0,18.0,614.0,72.12,56.75
2016,10,6,9,45,929.0,75.0,3.05,19.0,648.5,129.31,68.76
2016,10,6,10,0,945.0,74.0,3.1,20.0,683.0,187.75,105.61
2016,10,6,10,15,952.5,75.0,3.1,20.5,710.0,247.04,152.86
2016,10,6,10,30,960.0,76.0,3.1,21.0,737.0,306.23,203.91
2016,10,6,10,45,964.5,77.0,3.1,21.5,755.5,364.17,255.02
2016,10,6,11,0,969.0,78.0,3.1,22.0,774.0,421.21,304.9
2016,10,6,11,15,971.5,78.5,3.1,22.0,784.5,475.87,352.49
2016,10,6,11,30,974.0,79.0,3.1,22.0,795.0,528.94,397.63
2016,10,6,11,45,974.0,79.0,3.15,22.5,797.5,578.47,438.22
2016,10,6,12,0,974.0,79.0,3.2,23.0,800.0,625.71,475.89
2016,10,6,12,15,972.5,78.5,3.2,23.0,794.0,669.1,510.52
2016,10,6,12,30,971.0,78.0,3.2,23.0,788.0,709.69,542.36
2016,10,6,12,45,968.0,77.5,3.2,23.5,773.5,746.28,569.62
2016,10,6,13,0,965.0,77.0,3.2,24.0,759.0,779.66,592.94
2016,10,6,13,15,959.0,76.0,3.2,24.0,736.5,806.93,612.4
2016,10,6,13,30,953.0,75.0,3.2,24.0,714.0,830.58,629.45
2016,10,6,13,45,944.0,74.0,3.2,24.0,684.0,848.14,642.44
2016,10,6,14,0,935.0,73.0,3.2,24.0,654.0,861.87,652.99
2016,10,6,14,15,923.0,71.5,3.15,23.5,617.5,868.67,659.94
2016,10,6,14,30,911.0,70.0,3.1,23.0,581.0,871.61,664.47
2016,10,6,14,45,894.0,68.0,3.1,23.0,538.5,865.84,662.2
2016,10,6,15,0,877.0,66.0,3.1,23.0,496.0,856.36,657.52
2016,10,6,15,15,854.0,63.5,3.0,22.5,449.0,837.48,646.95
2016,10,6,15,30,831.0,61.0,2.9,22.0,402.0,815.34,633.99
2016,10,6,15,45,797.5,57.5,2.85,22.0,351.0,788.62,616.52
2016,10,6,16,0,764.0,54.0,2.8,22.0,300.0,750.29,590.0
2016,10,6,16,15,714.5,49.5,2.4,21.0,248.0,694.86,550.0
2016,10,6,16,30,665.0,45.0,2.0,20.0,196.0,638.03,506.66
2016,10,6,16,45,581.0,38.5,1.6,19.0,145.5,550.12,436.82
2016,10,6,17,0,497.0,32.0,1.2,18.0,95.0,463.22,362.73
2016,10,6,17,15,339.0,21.5,1.15,17.0,55.0,313.45,207.4
2016,10,6,17,30,181.0,11.0,1.1,16.0,15.0,139.17,0.0
2016,10,6,17,45,90.5,5.5,1.1,15.0,7.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,6,15,49.5,11.5,1.1,10.0,14.5,9.82,0.0
2016,10,7,6,30,99.0,23.0,1.2,11.0,29.0,18.16,5.89
2016,10,7,6,45,144.0,41.5,1.35,12.0,60.5,32.09,22.21
2016,10,7,7,0,189.0,60.0,1.5,13.0,92.0,45.7,34.92
2016,10,7,7,15,213.0,79.5,1.65,13.5,127.0,59.51,47.56
2016,10,7,7,30,237.0,99.0,1.8,14.0,162.0,72.9,59.54
2016,10,7,7,45,250.5,118.5,2.0,15.0,197.5,85.78,70.65
2016,10,7,8,0,264.0,138.0,2.2,16.0,233.0,98.2,81.08
2016,10,7,8,15,550.5,102.0,2.25,16.5,334.5,73.95,59.55
2016,10,7,8,30,837.0,66.0,2.3,17.0,436.0,55.14,42.86
2016,10,7,8,45,856.0,68.5,2.35,18.0,480.5,64.15,50.37
2016,10,7,9,0,875.0,71.0,2.4,19.0,525.0,66.28,51.83
2016,10,7,9,15,890.0,73.0,2.35,19.5,565.0,67.92,52.97
2016,10,7,9,30,905.0,75.0,2.3,20.0,605.0,69.66,54.2
2016,10,7,9,45,910.5,78.5,2.25,21.0,637.0,128.55,68.69
2016,10,7,10,0,916.0,82.0,2.2,22.0,669.0,187.68,105.9
2016,10,7,10,15,924.0,83.5,2.15,22.5,695.5,245.89,151.44
2016,10,7,10,30,932.0,85.0,2.1,23.0,722.0,304.1,200.71
2016,10,7,10,45,936.0,86.0,2.1,24.0,740.5,360.48,249.15
2016,10,7,11,0,940.0,87.0,2.1,25.0,759.0,415.95,296.17
2016,10,7,11,15,707.5,184.5,2.0,25.0,694.5,445.64,326.36
2016,10,7,11,30,475.0,282.0,1.9,25.0,630.0,455.22,338.03
2016,10,7,11,45,491.5,277.0,1.8,25.5,638.5,491.47,365.72
2016,10,7,12,0,508.0,272.0,1.7,26.0,647.0,527.84,392.67
2016,10,7,12,15,724.5,180.0,1.55,26.0,709.0,612.85,455.65
2016,10,7,12,30,941.0,88.0,1.4,26.0,771.0,697.61,517.48
2016,10,7,12,45,927.5,92.0,1.3,26.5,754.5,730.57,539.4
2016,10,7,13,0,914.0,96.0,1.2,27.0,738.0,759.9,558.41
2016,10,7,13,15,648.0,189.0,1.1,27.0,637.5,695.31,511.35
2016,10,7,13,30,382.0,282.0,1.0,27.0,537.0,585.65,432.99
2016,10,7,13,45,448.5,246.5,0.9,27.0,532.5,633.51,468.55
2016,10,7,14,0,515.0,211.0,0.8,27.0,528.0,668.03,493.42
2016,10,7,14,15,527.5,193.0,0.75,26.5,502.0,674.2,499.58
2016,10,7,14,30,540.0,175.0,0.7,26.0,476.0,677.68,504.33
2016,10,7,14,45,517.0,167.5,0.7,26.0,438.0,659.8,493.51
2016,10,7,15,0,494.0,160.0,0.7,26.0,400.0,639.22,480.98
2016,10,7,15,15,486.0,143.5,0.75,25.5,360.5,618.59,470.21
2016,10,7,15,30,478.0,127.0,0.8,25.0,321.0,595.27,457.22
2016,10,7,15,45,446.0,116.5,0.85,24.5,279.0,556.49,432.04
2016,10,7,16,0,414.0,106.0,0.9,24.0,237.0,516.32,404.9
2016,10,7,16,15,380.0,90.0,0.85,23.0,194.0,466.23,369.18
2016,10,7,16,30,346.0,74.0,0.8,22.0,151.0,415.43,330.95
2016,10,7,16,45,289.5,57.5,0.8,21.0,110.5,345.85,275.63
2016,10,7,17,0,233.0,41.0,0.8,20.0,70.0,278.0,217.78
2016,10,7,17,15,116.5,25.0,0.85,19.5,39.5,156.87,93.11
2016,10,7,17,30,0.0,9.0,0.9,19.0,9.0,7.68,0.0
2016,10,7,17,45,0.0,4.5,0.95,18.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,107.5,11.5,1.05,13.5,18.0,9.82,0.0
2016,10,8,6,30,215.0,23.0,1.0,14.0,36.0,19.14,5.28
2016,10,8,6,45,343.5,34.0,1.0,15.0,79.5,27.89,18.25
2016,10,8,7,0,472.0,45.0,1.0,16.0,123.0,36.56,26.47
2016,10,8,7,15,547.0,52.5,1.15,16.5,173.5,41.95,31.54
2016,10,8,7,30,622.0,60.0,1.3,17.0,224.0,47.33,36.37
2016,10,8,7,45,670.5,65.5,1.45,18.0,275.0,50.91,39.37
2016,10,8,8,0,719.0,71.0,1.6,19.0,326.0,59.36,46.49
2016,10,8,8,15,751.5,75.0,1.75,20.0,375.0,61.81,48.27
2016,10,8,8,30,784.0,79.0,1.9,21.0,424.0,64.26,50.01
2016,10,8,8,45,807.5,82.5,2.05,22.5,469.0,66.19,51.17
2016,10,8,9,0,831.0,86.0,2.2,24.0,514.0,68.09,52.29
2016,10,8,9,15,847.5,88.5,2.3,24.5,553.5,69.16,52.93
2016,10,8,9,30,864.0,91.0,2.4,25.0,593.0,70.23,53.57
2016,10,8,9,45,906.5,80.0,2.5,26.0,633.0,127.55,67.19
2016,10,8,10,0,949.0,69.0,2.6,27.0,673.0,181.07,97.51
2016,10,8,10,15,956.5,70.0,2.6,27.0,699.5,240.35,143.37
2016,10,8,10,30,964.0,71.0,2.6,27.0,726.0,299.52,193.3
2016,10,8,10,45,969.0,71.5,2.6,27.5,745.0,357.18,242.9
2016,10,8,11,0,974.0,72.0,2.6,28.0,764.0,413.97,291.36
2016,10,8,11,15,976.5,72.5,2.55,28.0,774.5,468.6,337.66
2016,10,8,11,30,979.0,73.0,2.5,28.0,785.0,521.62,381.48
2016,10,8,11,45,980.0,73.0,2.45,28.5,787.5,571.6,420.98
2016,10,8,12,0,981.0,73.0,2.4,29.0,790.0,619.36,457.54
2016,10,8,12,15,980.0,72.5,2.3,29.0,784.0,663.04,490.8
2016,10,8,12,30,979.0,72.0,2.2,29.0,778.0,703.92,521.19
2016,10,8,12,45,973.5,73.0,2.1,29.5,763.5,740.34,546.58
2016,10,8,13,0,968.0,74.0,2.0,30.0,749.0,773.42,568.05
2016,10,8,13,15,962.0,73.0,1.9,29.5,726.5,800.57,586.89
2016,10,8,13,30,956.0,72.0,1.8,29.0,704.0,824.08,603.34
2016,10,8,13,45,947.0,71.0,1.75,29.0,674.5,841.52,615.13
2016,10,8,14,0,938.0,70.0,1.7,29.0,645.0,855.13,624.55
2016,10,8,14,15,926.0,68.5,1.65,28.5,608.5,861.82,630.87
2016,10,8,14,30,914.0,67.0,1.6,28.0,572.0,864.65,634.88
2016,10,8,14,45,896.5,65.5,1.6,28.0,529.0,859.0,632.82
2016,10,8,15,0,879.0,64.0,1.6,28.0,486.0,849.68,628.52
2016,10,8,15,15,856.0,61.5,1.6,27.5,439.0,830.79,619.12
2016,10,8,15,30,833.0,59.0,1.6,27.0,392.0,808.66,607.41
2016,10,8,15,45,798.0,56.0,1.6,26.5,341.0,781.37,591.75
2016,10,8,16,0,763.0,53.0,1.6,26.0,290.0,742.59,567.31
2016,10,8,16,15,711.0,48.0,1.4,25.0,238.0,684.7,527.25
2016,10,8,16,30,659.0,43.0,1.2,24.0,186.0,625.56,483.86
2016,10,8,16,45,571.0,36.5,1.05,23.0,136.0,535.24,414.72
2016,10,8,17,0,483.0,30.0,0.9,22.0,86.0,446.2,340.14
2016,10,8,17,15,241.5,15.0,0.9,21.0,43.0,227.92,119.19
2016,10,8,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,6,15,159.0,9.5,0.95,15.5,19.5,8.11,0.0
2016,10,9,6,30,318.0,19.0,0.9,16.0,39.0,17.21,2.87
2016,10,9,6,45,442.0,28.5,0.9,16.5,84.0,25.59,16.09
2016,10,9,7,0,566.0,38.0,0.9,17.0,129.0,33.92,24.03
2016,10,9,7,15,635.0,43.5,1.05,17.5,180.0,38.36,28.23
2016,10,9,7,30,704.0,49.0,1.2,18.0,231.0,42.84,32.26
2016,10,9,7,45,746.0,53.5,1.35,19.0,282.5,46.29,35.16
2016,10,9,8,0,788.0,58.0,1.5,20.0,334.0,49.71,37.92
2016,10,9,8,15,817.0,61.0,1.5,21.0,383.0,51.8,39.45
2016,10,9,8,30,846.0,64.0,1.5,22.0,432.0,60.59,46.68
2016,10,9,8,45,865.0,67.0,1.55,23.0,477.0,63.2,48.55
2016,10,9,9,0,884.0,70.0,1.6,24.0,522.0,65.71,50.3
2016,10,9,9,15,898.5,71.5,1.65,24.5,561.5,67.04,51.16
2016,10,9,9,30,913.0,73.0,1.7,25.0,601.0,68.31,51.97
2016,10,9,9,45,924.5,74.5,1.75,25.5,634.5,123.38,63.99
2016,10,9,10,0,936.0,76.0,1.8,26.0,668.0,182.53,99.55
2016,10,9,10,15,943.0,77.0,1.8,26.5,694.0,241.08,144.28
2016,10,9,10,30,950.0,78.0,1.8,27.0,720.0,299.46,192.85
2016,10,9,10,45,732.5,166.0,1.85,27.5,669.0,347.71,240.78
2016,10,9,11,0,515.0,254.0,1.9,28.0,618.0,380.99,273.93
2016,10,9,11,15,523.0,252.5,1.9,28.0,626.5,418.11,304.26
2016,10,9,11,30,531.0,251.0,1.9,28.0,635.0,454.99,333.87
2016,10,9,11,45,746.5,166.0,1.95,28.0,707.5,530.47,390.86
2016,10,9,12,0,962.0,81.0,2.0,28.0,780.0,613.83,453.83
2016,10,9,12,15,960.0,81.0,2.0,28.0,773.5,656.72,486.63
2016,10,9,12,30,958.0,81.0,2.0,28.0,767.0,696.82,516.97
2016,10,9,12,45,945.0,84.5,2.0,28.0,750.5,730.05,541.85
2016,10,9,13,0,932.0,88.0,2.0,28.0,734.0,759.62,563.54
2016,10,9,13,15,721.0,159.5,2.05,28.0,650.0,717.07,533.34
2016,10,9,13,30,510.0,231.0,2.1,28.0,566.0,645.19,482.17
2016,10,9,13,45,703.5,157.5,2.15,28.0,597.0,750.07,560.61
2016,10,9,14,0,897.0,84.0,2.2,28.0,628.0,835.04,619.36
2016,10,9,14,15,883.5,82.0,2.25,27.5,591.5,839.64,624.65
2016,10,9,14,30,870.0,80.0,2.3,27.0,555.0,840.46,628.32
2016,10,9,14,45,850.5,77.5,2.4,27.0,512.5,840.46,630.77
2016,10,9,15,0,831.0,75.0,2.5,27.0,470.0,828.45,625.11
2016,10,9,15,15,804.5,72.0,2.5,26.5,423.0,806.25,612.97
2016,10,9,15,30,778.0,69.0,2.5,26.0,376.0,780.72,598.32
2016,10,9,15,45,740.0,65.0,2.55,25.5,326.0,741.09,573.45
2016,10,9,16,0,702.0,61.0,2.6,25.0,276.0,698.87,545.67
2016,10,9,16,15,645.0,55.0,2.4,23.5,225.0,642.87,506.88
2016,10,9,16,30,588.0,49.0,2.2,22.0,174.0,580.57,460.71
2016,10,9,16,45,492.5,41.0,2.0,21.0,125.5,485.19,385.06
2016,10,9,17,0,397.0,33.0,1.8,20.0,77.0,392.6,304.82
2016,10,9,17,15,198.5,16.5,1.75,19.0,38.5,201.07,84.49
2016,10,9,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,6,15,128.5,10.0,1.0,10.5,17.5,8.54,0.0
2016,10,10,6,30,257.0,20.0,1.1,11.0,35.0,16.64,1.22
2016,10,10,6,45,386.5,30.5,1.25,12.0,78.5,25.11,15.93
2016,10,10,7,0,516.0,41.0,1.4,13.0,122.0,33.52,24.06
2016,10,10,7,15,485.0,58.5,1.45,13.5,157.0,46.77,36.18
2016,10,10,7,30,454.0,76.0,1.5,14.0,192.0,57.02,45.43
2016,10,10,7,45,495.5,84.5,1.6,14.5,236.0,64.48,51.99
2016,10,10,8,0,537.0,93.0,1.7,15.0,280.0,69.52,56.24
2016,10,10,8,15,557.5,104.5,1.8,15.5,322.5,76.47,62.07
2016,10,10,8,30,578.0,116.0,1.9,16.0,365.0,83.12,67.55
2016,10,10,8,45,563.0,134.5,2.05,17.0,398.0,93.05,75.64
2016,10,10,9,0,548.0,153.0,2.2,18.0,431.0,103.19,83.8
2016,10,10,9,15,482.5,188.0,2.3,18.5,446.5,122.18,99.52
2016,10,10,9,30,417.0,223.0,2.4,19.0,462.0,140.3,114.32
2016,10,10,9,45,490.5,211.5,2.55,20.0,508.0,167.12,114.64
2016,10,10,10,0,564.0,200.0,2.7,21.0,554.0,204.8,135.09
2016,10,10,10,15,494.5,236.5,2.75,21.5,556.5,255.15,176.89
2016,10,10,10,30,425.0,273.0,2.8,22.0,559.0,298.48,214.82
2016,10,10,10,45,408.5,287.0,2.9,22.5,567.5,337.55,247.59
2016,10,10,11,0,392.0,301.0,3.0,23.0,576.0,371.29,275.92
2016,10,10,11,15,459.0,279.5,3.05,23.0,606.0,411.15,307.82
2016,10,10,11,30,526.0,258.0,3.1,23.0,636.0,456.97,344.5
2016,10,10,11,45,511.0,264.0,3.15,23.0,632.0,487.67,370.03
2016,10,10,12,0,496.0,270.0,3.2,23.0,628.0,516.0,393.22
2016,10,10,12,15,497.0,267.0,3.25,23.0,623.0,543.86,415.74
2016,10,10,12,30,498.0,264.0,3.3,23.0,618.0,570.19,436.82
2016,10,10,12,45,452.5,276.5,3.35,23.5,594.0,577.37,442.15
2016,10,10,13,0,407.0,289.0,3.4,24.0,570.0,570.13,436.9
2016,10,10,13,15,386.0,284.0,3.4,23.5,543.5,569.79,438.57
2016,10,10,13,30,365.0,279.0,3.4,23.0,517.0,566.71,438.09
2016,10,10,13,45,372.5,263.5,3.4,23.0,497.0,572.66,444.06
2016,10,10,14,0,380.0,248.0,3.4,23.0,477.0,576.84,448.75
2016,10,10,14,15,251.5,246.5,3.4,22.5,394.5,482.24,377.8
2016,10,10,14,30,123.0,245.0,3.4,22.0,312.0,366.15,288.45
2016,10,10,14,45,194.5,221.0,3.4,22.0,317.5,407.05,323.54
2016,10,10,15,0,266.0,197.0,3.4,22.0,323.0,465.15,370.88
2016,10,10,15,15,240.0,178.5,3.35,21.5,283.5,427.56,343.17
2016,10,10,15,30,214.0,160.0,3.3,21.0,244.0,370.83,300.56
2016,10,10,15,45,197.5,141.0,3.25,20.5,210.5,338.42,276.23
2016,10,10,16,0,181.0,122.0,3.2,20.0,177.0,305.27,250.49
2016,10,10,16,15,163.5,100.5,2.9,19.0,143.5,266.73,219.76
