Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,16,30,146.0,79.0,2.6,18.0,110.0,242.99,199.62
2016,10,10,16,45,115.5,58.5,2.35,17.5,78.5,178.47,144.65
2016,10,10,17,0,85.0,38.0,2.1,17.0,47.0,143.68,111.07
2016,10,10,17,15,42.5,19.0,2.0,16.0,23.5,61.42,12.67
2016,10,10,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,6,15,101.5,10.0,1.1,9.0,15.5,8.54,0.0
2016,10,11,6,30,203.0,20.0,1.2,9.0,31.0,16.63,0.0
2016,10,11,6,45,335.5,31.5,1.3,9.5,73.0,25.92,16.7
2016,10,11,7,0,468.0,43.0,1.4,10.0,115.0,35.09,25.74
2016,10,11,7,15,543.5,50.0,1.4,10.5,164.0,40.12,30.64
2016,10,11,7,30,619.0,57.0,1.4,11.0,213.0,45.17,35.33
2016,10,11,7,45,309.5,77.5,1.4,11.5,155.5,56.3,45.3
2016,10,11,8,0,0.0,98.0,1.4,12.0,98.0,78.35,64.81
2016,10,11,8,15,9.0,127.5,1.45,12.5,131.5,99.93,83.53
2016,10,11,8,30,18.0,157.0,1.5,13.0,165.0,120.95,101.43
2016,10,11,8,45,74.0,191.0,1.55,13.5,227.5,137.79,115.44
2016,10,11,9,0,130.0,225.0,1.6,14.0,290.0,152.17,127.16
2016,10,11,9,15,130.0,243.5,1.6,14.5,313.0,162.5,135.31
2016,10,11,9,30,130.0,262.0,1.6,15.0,336.0,172.47,143.09
2016,10,11,9,45,132.0,277.5,1.65,15.5,356.5,194.41,149.73
2016,10,11,10,0,134.0,293.0,1.7,16.0,377.0,218.68,166.74
2016,10,11,10,15,295.5,275.0,1.65,16.5,469.5,246.88,181.42
2016,10,11,10,30,457.0,257.0,1.6,17.0,562.0,294.58,213.65
2016,10,11,10,45,698.5,170.0,1.6,17.5,650.0,337.63,242.87
2016,10,11,11,0,940.0,83.0,1.6,18.0,738.0,404.54,293.84
2016,10,11,11,15,658.5,197.5,1.55,18.0,660.0,430.1,322.55
2016,10,11,11,30,377.0,312.0,1.5,18.0,582.0,427.88,326.08
2016,10,11,11,45,439.5,288.5,1.5,18.5,603.5,469.91,358.82
2016,10,11,12,0,502.0,265.0,1.5,19.0,625.0,513.98,392.66
2016,10,11,12,15,486.0,268.5,1.55,19.0,614.5,537.35,411.55
2016,10,11,12,30,470.0,272.0,1.6,19.0,604.0,558.1,428.29
2016,10,11,12,45,455.0,272.0,1.7,19.5,588.5,573.82,440.59
2016,10,11,13,0,440.0,272.0,1.8,20.0,573.0,586.87,450.77
2016,10,11,13,15,655.0,187.5,1.9,19.5,619.5,691.43,532.43
2016,10,11,13,30,870.0,103.0,2.0,19.0,666.0,790.02,607.12
2016,10,11,13,45,670.0,161.0,2.1,19.0,583.0,722.87,559.41
2016,10,11,14,0,470.0,219.0,2.2,19.0,500.0,633.53,493.97
2016,10,11,14,15,487.5,199.0,2.3,19.0,475.0,640.97,502.74
2016,10,11,14,30,505.0,179.0,2.4,19.0,450.0,645.89,509.04
2016,10,11,14,45,584.0,142.0,2.5,19.0,431.5,688.43,544.24
2016,10,11,15,0,663.0,105.0,2.6,19.0,413.0,721.2,570.06
2016,10,11,15,15,494.5,124.5,2.65,18.5,341.5,596.4,479.73
2016,10,11,15,30,326.0,144.0,2.7,18.0,270.0,462.23,376.81
2016,10,11,15,45,480.0,107.0,2.8,17.5,264.0,567.3,464.02
2016,10,11,16,0,634.0,70.0,2.9,17.0,258.0,655.1,532.44
2016,10,11,16,15,570.0,63.0,2.85,16.0,208.0,587.51,481.14
2016,10,11,16,30,506.0,56.0,2.8,15.0,158.0,519.26,427.3
2016,10,11,16,45,401.5,45.5,2.75,14.5,111.5,415.49,340.8
2016,10,11,17,0,297.0,35.0,2.7,14.0,65.0,314.68,248.35
2016,10,11,17,15,148.5,17.5,2.65,13.5,32.5,159.96,5.36
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,74.0,10.0,1.2,9.0,14.0,8.54,0.0
2016,10,12,6,30,148.0,20.0,1.2,9.0,28.0,15.61,0.0
2016,10,12,6,45,286.5,32.5,1.3,9.5,69.0,26.76,17.29
2016,10,12,7,0,425.0,45.0,1.4,10.0,110.0,36.73,27.16
2016,10,12,7,15,504.5,53.5,1.3,10.5,158.5,42.89,33.11
2016,10,12,7,30,584.0,62.0,1.2,11.0,207.0,49.0,38.77
2016,10,12,7,45,644.5,66.0,1.2,11.5,258.5,51.4,40.89
2016,10,12,8,0,705.0,70.0,1.2,12.0,310.0,53.91,43.01
2016,10,12,8,15,739.0,74.0,1.1,12.5,358.0,61.24,49.34
2016,10,12,8,30,773.0,78.0,1.0,13.0,406.0,63.72,51.27
2016,10,12,8,45,803.5,79.0,0.95,14.0,451.5,63.91,51.06
2016,10,12,9,0,834.0,80.0,0.9,15.0,497.0,64.21,50.95
2016,10,12,9,15,851.0,82.5,0.95,15.5,536.5,65.44,51.76
2016,10,12,9,30,868.0,85.0,1.0,16.0,576.0,75.4,60.13
2016,10,12,9,45,883.0,85.5,1.05,17.0,609.5,122.63,68.76
2016,10,12,10,0,898.0,86.0,1.1,18.0,643.0,179.18,102.0
2016,10,12,10,15,906.5,87.5,1.25,18.5,669.5,236.23,146.04
2016,10,12,10,30,915.0,89.0,1.4,19.0,696.0,293.34,194.51
2016,10,12,10,45,921.0,89.5,1.55,19.5,714.5,348.77,243.13
2016,10,12,11,0,927.0,90.0,1.7,20.0,733.0,403.48,291.0
2016,10,12,11,15,930.0,90.5,1.85,20.0,743.5,456.03,337.04
2016,10,12,11,30,933.0,91.0,2.0,20.0,754.0,507.11,380.95
2016,10,12,11,45,933.5,91.5,2.2,20.5,756.0,555.25,421.04
2016,10,12,12,0,934.0,92.0,2.4,21.0,758.0,601.27,458.51
2016,10,12,12,15,932.5,91.5,2.45,21.0,751.5,642.87,492.16
2016,10,12,12,30,931.0,91.0,2.5,21.0,745.0,681.78,523.16
2016,10,12,12,45,933.0,87.5,2.65,21.0,732.0,717.21,551.73
2016,10,12,13,0,935.0,84.0,2.8,21.0,719.0,749.7,577.88
2016,10,12,13,15,929.0,83.0,2.8,21.0,696.5,775.9,596.87
2016,10,12,13,30,923.0,82.0,2.8,21.0,674.0,798.58,613.51
2016,10,12,13,45,722.5,140.0,2.85,21.0,590.5,740.05,573.01
2016,10,12,14,0,522.0,198.0,2.9,21.0,507.0,652.11,508.15
2016,10,12,14,15,564.0,171.5,2.9,20.5,487.0,672.5,527.37
2016,10,12,14,30,606.0,145.0,2.9,20.0,467.0,698.67,550.04
2016,10,12,14,45,474.0,162.5,2.95,20.0,402.0,609.47,483.77
2016,10,12,15,0,342.0,180.0,3.0,20.0,337.0,507.58,406.67
2016,10,12,15,15,332.0,162.5,3.15,19.5,302.5,484.44,391.97
2016,10,12,15,30,322.0,145.0,3.3,19.0,268.0,459.48,374.99
2016,10,12,15,45,517.0,100.0,3.5,19.0,265.5,587.65,479.17
2016,10,12,16,0,712.0,55.0,3.7,19.0,263.0,691.74,558.91
2016,10,12,16,15,653.0,49.5,3.45,18.0,212.0,628.68,510.68
2016,10,12,16,30,594.0,44.0,3.2,17.0,161.0,564.53,459.65
2016,10,12,16,45,496.0,36.0,2.95,16.0,113.5,475.85,385.55
2016,10,12,17,0,398.0,28.0,2.7,15.0,66.0,383.43,296.65
2016,10,12,17,15,199.0,14.0,2.4,14.0,33.0,189.34,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,3.0,0.5,8.5,3.0,2.56,0.0
2016,10,13,6,30,0.0,6.0,0.5,9.0,6.0,4.92,0.0
2016,10,13,6,45,0.0,15.0,0.5,9.5,15.0,12.35,4.9
2016,10,13,7,0,0.0,24.0,0.5,10.0,24.0,19.79,12.08
2016,10,13,7,15,0.0,34.5,0.55,10.0,34.5,28.49,20.23
2016,10,13,7,30,0.0,45.0,0.6,10.0,45.0,37.21,28.3
2016,10,13,7,45,0.0,56.0,0.7,10.5,56.0,46.37,36.56
2016,10,13,8,0,0.0,67.0,0.8,11.0,67.0,55.49,44.63
2016,10,13,8,15,241.5,100.5,0.8,11.5,202.0,73.99,60.91
2016,10,13,8,30,483.0,134.0,0.8,12.0,337.0,93.26,77.57
2016,10,13,8,45,372.5,173.0,0.85,12.5,339.5,120.28,100.67
2016,10,13,9,0,262.0,212.0,0.9,13.0,342.0,140.83,117.79
2016,10,13,9,15,327.5,217.5,0.95,13.5,393.0,144.3,120.15
2016,10,13,9,30,393.0,223.0,1.0,14.0,444.0,147.75,122.56
2016,10,13,9,45,425.5,228.0,1.05,14.5,479.5,170.31,122.26
2016,10,13,10,0,458.0,233.0,1.1,15.0,515.0,209.56,146.19
2016,10,13,10,15,460.5,242.0,1.1,15.5,536.0,249.7,176.84
2016,10,13,10,30,463.0,251.0,1.1,16.0,557.0,290.08,209.88
2016,10,13,10,45,434.0,271.0,1.15,17.0,563.5,329.07,242.99
2016,10,13,11,0,405.0,291.0,1.2,18.0,570.0,366.02,273.77
2016,10,13,11,15,384.0,301.0,1.25,18.0,569.0,393.74,297.67
2016,10,13,11,30,363.0,311.0,1.3,18.0,568.0,419.06,319.16
2016,10,13,11,45,370.0,307.5,1.4,18.5,569.5,445.18,340.23
2016,10,13,12,0,377.0,304.0,1.5,19.0,571.0,470.82,360.62
2016,10,13,12,15,329.5,315.5,1.55,19.5,547.5,476.86,365.63
2016,10,13,12,30,282.0,327.0,1.6,20.0,524.0,478.68,367.14
2016,10,13,12,45,279.5,320.0,1.65,20.5,512.0,489.58,375.72
2016,10,13,13,0,277.0,313.0,1.7,21.0,500.0,499.06,383.11
2016,10,13,13,15,268.0,303.5,1.7,21.0,479.5,499.93,384.66
2016,10,13,13,30,259.0,294.0,1.7,21.0,459.0,498.92,384.85
2016,10,13,13,45,267.5,278.0,1.75,21.0,441.5,502.99,389.43
2016,10,13,14,0,276.0,262.0,1.8,21.0,424.0,505.7,393.06
2016,10,13,14,15,239.5,249.0,1.85,20.5,383.5,457.19,358.65
2016,10,13,14,30,203.0,236.0,1.9,20.0,343.0,422.21,333.74
2016,10,13,14,45,142.0,215.0,1.95,20.0,287.0,355.31,282.47
2016,10,13,15,0,81.0,194.0,2.0,20.0,231.0,269.45,215.15
2016,10,13,15,15,95.5,175.5,2.0,19.5,214.5,266.25,214.65
2016,10,13,15,30,110.0,157.0,2.0,19.0,198.0,279.04,226.37
2016,10,13,15,45,102.5,136.0,2.0,19.0,170.0,252.23,205.31
2016,10,13,16,0,95.0,115.0,2.0,19.0,142.0,224.58,183.18
2016,10,13,16,15,84.0,93.5,1.8,18.0,114.0,192.42,157.09
2016,10,13,16,30,73.0,72.0,1.6,17.0,86.0,159.27,129.24
2016,10,13,16,45,52.0,51.5,1.45,16.5,60.0,118.97,93.99
2016,10,13,17,0,31.0,31.0,1.3,16.0,34.0,63.6,44.58
2016,10,13,17,15,15.5,15.5,1.25,15.5,17.0,24.38,0.0
2016,10,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,6.5,1.2,11.0,6.5,5.55,0.0
2016,10,14,6,30,0.0,13.0,1.5,11.0,13.0,10.73,0.0
2016,10,14,6,45,9.0,31.5,1.8,11.5,33.0,25.22,15.46
2016,10,14,7,0,18.0,50.0,2.1,12.0,53.0,39.23,29.01
2016,10,14,7,15,29.0,70.5,2.2,12.5,76.5,54.31,42.92
2016,10,14,7,30,40.0,91.0,2.3,13.0,100.0,69.13,56.34
2016,10,14,7,45,47.0,111.0,2.4,13.5,124.5,83.34,68.94
2016,10,14,8,0,54.0,131.0,2.5,14.0,149.0,97.28,81.02
2016,10,14,8,15,139.5,152.5,2.6,14.0,208.5,109.21,91.28
2016,10,14,8,30,225.0,174.0,2.7,14.0,268.0,119.3,99.81
2016,10,14,8,45,249.5,191.0,2.85,14.5,305.5,129.2,107.91
2016,10,14,9,0,274.0,208.0,3.0,15.0,343.0,138.8,115.64
2016,10,14,9,15,167.0,224.0,3.1,15.5,308.5,152.74,127.01
2016,10,14,9,30,60.0,240.0,3.2,16.0,274.0,168.06,139.44
2016,10,14,9,45,148.5,261.5,3.3,16.5,351.0,185.39,142.45
2016,10,14,10,0,237.0,283.0,3.4,17.0,428.0,224.07,167.08
2016,10,14,10,15,263.0,291.0,3.45,17.0,458.5,249.03,185.22
2016,10,14,10,30,289.0,299.0,3.5,17.0,489.0,283.28,212.37
2016,10,14,10,45,199.5,313.0,3.6,17.5,446.0,293.65,224.69
2016,10,14,11,0,110.0,327.0,3.7,18.0,403.0,292.08,226.41
2016,10,14,11,15,113.5,329.0,3.75,18.0,408.5,306.31,238.23
2016,10,14,11,30,117.0,331.0,3.8,18.0,414.0,321.88,251.05
2016,10,14,11,45,95.0,328.0,3.85,18.0,395.5,318.22,248.91
2016,10,14,12,0,73.0,325.0,3.9,18.0,377.0,313.36,245.59
2016,10,14,12,15,36.5,231.0,3.95,18.0,257.0,219.24,172.03
2016,10,14,12,30,0.0,137.0,4.0,18.0,137.0,114.55,88.06
2016,10,14,12,45,1.5,153.5,4.05,18.5,155.0,129.89,100.49
2016,10,14,13,0,3.0,170.0,4.1,19.0,173.0,145.75,113.17
2016,10,14,13,15,2.5,166.0,4.1,19.0,168.5,142.61,110.76
2016,10,14,13,30,2.0,162.0,4.1,19.0,164.0,139.43,108.36
2016,10,14,13,45,1.0,158.0,4.1,19.0,159.0,135.85,105.64
2016,10,14,14,0,0.0,154.0,4.1,19.0,154.0,132.28,102.94
2016,10,14,14,15,14.0,178.0,4.1,18.5,185.0,167.83,132.73
2016,10,14,14,30,28.0,202.0,4.1,18.0,216.0,221.61,177.21
2016,10,14,14,45,20.5,181.0,4.1,18.0,191.0,182.0,145.36
2016,10,14,15,0,13.0,160.0,4.1,18.0,166.0,157.05,125.25
2016,10,14,15,15,6.5,86.0,4.05,17.5,89.0,77.98,60.19
2016,10,14,15,30,0.0,12.0,4.0,17.0,12.0,9.88,2.75
2016,10,14,15,45,0.0,10.0,3.95,17.0,10.0,8.22,1.36
2016,10,14,16,0,0.0,8.0,3.9,17.0,8.0,6.57,0.0
2016,10,14,16,15,0.0,6.5,3.65,16.5,6.5,5.34,0.0
2016,10,14,16,30,0.0,5.0,3.4,16.0,5.0,4.1,0.0
2016,10,14,16,45,0.0,3.5,3.15,16.0,3.5,2.87,0.0
2016,10,14,17,0,0.0,2.0,2.9,16.0,2.0,1.64,0.0
2016,10,14,17,15,0.0,1.0,2.75,15.5,1.0,0.85,0.0
2016,10,14,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,6,15,92.0,8.0,1.5,11.5,12.0,6.83,0.0
2016,10,15,6,30,184.0,16.0,1.8,12.0,24.0,13.66,0.0
2016,10,15,6,45,325.5,26.5,2.15,12.5,64.0,21.79,12.33
2016,10,15,7,0,467.0,37.0,2.5,13.0,104.0,30.27,20.97
2016,10,15,7,15,545.5,44.0,2.7,13.5,152.0,35.5,26.02
2016,10,15,7,30,624.0,51.0,2.9,14.0,200.0,44.34,34.08
2016,10,15,7,45,673.0,56.0,3.1,14.5,249.0,48.07,37.4
2016,10,15,8,0,722.0,61.0,3.3,15.0,298.0,51.79,40.6
2016,10,15,8,15,753.5,64.5,3.5,15.5,345.0,54.12,42.48
2016,10,15,8,30,785.0,68.0,3.7,16.0,392.0,56.45,44.31
2016,10,15,8,45,806.0,71.0,3.9,16.5,435.0,58.26,45.66
2016,10,15,9,0,827.0,74.0,4.1,17.0,478.0,60.05,46.98
2016,10,15,9,15,843.0,76.0,4.25,17.5,516.0,69.16,54.64
2016,10,15,9,30,859.0,78.0,4.4,18.0,554.0,70.73,55.73
2016,10,15,9,45,874.0,78.5,4.6,18.5,586.5,111.97,62.28
2016,10,15,10,0,889.0,79.0,4.8,19.0,619.0,167.57,94.0
2016,10,15,10,15,460.5,170.0,4.95,19.0,450.5,199.62,136.88
2016,10,15,10,30,32.0,261.0,5.1,19.0,282.0,206.18,160.39
2016,10,15,10,45,32.5,267.5,5.25,19.0,289.5,216.77,168.88
2016,10,15,11,0,33.0,274.0,5.4,19.0,297.0,227.43,177.49
2016,10,15,11,15,475.5,179.0,5.5,19.0,510.0,335.63,257.27
2016,10,15,11,30,918.0,84.0,5.6,19.0,723.0,487.52,375.1
2016,10,15,11,45,917.0,84.5,5.7,19.5,724.0,533.8,414.92
2016,10,15,12,0,916.0,85.0,5.8,20.0,725.0,577.86,452.24
2016,10,15,12,15,913.5,85.0,5.85,20.0,718.5,618.18,486.61
2016,10,15,12,30,911.0,85.0,5.9,20.0,712.0,655.8,518.25
2016,10,15,12,45,899.0,87.5,6.0,20.0,695.5,686.82,544.46
2016,10,15,13,0,887.0,90.0,6.1,20.0,679.0,714.37,567.67
2016,10,15,13,15,879.5,88.5,6.1,19.5,657.0,737.51,587.54
2016,10,15,13,30,872.0,87.0,6.1,19.0,635.0,757.2,604.23
2016,10,15,13,45,645.0,156.5,6.15,19.0,551.5,690.21,553.16
2016,10,15,14,0,418.0,226.0,6.2,19.0,468.0,593.15,476.21
2016,10,15,14,15,239.0,223.0,6.15,18.5,359.5,442.99,358.43
2016,10,15,14,30,60.0,220.0,6.1,18.0,251.0,269.04,216.85
2016,10,15,14,45,96.0,207.0,6.1,18.0,252.0,290.82,236.65
2016,10,15,15,0,132.0,194.0,6.1,18.0,253.0,329.6,269.79
2016,10,15,15,15,69.0,160.0,5.95,17.5,191.0,224.59,183.71
2016,10,15,15,30,6.0,126.0,5.8,17.0,129.0,122.14,97.44
2016,10,15,15,45,3.0,108.5,5.7,17.0,110.0,104.14,82.53
2016,10,15,16,0,0.0,91.0,5.6,17.0,91.0,85.97,67.19
2016,10,15,16,15,0.0,72.0,5.2,16.5,72.0,68.03,52.03
2016,10,15,16,30,0.0,53.0,4.8,16.0,53.0,49.39,36.02
2016,10,15,16,45,0.0,36.0,4.4,15.5,36.0,32.52,21.32
2016,10,15,17,0,0.0,19.0,4.0,15.0,19.0,15.68,5.99
2016,10,15,17,15,0.0,9.5,3.8,14.5,9.5,8.11,0.0
2016,10,15,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,4.0,4.25,13.0,4.0,0.0,0.0
2016,10,16,6,30,0.0,8.0,4.4,13.0,8.0,6.83,0.0
2016,10,16,6,45,0.0,22.5,4.6,13.5,22.5,18.59,9.42
2016,10,16,7,0,0.0,37.0,4.8,14.0,37.0,30.21,20.75
2016,10,16,7,15,0.0,54.5,4.95,14.0,54.5,43.88,33.34
2016,10,16,7,30,0.0,72.0,5.1,14.0,72.0,57.42,45.69
2016,10,16,7,45,0.0,90.0,5.3,14.5,90.0,71.17,57.93
2016,10,16,8,0,0.0,108.0,5.5,15.0,108.0,84.78,69.81
2016,10,16,8,15,3.0,124.0,5.7,15.0,125.5,96.94,80.36
2016,10,16,8,30,6.0,140.0,5.9,15.0,143.0,108.98,90.69
2016,10,16,8,45,3.0,99.0,6.15,15.5,100.5,80.85,65.66
2016,10,16,9,0,0.0,58.0,6.4,16.0,58.0,48.05,36.66
2016,10,16,9,15,0.0,65.0,6.55,16.0,65.0,53.91,41.68
2016,10,16,9,30,0.0,72.0,6.7,16.0,72.0,59.77,46.67
2016,10,16,9,45,0.0,54.5,6.9,16.5,54.5,45.2,32.15
2016,10,16,10,0,0.0,37.0,7.1,17.0,37.0,30.66,19.92
2016,10,16,10,15,11.0,140.0,7.2,17.0,147.0,116.1,89.94
2016,10,16,10,30,22.0,243.0,7.3,17.0,257.0,196.81,155.02
2016,10,16,10,45,20.0,243.5,7.4,17.0,257.0,199.93,157.54
2016,10,16,11,0,18.0,244.0,7.5,17.0,257.0,202.59,159.77
2016,10,16,11,15,19.0,247.0,7.55,17.0,260.5,207.98,164.15
2016,10,16,11,30,20.0,250.0,7.6,17.0,264.0,213.41,168.6
2016,10,16,11,45,10.0,157.0,7.65,17.5,164.0,135.18,105.26
2016,10,16,12,0,0.0,64.0,7.7,18.0,64.0,53.22,38.21
2016,10,16,12,15,0.0,63.5,7.65,17.5,63.5,52.8,37.97
2016,10,16,12,30,0.0,63.0,7.6,17.0,63.0,52.37,37.72
2016,10,16,12,45,0.0,52.0,7.6,17.0,52.0,43.19,30.16
2016,10,16,13,0,0.0,41.0,7.6,17.0,41.0,34.02,22.6
2016,10,16,13,15,0.0,41.5,7.5,17.0,41.5,34.42,22.98
2016,10,16,13,30,0.0,42.0,7.4,17.0,42.0,34.82,23.35
2016,10,16,13,45,4.0,114.0,7.35,17.0,116.5,98.83,76.56
2016,10,16,14,0,8.0,186.0,7.3,17.0,191.0,168.97,134.43
2016,10,16,14,15,4.0,141.5,7.2,17.0,144.0,125.01,98.46
2016,10,16,14,30,0.0,97.0,7.1,17.0,97.0,81.32,62.38
2016,10,16,14,45,0.0,56.5,7.0,17.0,56.5,46.8,33.72
2016,10,16,15,0,0.0,16.0,6.9,17.0,16.0,13.19,5.5
2016,10,16,15,15,0.0,14.5,6.7,16.5,14.5,11.95,4.5
2016,10,16,15,30,0.0,13.0,6.5,16.0,13.0,10.7,3.48
2016,10,16,15,45,340.5,32.0,6.35,16.0,125.0,345.19,293.94
2016,10,16,16,0,681.0,51.0,6.2,16.0,237.0,650.63,542.65
2016,10,16,16,15,619.5,45.5,5.85,15.5,188.0,586.83,489.21
2016,10,16,16,30,558.0,40.0,5.5,15.0,139.0,522.22,433.56
2016,10,16,16,45,453.5,32.0,5.15,14.5,95.0,431.18,352.45
2016,10,16,17,0,349.0,24.0,4.8,14.0,51.0,330.23,233.1
2016,10,16,17,15,174.5,12.0,4.6,13.5,25.5,133.86,0.0
2016,10,16,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,84.0,7.5,1.15,9.5,10.5,0.0,0.0
2016,10,17,6,30,168.0,15.0,1.3,10.0,21.0,12.8,0.0
2016,10,17,6,45,314.0,26.0,1.45,10.5,60.0,21.47,11.7
2016,10,17,7,0,460.0,37.0,1.6,11.0,99.0,30.39,21.19
2016,10,17,7,15,542.5,44.0,1.7,11.5,147.5,35.62,26.32
2016,10,17,7,30,625.0,51.0,1.8,12.0,196.0,40.87,31.25
2016,10,17,7,45,678.0,55.5,1.95,12.5,246.0,47.82,37.51
2016,10,17,8,0,731.0,60.0,2.1,13.0,296.0,51.19,40.42
2016,10,17,8,15,764.5,63.5,2.2,13.0,343.5,53.59,42.47
2016,10,17,8,30,798.0,67.0,2.3,13.0,391.0,55.98,44.47
2016,10,17,8,45,823.5,69.0,2.45,13.5,435.0,57.15,45.27
2016,10,17,9,0,849.0,71.0,2.6,14.0,479.0,65.77,52.62
2016,10,17,9,15,865.5,73.5,2.65,14.5,518.0,67.82,54.15
2016,10,17,9,30,882.0,76.0,2.7,15.0,557.0,69.78,55.61
2016,10,17,9,45,886.0,80.5,2.75,15.5,588.0,110.32,62.89
2016,10,17,10,0,890.0,85.0,2.8,16.0,619.0,168.06,95.74
2016,10,17,10,15,608.5,184.5,2.85,16.0,556.5,233.88,159.02
2016,10,17,10,30,327.0,284.0,2.9,16.0,494.0,280.08,208.89
2016,10,17,10,45,624.0,186.0,2.95,16.5,600.0,319.62,232.75
2016,10,17,11,0,921.0,88.0,3.0,17.0,706.0,388.89,284.47
2016,10,17,11,15,924.0,88.5,3.05,17.0,715.5,440.72,330.99
2016,10,17,11,30,927.0,89.0,3.1,17.0,725.0,491.07,375.39
2016,10,17,11,45,928.0,88.5,3.15,17.5,727.0,537.87,415.25
2016,10,17,12,0,929.0,88.0,3.2,18.0,729.0,582.55,452.34
2016,10,17,12,15,927.0,87.5,3.25,18.0,722.0,623.2,486.33
2016,10,17,12,30,925.0,87.0,3.3,18.0,715.0,661.12,517.57
2016,10,17,12,45,925.5,84.0,3.4,18.0,701.5,695.3,545.76
2016,10,17,13,0,926.0,81.0,3.5,18.0,688.0,726.51,571.4
2016,10,17,13,15,919.0,80.0,3.55,18.0,665.0,751.36,590.92
2016,10,17,13,30,912.0,79.0,3.6,18.0,642.0,772.7,607.36
2016,10,17,13,45,902.0,77.5,3.7,18.0,612.5,787.62,619.55
2016,10,17,14,0,892.0,76.0,3.8,18.0,583.0,798.84,629.27
2016,10,17,14,15,877.5,74.5,3.8,17.5,546.5,802.8,634.67
2016,10,17,14,30,863.0,73.0,3.8,17.0,510.0,803.05,637.6
2016,10,17,14,45,843.5,70.0,3.85,17.0,468.5,801.77,638.6
2016,10,17,15,0,824.0,67.0,3.9,17.0,427.0,789.09,631.26
2016,10,17,15,15,796.0,64.0,3.85,16.5,380.5,765.9,616.82
2016,10,17,15,30,768.0,61.0,3.8,16.0,334.0,739.53,599.63
2016,10,17,15,45,727.0,57.0,3.8,16.0,285.0,698.27,569.5
2016,10,17,16,0,686.0,53.0,3.8,16.0,236.0,654.63,536.24
2016,10,17,16,15,620.5,47.0,3.4,15.0,186.5,587.01,482.96
2016,10,17,16,30,555.0,41.0,3.0,14.0,137.0,518.53,425.85
2016,10,17,16,45,439.0,32.5,2.6,13.5,92.0,419.43,339.09
2016,10,17,17,0,323.0,24.0,2.2,13.0,47.0,306.97,203.55
2016,10,17,17,15,161.5,12.0,2.05,12.5,23.5,124.08,0.0
2016,10,17,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,18,6,15,82.0,7.0,2.35,7.5,9.5,0.0,0.0
2016,10,18,6,30,164.0,14.0,2.5,8.0,19.0,11.95,0.0
2016,10,18,6,45,319.0,25.0,2.7,8.5,58.5,20.67,10.81
2016,10,18,7,0,474.0,36.0,2.9,9.0,98.0,29.66,20.65
2016,10,18,7,15,557.0,43.0,3.2,9.5,147.0,34.94,25.88
2016,10,18,7,30,640.0,50.0,3.5,10.0,196.0,43.79,34.11
2016,10,18,7,45,694.0,54.0,3.8,11.0,246.0,46.75,36.75
2016,10,18,8,0,748.0,58.0,4.1,12.0,296.0,49.78,39.31
2016,10,18,8,15,780.5,61.5,4.25,12.5,344.0,52.24,41.34
2016,10,18,8,30,813.0,65.0,4.4,13.0,392.0,54.69,43.32
2016,10,18,8,45,837.5,67.0,4.6,13.5,436.0,55.91,44.18
2016,10,18,9,0,862.0,69.0,4.8,14.0,480.0,64.56,51.57
2016,10,18,9,15,878.0,71.0,4.85,14.0,518.5,66.3,52.95
2016,10,18,9,30,894.0,73.0,4.9,14.0,557.0,67.97,54.27
2016,10,18,9,45,907.0,74.0,5.0,14.5,590.0,105.14,59.24
2016,10,18,10,0,920.0,75.0,5.1,15.0,623.0,162.42,90.79
2016,10,18,10,15,928.0,76.0,5.1,15.5,648.0,219.58,134.62
2016,10,18,10,30,936.0,77.0,5.1,16.0,673.0,276.67,184.08
2016,10,18,10,45,941.0,77.5,5.15,16.5,690.5,332.21,234.5
2016,10,18,11,0,946.0,78.0,5.2,17.0,708.0,386.87,284.4
2016,10,18,11,15,948.5,78.5,5.2,17.0,718.0,439.46,332.53
2016,10,18,11,30,951.0,79.0,5.2,17.0,728.0,490.47,378.41
2016,10,18,11,45,951.0,79.0,5.2,17.0,729.5,538.03,420.55
2016,10,18,12,0,951.0,79.0,5.2,17.0,731.0,583.34,459.91
2016,10,18,12,15,949.0,79.0,5.15,17.0,724.0,625.07,495.48
2016,10,18,12,30,947.0,79.0,5.1,17.0,717.0,664.05,528.13
2016,10,18,12,45,940.5,79.0,5.1,17.0,701.5,697.21,555.92
2016,10,18,13,0,934.0,79.0,5.1,17.0,686.0,727.04,580.76
2016,10,18,13,15,927.0,78.0,5.05,16.5,663.5,752.03,601.73
2016,10,18,13,30,920.0,77.0,5.0,16.0,641.0,773.48,619.46
2016,10,18,13,45,911.0,75.0,4.95,16.0,611.0,788.7,631.52
2016,10,18,14,0,902.0,73.0,4.9,16.0,581.0,800.2,640.99
2016,10,18,14,15,888.0,71.5,4.85,16.0,545.0,804.61,645.37
2016,10,18,14,30,874.0,70.0,4.8,16.0,509.0,805.31,647.19
2016,10,18,14,45,858.0,66.5,4.8,16.0,467.5,798.24,643.63
2016,10,18,15,0,842.0,63.0,4.8,16.0,426.0,787.6,637.46
2016,10,18,15,15,814.5,60.0,4.7,16.0,379.5,773.0,627.7
2016,10,18,15,30,787.0,57.0,4.6,16.0,333.0,747.04,609.05
2016,10,18,15,45,746.0,53.0,4.5,16.0,284.0,705.81,578.08
2016,10,18,16,0,705.0,49.0,4.4,16.0,235.0,662.24,544.05
2016,10,18,16,15,640.5,44.0,3.9,15.0,185.0,596.81,491.62
2016,10,18,16,30,576.0,39.0,3.4,14.0,135.0,530.43,435.48
2016,10,18,16,45,457.5,30.5,2.9,13.5,90.0,419.52,338.24
2016,10,18,17,0,339.0,22.0,2.4,13.0,45.0,312.74,190.88
2016,10,18,17,15,169.5,11.0,2.25,12.5,22.5,128.27,0.0
2016,10,18,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,6,15,104.0,6.0,1.45,6.5,9.0,0.0,0.0
2016,10,19,6,30,208.0,12.0,1.6,7.0,18.0,10.24,0.0
2016,10,19,6,45,359.5,21.5,1.8,8.0,57.5,19.34,9.39
2016,10,19,7,0,511.0,31.0,2.0,9.0,97.0,27.84,19.01
2016,10,19,7,15,590.0,37.5,2.2,9.5,145.5,33.32,24.42
2016,10,19,7,30,669.0,44.0,2.4,10.0,194.0,38.8,29.6
2016,10,19,7,45,717.5,48.0,2.65,11.0,243.5,41.96,32.43
2016,10,19,8,0,766.0,52.0,2.9,12.0,293.0,45.15,35.16
2016,10,19,8,15,797.5,55.0,3.1,12.5,340.5,47.39,37.02
2016,10,19,8,30,829.0,58.0,3.3,13.0,388.0,55.76,44.3
2016,10,19,8,45,851.5,60.0,3.5,14.0,431.5,57.83,45.81
2016,10,19,9,0,874.0,62.0,3.7,15.0,475.0,59.82,47.23
2016,10,19,9,15,889.5,64.0,3.75,15.5,513.5,61.64,48.58
2016,10,19,9,30,905.0,66.0,3.8,16.0,552.0,63.4,49.88
2016,10,19,9,45,917.5,66.5,3.85,16.5,584.5,98.51,53.93
2016,10,19,10,0,930.0,67.0,3.9,17.0,617.0,155.69,84.38
2016,10,19,10,15,937.5,68.0,3.85,17.5,642.0,213.04,127.62
2016,10,19,10,30,945.0,69.0,3.8,18.0,667.0,270.26,176.51
2016,10,19,10,45,949.5,69.5,3.8,18.5,684.5,325.87,226.32
2016,10,19,11,0,954.0,70.0,3.8,19.0,702.0,380.52,275.5
2016,10,19,11,15,957.0,70.5,3.75,19.0,712.0,433.43,323.08
2016,10,19,11,30,960.0,71.0,3.7,19.0,722.0,484.79,368.37
2016,10,19,11,45,960.0,71.0,3.7,19.5,723.5,532.47,409.04
2016,10,19,12,0,960.0,71.0,3.7,20.0,725.0,577.89,446.75
2016,10,19,12,15,958.0,71.0,3.7,20.0,718.0,619.72,481.62
2016,10,19,12,30,956.0,71.0,3.7,20.0,711.0,658.76,513.63
2016,10,19,12,45,949.5,72.0,3.7,20.5,696.0,693.0,540.41
2016,10,19,13,0,943.0,73.0,3.7,21.0,681.0,723.94,564.2
2016,10,19,13,15,936.0,72.0,3.65,21.0,658.5,748.98,583.32
2016,10,19,13,30,929.0,71.0,3.6,21.0,636.0,770.45,599.28
2016,10,19,13,45,919.0,70.0,3.6,21.0,606.0,786.04,611.38
2016,10,19,14,0,909.0,69.0,3.6,21.0,576.0,797.9,621.0
2016,10,19,14,15,895.0,67.0,3.55,21.0,540.0,801.69,624.8
2016,10,19,14,30,881.0,65.0,3.5,21.0,504.0,801.7,626.09
2016,10,19,14,45,862.0,63.0,3.45,21.0,462.5,794.0,621.96
2016,10,19,15,0,843.0,61.0,3.4,21.0,421.0,782.79,615.38
2016,10,19,15,15,815.5,58.0,3.15,20.5,374.5,759.97,600.44
2016,10,19,15,30,788.0,55.0,2.9,20.0,328.0,742.26,588.88
2016,10,19,15,45,748.0,51.5,2.65,19.5,279.0,702.64,560.4
2016,10,19,16,0,708.0,48.0,2.4,19.0,230.0,660.68,528.91
2016,10,19,16,15,643.0,42.5,2.1,17.5,180.5,594.44,478.56
2016,10,19,16,30,578.0,37.0,1.8,16.0,131.0,527.48,424.13
2016,10,19,16,45,461.0,28.5,1.5,15.0,86.5,418.47,330.5
2016,10,19,17,0,344.0,20.0,1.2,14.0,42.0,301.45,160.13
2016,10,19,17,15,172.0,10.0,1.2,13.5,21.0,128.57,0.0
2016,10,19,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,101.5,5.5,1.2,9.5,8.0,0.0,0.0
2016,10,20,6,30,203.0,11.0,1.2,10.0,16.0,9.39,0.0
2016,10,20,6,45,358.0,21.0,1.25,10.5,55.5,18.92,8.46
2016,10,20,7,0,513.0,31.0,1.3,11.0,95.0,27.91,18.85
2016,10,20,7,15,594.0,37.5,1.55,11.5,144.0,33.39,24.25
2016,10,20,7,30,675.0,44.0,1.8,12.0,193.0,38.89,29.42
2016,10,20,7,45,724.0,48.0,2.1,13.0,243.0,42.05,32.25
2016,10,20,8,0,773.0,52.0,2.4,14.0,293.0,45.25,34.97
2016,10,20,8,15,805.5,55.5,2.45,14.5,341.0,47.9,37.18
2016,10,20,8,30,838.0,59.0,2.5,15.0,389.0,56.54,44.65
2016,10,20,8,45,860.0,61.0,2.55,16.0,433.0,58.62,46.14
2016,10,20,9,0,882.0,63.0,2.6,17.0,477.0,60.61,47.54
2016,10,20,9,15,898.0,65.0,2.6,17.5,515.5,62.44,48.9
2016,10,20,9,30,914.0,67.0,2.6,18.0,554.0,64.2,50.19
2016,10,20,9,45,927.5,67.0,2.6,19.0,587.0,97.33,53.13
2016,10,20,10,0,941.0,67.0,2.6,20.0,620.0,154.76,82.41
2016,10,20,10,15,949.0,68.0,2.55,20.5,645.5,212.75,125.1
2016,10,20,10,30,957.0,69.0,2.5,21.0,671.0,270.64,173.54
2016,10,20,10,45,961.5,70.0,2.45,21.5,688.5,327.24,223.14
2016,10,20,11,0,966.0,71.0,2.4,22.0,706.0,382.89,272.02
2016,10,20,11,15,968.5,71.0,2.4,22.0,715.5,435.74,318.6
2016,10,20,11,30,971.0,71.0,2.4,22.0,725.0,486.94,362.84
2016,10,20,11,45,971.0,71.5,2.4,22.5,726.5,535.54,403.18
2016,10,20,12,0,971.0,72.0,2.4,23.0,728.0,581.86,440.55
2016,10,20,12,15,969.0,71.5,2.45,23.0,721.5,623.63,474.64
2016,10,20,12,30,967.0,71.0,2.5,23.0,715.0,662.55,505.92
2016,10,20,12,45,958.5,73.0,2.55,23.5,699.0,696.9,532.22
2016,10,20,13,0,950.0,75.0,2.6,24.0,683.0,727.82,555.54
2016,10,20,13,15,943.0,74.0,2.65,24.0,660.5,753.1,574.94
2016,10,20,13,30,936.0,73.0,2.7,24.0,638.0,774.78,591.1
2016,10,20,13,45,926.0,72.0,2.75,24.0,608.0,790.57,603.31
2016,10,20,14,0,916.0,71.0,2.8,24.0,578.0,802.63,613.12
2016,10,20,14,15,902.0,69.0,2.8,23.5,541.5,806.6,618.39
2016,10,20,14,30,888.0,67.0,2.8,23.0,505.0,806.79,621.22
2016,10,20,14,45,867.5,65.0,2.8,23.0,462.5,798.04,616.7
2016,10,20,15,0,847.0,63.0,2.8,23.0,420.0,785.75,609.73
2016,10,20,15,15,819.0,60.0,2.5,22.5,373.5,770.77,600.06
2016,10,20,15,30,791.0,57.0,2.2,22.0,327.0,744.53,581.86
2016,10,20,15,45,748.5,53.0,1.9,21.5,277.5,702.3,551.32
2016,10,20,16,0,706.0,49.0,1.6,21.0,228.0,657.72,517.67
2016,10,20,16,15,638.0,43.0,1.45,19.5,178.0,588.65,466.63
2016,10,20,16,30,570.0,37.0,1.3,18.0,128.0,518.95,411.38
2016,10,20,16,45,447.5,28.5,1.2,17.0,83.5,406.28,315.98
2016,10,20,17,0,325.0,20.0,1.1,16.0,39.0,283.54,121.46
2016,10,20,17,15,162.5,10.0,1.1,15.5,19.5,121.38,0.0
