Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,89.0,5.5,0.85,11.0,7.0,0.0,0.0
2016,10,21,6,30,178.0,11.0,0.8,11.0,14.0,9.39,0.0
2016,10,21,6,45,336.0,21.0,0.75,11.5,52.5,18.94,7.83
2016,10,21,7,0,494.0,31.0,0.7,12.0,91.0,27.92,18.73
2016,10,21,7,15,577.0,37.5,0.85,12.5,139.0,33.36,24.12
2016,10,21,7,30,660.0,44.0,1.0,13.0,187.0,38.85,29.27
2016,10,21,7,45,710.5,48.5,1.2,14.0,237.0,42.41,32.45
2016,10,21,8,0,761.0,53.0,1.4,15.0,287.0,45.99,35.5
2016,10,21,8,15,793.5,56.0,1.45,15.5,334.5,48.2,37.32
2016,10,21,8,30,826.0,59.0,1.5,16.0,382.0,56.37,44.33
2016,10,21,8,45,849.5,61.5,1.6,17.0,426.0,58.81,46.14
2016,10,21,9,0,873.0,64.0,1.7,18.0,470.0,61.16,47.84
2016,10,21,9,15,889.0,66.0,1.75,18.5,508.5,62.98,49.18
2016,10,21,9,30,905.0,68.0,1.8,19.0,547.0,64.73,50.45
2016,10,21,9,45,915.5,69.5,1.85,19.5,579.0,96.42,53.54
2016,10,21,10,0,926.0,71.0,1.9,20.0,611.0,153.91,82.59
2016,10,21,10,15,934.0,72.0,1.9,20.5,636.5,211.07,124.19
2016,10,21,10,30,942.0,73.0,1.9,21.0,662.0,268.15,171.6
2016,10,21,10,45,947.0,74.0,1.9,21.5,679.5,324.08,220.32
2016,10,21,11,0,952.0,75.0,1.9,22.0,697.0,379.14,268.45
2016,10,21,11,15,954.5,75.0,1.85,22.5,706.5,431.31,313.46
2016,10,21,11,30,957.0,75.0,1.8,23.0,716.0,481.84,355.91
2016,10,21,11,45,957.0,75.5,1.8,23.5,717.0,529.81,395.27
2016,10,21,12,0,957.0,76.0,1.8,24.0,718.0,575.54,431.7
2016,10,21,12,15,955.0,75.5,1.85,24.0,711.0,616.77,464.98
2016,10,21,12,30,953.0,75.0,1.9,24.0,704.0,655.19,495.53
2016,10,21,12,45,946.5,75.5,2.0,24.0,689.0,688.83,522.39
2016,10,21,13,0,940.0,76.0,2.1,24.0,674.0,719.14,546.52
2016,10,21,13,15,932.5,75.0,2.2,24.0,651.0,743.75,565.91
2016,10,21,13,30,925.0,74.0,2.3,24.0,628.0,764.78,581.89
2016,10,21,13,45,913.0,73.0,2.45,24.0,597.5,778.83,593.52
2016,10,21,14,0,901.0,72.0,2.6,24.0,567.0,789.1,602.74
2016,10,21,14,15,886.0,70.5,2.7,23.5,530.5,792.69,608.34
2016,10,21,14,30,871.0,69.0,2.8,23.0,494.0,792.57,611.53
2016,10,21,14,45,746.5,85.0,2.9,23.0,427.5,729.41,568.57
2016,10,21,15,0,622.0,101.0,3.0,23.0,361.0,658.96,519.61
2016,10,21,15,15,591.5,95.5,2.8,22.0,320.0,631.48,502.23
2016,10,21,15,30,561.0,90.0,2.6,21.0,279.0,601.27,481.92
2016,10,21,15,45,618.5,70.0,2.45,20.5,248.5,622.53,498.89
2016,10,21,16,0,676.0,50.0,2.3,20.0,218.0,632.43,505.73
2016,10,21,16,15,605.0,44.0,2.05,19.0,169.5,561.56,450.38
2016,10,21,16,30,534.0,38.0,1.8,18.0,121.0,489.98,391.45
2016,10,21,16,45,407.0,28.5,1.6,17.0,78.0,384.58,299.08
2016,10,21,17,0,280.0,19.0,1.4,16.0,35.0,256.12,75.29
2016,10,21,17,15,140.0,9.5,1.4,15.5,17.5,104.86,0.0
2016,10,21,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,75.0,5.0,0.8,10.0,6.5,0.0,0.0
2016,10,22,6,30,150.0,10.0,0.8,10.0,13.0,8.54,0.0
2016,10,22,6,45,312.5,21.0,0.8,10.5,50.5,17.39,6.04
2016,10,22,7,0,475.0,32.0,0.8,11.0,88.0,28.88,19.57
2016,10,22,7,15,561.0,39.0,1.0,11.5,136.0,34.71,25.39
2016,10,22,7,30,647.0,46.0,1.2,12.0,184.0,40.58,30.92
2016,10,22,7,45,698.0,50.5,1.4,13.0,233.5,44.06,34.05
2016,10,22,8,0,749.0,55.0,1.6,14.0,283.0,47.57,37.05
2016,10,22,8,15,687.5,73.0,1.65,14.5,308.0,55.82,44.24
2016,10,22,8,30,626.0,91.0,1.7,15.0,333.0,67.24,54.11
2016,10,22,8,45,571.0,118.5,1.8,16.0,358.5,85.32,69.51
2016,10,22,9,0,516.0,146.0,1.9,17.0,384.0,100.09,81.76
2016,10,22,9,15,555.0,147.0,1.95,17.5,422.5,100.05,81.32
2016,10,22,9,30,594.0,148.0,2.0,18.0,461.0,100.43,81.29
2016,10,22,9,45,752.0,113.0,2.15,19.0,532.5,102.68,63.18
2016,10,22,10,0,910.0,78.0,2.3,20.0,604.0,155.11,84.6
2016,10,22,10,15,918.0,79.0,2.25,20.5,629.0,211.47,125.31
2016,10,22,10,30,926.0,80.0,2.2,21.0,654.0,267.75,171.93
2016,10,22,10,45,930.5,81.0,2.2,21.5,671.5,322.77,219.91
2016,10,22,11,0,935.0,82.0,2.2,22.0,689.0,376.9,267.36
2016,10,22,11,15,938.0,82.5,2.15,22.0,698.5,428.91,312.95
2016,10,22,11,30,941.0,83.0,2.1,22.0,708.0,479.41,356.3
2016,10,22,11,45,940.5,83.5,2.05,22.0,709.5,526.53,395.95
2016,10,22,12,0,940.0,84.0,2.0,22.0,711.0,571.41,432.78
2016,10,22,12,15,938.0,83.5,2.0,22.0,704.0,612.08,465.79
2016,10,22,12,30,936.0,83.0,2.0,22.0,697.0,650.01,496.03
2016,10,22,12,45,918.5,88.0,2.0,22.5,679.0,680.7,519.31
2016,10,22,13,0,901.0,93.0,2.0,23.0,661.0,707.59,539.33
2016,10,22,13,15,893.0,91.5,2.05,22.5,638.5,730.63,558.95
2016,10,22,13,30,885.0,90.0,2.1,22.0,616.0,750.17,575.08
2016,10,22,13,45,740.5,123.0,2.15,22.0,548.0,711.23,548.37
2016,10,22,14,0,596.0,156.0,2.2,22.0,480.0,653.89,507.36
2016,10,22,14,15,547.0,158.5,2.25,21.5,441.0,625.76,489.69
2016,10,22,14,30,498.0,161.0,2.3,21.0,402.0,601.34,473.91
2016,10,22,14,45,475.5,149.0,2.35,21.0,363.0,578.94,459.13
2016,10,22,15,0,453.0,137.0,2.4,21.0,324.0,553.89,442.08
2016,10,22,15,15,426.5,126.5,2.35,20.0,286.5,525.08,422.96
2016,10,22,15,30,400.0,116.0,2.3,19.0,249.0,494.4,401.72
2016,10,22,15,45,375.0,100.0,2.25,18.5,209.5,456.48,373.38
2016,10,22,16,0,350.0,84.0,2.2,18.0,170.0,417.07,342.59
2016,10,22,16,15,305.0,68.0,1.95,17.0,130.5,361.08,296.72
2016,10,22,16,30,260.0,52.0,1.7,16.0,91.0,305.33,248.71
2016,10,22,16,45,130.0,38.0,1.5,15.5,57.5,175.97,136.21
2016,10,22,17,0,0.0,24.0,1.3,15.0,24.0,29.89,0.0
2016,10,22,17,15,0.0,12.0,1.25,14.5,12.0,10.24,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,160.0,18.5,1.25,9.5,36.5,14.95,3.64
2016,10,23,7,0,320.0,37.0,1.3,10.0,73.0,30.48,20.94
2016,10,23,7,15,387.5,49.0,1.65,10.5,115.0,39.66,29.85
2016,10,23,7,30,455.0,61.0,2.0,11.0,157.0,48.6,38.21
2016,10,23,7,45,498.5,71.5,2.35,12.0,200.5,55.89,44.78
2016,10,23,8,0,542.0,82.0,2.7,13.0,244.0,62.97,50.95
2016,10,23,8,15,581.0,86.5,2.9,14.0,286.0,65.11,52.58
2016,10,23,8,30,620.0,91.0,3.1,15.0,328.0,67.32,54.19
2016,10,23,8,45,656.0,94.0,3.3,16.0,370.5,68.46,54.81
2016,10,23,9,0,692.0,97.0,3.5,17.0,413.0,69.68,55.49
2016,10,23,9,15,542.5,150.0,3.65,17.5,410.5,101.91,83.07
2016,10,23,9,30,393.0,203.0,3.8,18.0,408.0,137.27,112.87
2016,10,23,9,45,648.0,140.5,4.0,18.5,502.5,115.32,76.67
2016,10,23,10,0,903.0,78.0,4.2,19.0,597.0,152.25,83.47
2016,10,23,10,15,910.5,79.0,4.3,19.5,621.0,208.05,123.91
2016,10,23,10,30,918.0,80.0,4.4,20.0,645.0,263.72,170.57
2016,10,23,10,45,919.5,82.0,4.5,20.5,661.5,318.22,219.0
2016,10,23,11,0,921.0,84.0,4.6,21.0,678.0,371.55,266.92
2016,10,23,11,15,923.0,84.5,4.65,21.0,686.5,422.45,312.89
2016,10,23,11,30,925.0,85.0,4.7,21.0,695.0,471.76,356.76
2016,10,23,11,45,920.0,87.0,4.8,21.0,695.0,517.33,396.94
2016,10,23,12,0,915.0,89.0,4.9,21.0,695.0,560.37,434.24
2016,10,23,12,15,912.0,88.5,4.9,21.0,687.5,599.52,467.53
2016,10,23,12,30,909.0,88.0,4.9,21.0,680.0,635.9,498.02
2016,10,23,12,45,902.5,88.0,4.9,21.0,664.5,667.7,524.48
2016,10,23,13,0,896.0,88.0,4.9,21.0,649.0,696.29,548.12
2016,10,23,13,15,888.0,86.5,4.9,21.0,626.5,718.99,567.13
2016,10,23,13,30,880.0,85.0,4.9,21.0,604.0,738.22,582.41
2016,10,23,13,45,869.5,83.0,4.9,21.0,574.5,751.54,593.16
2016,10,23,14,0,859.0,81.0,4.9,21.0,545.0,768.02,606.43
2016,10,23,14,15,843.0,79.0,4.85,20.5,509.0,770.31,610.34
2016,10,23,14,30,827.0,77.0,4.8,20.0,473.0,768.87,611.72
2016,10,23,14,45,804.5,74.0,4.8,20.0,431.5,757.38,604.79
2016,10,23,15,0,782.0,71.0,4.8,20.0,390.0,742.34,595.22
2016,10,23,15,15,750.0,67.0,4.6,19.5,344.5,715.03,576.42
2016,10,23,15,30,718.0,63.0,4.4,19.0,299.0,684.64,554.81
2016,10,23,15,45,667.5,58.5,4.2,18.5,250.5,636.09,518.46
2016,10,23,16,0,617.0,54.0,4.0,18.0,202.0,592.4,484.45
2016,10,23,16,15,541.5,47.0,3.6,17.0,155.0,519.14,425.31
2016,10,23,16,30,466.0,40.0,3.2,16.0,108.0,446.22,362.98
2016,10,23,16,45,233.0,33.5,2.8,15.5,67.5,259.85,201.3
2016,10,23,17,0,0.0,27.0,2.4,15.0,27.0,39.42,0.0
2016,10,23,17,15,0.0,13.5,2.3,14.5,13.5,11.52,0.0
2016,10,23,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,24,6,45,70.0,19.5,2.75,10.5,27.5,15.5,2.87
2016,10,24,7,0,140.0,39.0,3.0,11.0,55.0,30.24,20.49
2016,10,24,7,15,173.0,58.5,3.25,11.0,87.5,44.49,33.99
2016,10,24,7,30,206.0,78.0,3.5,11.0,120.0,58.35,46.89
2016,10,24,7,45,224.5,97.0,3.75,11.5,154.0,71.39,58.75
2016,10,24,8,0,243.0,116.0,4.0,12.0,188.0,84.04,69.99
2016,10,24,8,15,259.5,133.0,4.05,12.0,221.0,95.03,79.68
2016,10,24,8,30,276.0,150.0,4.1,12.0,254.0,105.67,88.92
2016,10,24,8,45,270.5,169.5,4.15,12.5,282.0,117.19,98.64
2016,10,24,9,0,265.0,189.0,4.2,13.0,310.0,128.28,107.87
2016,10,24,9,15,293.0,202.5,4.15,13.0,346.0,136.04,114.31
2016,10,24,9,30,321.0,216.0,4.1,13.0,382.0,143.61,120.56
2016,10,24,9,45,373.5,218.5,4.05,13.5,423.0,157.94,119.5
2016,10,24,10,0,426.0,221.0,4.0,14.0,464.0,187.65,133.42
2016,10,24,10,15,470.0,216.5,3.9,14.0,495.0,222.83,157.8
2016,10,24,10,30,514.0,212.0,3.8,14.0,526.0,262.27,189.1
2016,10,24,10,45,271.0,232.0,3.75,14.5,398.0,248.55,189.19
2016,10,24,11,0,28.0,252.0,3.7,15.0,270.0,210.79,166.73
2016,10,24,11,15,116.0,283.0,3.6,15.5,359.0,269.68,212.06
2016,10,24,11,30,204.0,314.0,3.5,16.0,448.0,341.97,268.14
2016,10,24,11,45,223.0,312.5,3.4,16.5,459.5,366.06,287.3
2016,10,24,12,0,242.0,311.0,3.3,17.0,471.0,391.19,307.32
2016,10,24,12,15,184.5,310.0,3.25,17.0,431.0,375.32,295.83
2016,10,24,12,30,127.0,309.0,3.2,17.0,391.0,354.25,279.81
2016,10,24,12,45,107.0,297.5,3.2,17.5,366.0,333.24,263.53
2016,10,24,13,0,87.0,286.0,3.2,18.0,341.0,317.74,251.32
2016,10,24,13,15,92.5,277.0,3.25,18.0,333.5,320.52,254.31
2016,10,24,13,30,98.0,268.0,3.3,18.0,326.0,323.2,257.23
2016,10,24,13,45,97.5,255.0,3.35,18.0,310.0,317.07,253.16
2016,10,24,14,0,97.0,242.0,3.4,18.0,294.0,310.39,248.7
2016,10,24,14,15,98.0,225.0,3.4,18.0,274.5,299.79,241.18
2016,10,24,14,30,99.0,208.0,3.4,18.0,255.0,288.55,233.12
2016,10,24,14,45,49.5,159.0,3.45,18.0,182.5,197.5,159.27
2016,10,24,15,0,0.0,110.0,3.5,18.0,110.0,96.26,74.98
2016,10,24,15,15,0.0,97.0,3.35,17.5,97.0,84.87,65.92
2016,10,24,15,30,0.0,84.0,3.2,17.0,84.0,73.4,56.55
2016,10,24,15,45,0.0,70.5,3.05,16.5,70.5,61.28,46.48
2016,10,24,16,0,0.0,57.0,2.9,16.0,57.0,49.01,36.08
2016,10,24,16,15,0.0,43.0,2.45,15.5,43.0,35.92,24.81
2016,10,24,16,30,0.0,29.0,2.0,15.0,29.0,23.95,14.39
2016,10,24,16,45,0.0,18.0,1.6,14.5,18.0,14.84,6.02
2016,10,24,17,0,0.0,7.0,1.2,14.0,7.0,5.97,0.0
2016,10,24,17,15,0.0,3.5,1.15,13.5,3.5,2.99,0.0
2016,10,24,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,12.5,2.05,11.5,12.5,10.3,0.0
2016,10,25,7,0,0.0,25.0,2.3,12.0,25.0,20.65,12.07
2016,10,25,7,15,0.0,41.0,2.4,12.0,41.0,33.47,24.08
2016,10,25,7,30,0.0,57.0,2.5,12.0,57.0,46.03,35.7
2016,10,25,7,45,0.0,73.5,2.65,12.5,73.5,58.82,47.29
2016,10,25,8,0,0.0,90.0,2.8,13.0,90.0,71.49,58.55
2016,10,25,8,15,0.0,106.0,2.9,13.5,106.0,83.69,69.18
2016,10,25,8,30,0.0,122.0,3.0,14.0,122.0,95.76,79.52
2016,10,25,8,45,6.0,141.0,3.1,14.5,144.0,109.77,91.39
2016,10,25,9,0,12.0,160.0,3.2,15.0,166.0,123.58,102.94
2016,10,25,9,15,6.0,155.0,3.2,15.5,158.0,121.22,100.41
2016,10,25,9,30,0.0,150.0,3.2,16.0,150.0,118.47,97.6
2016,10,25,9,45,9.5,180.0,3.25,16.5,185.5,140.46,110.73
2016,10,25,10,0,19.0,210.0,3.3,17.0,221.0,164.44,129.15
2016,10,25,10,15,12.5,197.5,3.2,17.5,205.0,157.97,123.6
2016,10,25,10,30,6.0,185.0,3.1,18.0,189.0,149.69,116.81
2016,10,25,10,45,7.0,191.5,3.05,18.5,196.5,156.37,121.82
2016,10,25,11,0,8.0,198.0,3.0,19.0,204.0,163.19,126.94
2016,10,25,11,15,12.5,215.5,2.9,19.0,224.0,180.09,140.27
2016,10,25,11,30,17.0,233.0,2.8,19.0,244.0,197.82,154.26
2016,10,25,11,45,44.5,265.5,2.75,19.5,294.5,241.43,188.2
2016,10,25,12,0,72.0,298.0,2.7,20.0,345.0,288.4,224.5
2016,10,25,12,15,489.0,186.5,2.65,20.0,500.5,448.36,350.07
2016,10,25,12,30,906.0,75.0,2.6,20.0,656.0,615.69,478.92
2016,10,25,12,45,901.0,74.5,2.55,20.0,641.5,647.35,503.68
2016,10,25,13,0,896.0,74.0,2.5,20.0,627.0,675.9,526.56
2016,10,25,13,15,889.0,73.0,2.45,20.0,605.5,699.35,545.37
2016,10,25,13,30,882.0,72.0,2.4,20.0,584.0,719.4,560.35
2016,10,25,13,45,870.0,71.0,2.4,20.0,555.0,732.36,570.5
2016,10,25,14,0,858.0,70.0,2.4,20.0,526.0,741.73,578.27
2016,10,25,14,15,843.0,68.5,2.35,20.0,491.0,744.64,581.27
2016,10,25,14,30,828.0,67.0,2.3,20.0,456.0,744.03,581.91
2016,10,25,14,45,805.5,64.5,2.25,20.0,415.0,740.38,580.47
2016,10,25,15,0,783.0,62.0,2.2,20.0,374.0,725.98,571.28
2016,10,25,15,15,751.5,59.0,2.15,19.5,329.5,700.48,554.93
2016,10,25,15,30,720.0,56.0,2.1,19.0,285.0,672.04,535.89
2016,10,25,15,45,673.5,51.5,2.05,18.5,238.5,627.14,503.55
2016,10,25,16,0,627.0,47.0,2.0,18.0,192.0,580.22,467.96
2016,10,25,16,15,551.0,40.5,1.75,17.0,146.0,506.7,409.36
2016,10,25,16,30,475.0,34.0,1.5,16.0,100.0,441.79,353.66
2016,10,25,16,45,340.0,24.5,1.25,15.5,61.5,325.73,243.19
2016,10,25,17,0,205.0,15.0,1.0,15.0,23.0,156.55,0.0
2016,10,25,17,15,102.5,7.5,1.0,14.5,11.5,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,6,45,236.0,13.5,0.8,10.5,38.0,11.88,0.0
2016,10,26,7,0,472.0,27.0,0.8,11.0,76.0,24.4,15.29
2016,10,26,7,15,561.5,33.5,0.95,11.5,122.5,29.95,21.01
2016,10,26,7,30,651.0,40.0,1.1,12.0,169.0,35.55,26.34
2016,10,26,7,45,702.5,44.0,1.25,13.0,217.5,38.79,29.3
2016,10,26,8,0,754.0,48.0,1.4,14.0,266.0,42.07,32.15
2016,10,26,8,15,788.0,51.0,1.55,14.5,313.0,49.39,38.57
2016,10,26,8,30,822.0,54.0,1.7,15.0,360.0,52.47,41.12
2016,10,26,8,45,570.5,116.0,1.9,16.0,340.0,84.37,68.79
2016,10,26,9,0,319.0,178.0,2.1,17.0,320.0,122.64,101.31
2016,10,26,9,15,610.0,120.5,2.3,17.5,421.0,84.16,67.75
2016,10,26,9,30,901.0,63.0,2.5,18.0,522.0,61.13,47.62
2016,10,26,9,45,909.0,66.0,2.7,19.0,553.0,83.11,48.68
2016,10,26,10,0,917.0,69.0,2.9,20.0,584.0,140.56,74.44
2016,10,26,10,15,926.0,70.5,2.95,20.0,609.5,197.27,114.28
2016,10,26,10,30,935.0,72.0,3.0,20.0,635.0,254.03,161.26
2016,10,26,10,45,939.0,73.5,3.15,20.5,652.5,309.29,209.87
2016,10,26,11,0,943.0,75.0,3.3,21.0,670.0,363.61,258.32
2016,10,26,11,15,946.5,75.5,3.4,21.0,680.0,415.72,305.09
2016,10,26,11,30,950.0,76.0,3.5,21.0,690.0,466.34,349.88
2016,10,26,11,45,949.5,76.5,3.6,21.5,691.5,513.43,390.27
2016,10,26,12,0,949.0,77.0,3.7,22.0,693.0,558.26,427.82
2016,10,26,12,15,947.5,76.5,3.7,22.0,686.0,599.14,462.09
2016,10,26,12,30,946.0,76.0,3.7,22.0,679.0,637.29,493.56
2016,10,26,12,45,942.5,75.5,3.75,22.0,664.5,671.33,521.53
2016,10,26,13,0,939.0,75.0,3.8,22.0,650.0,702.24,546.77
2016,10,26,13,15,931.5,74.0,3.75,22.0,627.5,726.63,566.59
2016,10,26,13,30,924.0,73.0,3.7,22.0,605.0,747.47,582.44
2016,10,26,13,45,912.5,71.5,3.7,22.0,575.0,761.22,593.28
2016,10,26,14,0,901.0,70.0,3.7,22.0,545.0,771.23,601.61
2016,10,26,14,15,885.5,68.5,3.65,21.5,508.5,774.46,606.19
2016,10,26,14,30,870.0,67.0,3.6,21.0,472.0,774.0,608.27
2016,10,26,14,45,848.0,64.5,3.55,21.0,430.0,763.59,602.04
2016,10,26,15,0,826.0,62.0,3.5,21.0,388.0,757.36,598.89
2016,10,26,15,15,794.5,59.0,3.2,20.5,342.0,732.0,581.46
2016,10,26,15,30,763.0,56.0,2.9,20.0,296.0,703.51,561.19
2016,10,26,15,45,716.0,51.5,2.6,19.5,247.5,658.07,527.24
2016,10,26,16,0,669.0,47.0,2.3,19.0,199.0,610.42,489.9
2016,10,26,16,15,590.5,40.5,2.05,18.0,151.0,534.6,429.66
2016,10,26,16,30,512.0,34.0,1.8,17.0,103.0,458.43,365.03
2016,10,26,16,45,366.5,24.0,1.6,16.0,62.5,340.84,249.05
2016,10,26,17,0,221.0,14.0,1.4,15.0,22.0,166.16,0.0
2016,10,26,17,15,110.5,7.0,1.4,14.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,11.5,1.1,11.5,11.5,9.47,0.0
2016,10,27,7,0,0.0,23.0,1.1,12.0,23.0,18.99,10.48
2016,10,27,7,15,0.0,38.0,1.45,12.5,38.0,31.14,21.9
2016,10,27,7,30,0.0,53.0,1.8,13.0,53.0,43.0,32.81
2016,10,27,7,45,0.0,68.5,2.2,14.0,68.5,55.11,43.68
2016,10,27,8,0,0.0,84.0,2.6,15.0,84.0,67.11,54.22
2016,10,27,8,15,0.0,99.5,2.7,15.5,99.5,79.0,64.54
2016,10,27,8,30,0.0,115.0,2.8,16.0,115.0,90.76,74.57
2016,10,27,8,45,0.0,98.0,2.9,16.5,98.0,79.49,64.4
2016,10,27,9,0,0.0,81.0,3.0,17.0,81.0,67.14,53.34
2016,10,27,9,15,8.5,133.0,2.9,17.0,137.5,105.91,86.78
2016,10,27,9,30,17.0,185.0,2.8,17.0,194.0,141.89,117.29
2016,10,27,9,45,102.5,221.0,2.7,17.5,278.0,160.77,125.38
2016,10,27,10,0,188.0,257.0,2.6,18.0,362.0,194.43,146.23
2016,10,27,10,15,101.0,233.5,2.7,18.0,290.5,189.3,144.53
2016,10,27,10,30,14.0,210.0,2.8,18.0,219.0,169.44,132.32
2016,10,27,10,45,16.0,219.0,2.9,18.5,229.0,179.1,139.71
2016,10,27,11,0,18.0,228.0,3.0,19.0,239.0,189.06,147.32
2016,10,27,11,15,20.5,236.5,3.2,19.0,249.5,199.15,155.36
2016,10,27,11,30,23.0,245.0,3.4,19.0,260.0,209.62,163.76
2016,10,27,11,45,23.5,244.5,3.6,19.0,260.0,212.3,166.06
2016,10,27,12,0,24.0,244.0,3.8,19.0,260.0,214.92,168.35
2016,10,27,12,15,26.0,246.5,3.9,18.5,263.5,220.88,173.62
2016,10,27,12,30,28.0,249.0,4.0,18.0,267.0,227.09,179.16
2016,10,27,12,45,14.0,184.0,4.1,17.5,193.0,164.21,129.19
2016,10,27,13,0,0.0,119.0,4.2,17.0,119.0,99.65,76.86
2016,10,27,13,15,0.0,100.5,4.0,16.5,100.5,83.84,64.14
2016,10,27,13,30,0.0,82.0,3.8,16.0,82.0,68.14,51.36
2016,10,27,13,45,8.5,136.0,3.65,16.0,140.5,122.06,96.36
2016,10,27,14,0,17.0,190.0,3.5,16.0,199.0,181.3,145.28
2016,10,27,14,15,8.5,143.5,3.1,15.5,148.0,131.46,104.6
2016,10,27,14,30,0.0,97.0,2.7,15.0,97.0,81.82,63.48
2016,10,27,14,45,0.0,59.5,2.3,15.0,59.5,49.28,36.28
2016,10,27,15,0,0.0,22.0,1.9,15.0,22.0,18.14,9.88
2016,10,27,15,15,0.0,19.5,1.7,15.0,19.5,16.06,8.15
2016,10,27,15,30,0.0,17.0,1.5,15.0,17.0,13.99,6.39
2016,10,27,15,45,0.0,14.0,1.35,15.0,14.0,11.51,4.26
2016,10,27,16,0,0.0,11.0,1.2,15.0,11.0,9.04,2.1
2016,10,27,16,15,0.0,8.0,1.05,14.5,8.0,6.56,0.0
2016,10,27,16,30,0.0,5.0,0.9,14.0,5.0,4.1,0.0
2016,10,27,16,45,0.0,3.0,0.8,14.0,3.0,2.46,0.0
2016,10,27,17,0,0.0,1.0,0.7,14.0,1.0,0.85,0.0
2016,10,27,17,15,0.0,0.5,0.7,14.0,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,28,6,45,14.5,16.5,2.35,12.0,18.0,13.57,0.0
2016,10,28,7,0,29.0,33.0,2.6,12.0,36.0,26.36,16.49
2016,10,28,7,15,48.5,52.5,2.75,12.0,60.5,40.98,30.54
2016,10,28,7,30,68.0,72.0,2.9,12.0,85.0,54.46,43.11
2016,10,28,7,45,80.5,92.5,3.1,12.5,112.0,68.76,56.1
2016,10,28,8,0,93.0,113.0,3.3,13.0,139.0,82.69,68.5
2016,10,28,8,15,99.0,132.5,3.4,13.0,164.5,95.6,79.91
2016,10,28,8,30,105.0,152.0,3.5,13.0,190.0,108.14,90.82
2016,10,28,8,45,52.5,115.0,3.65,13.5,134.0,89.42,73.95
2016,10,28,9,0,0.0,78.0,3.8,14.0,78.0,64.73,51.88
2016,10,28,9,15,0.0,108.5,3.8,14.0,108.5,88.11,72.29
2016,10,28,9,30,0.0,139.0,3.8,14.0,139.0,110.53,91.64
2016,10,28,9,45,0.0,115.0,3.85,14.5,115.0,93.67,73.16
2016,10,28,10,0,0.0,91.0,3.9,15.0,91.0,75.58,57.84
2016,10,28,10,15,7.0,150.0,3.9,15.5,154.5,122.14,95.8
2016,10,28,10,30,14.0,209.0,3.9,16.0,218.0,168.56,132.98
2016,10,28,10,45,21.5,228.0,3.95,16.5,241.5,187.0,147.21
2016,10,28,11,0,29.0,247.0,4.0,17.0,265.0,204.24,160.57
2016,10,28,11,15,65.0,273.5,3.9,17.0,315.0,242.2,190.24
2016,10,28,11,30,101.0,300.0,3.8,17.0,365.0,284.86,223.86
2016,10,28,11,45,503.5,191.0,3.7,17.0,513.0,399.57,312.41
2016,10,28,12,0,906.0,82.0,3.6,17.0,661.0,535.67,419.08
2016,10,28,12,15,557.5,190.0,3.45,17.0,545.5,483.91,381.4
2016,10,28,12,30,209.0,298.0,3.3,17.0,430.0,390.6,308.75
2016,10,28,12,45,113.0,258.0,3.2,17.0,329.0,308.35,244.95
2016,10,28,13,0,17.0,218.0,3.1,17.0,228.0,198.05,156.56
2016,10,28,13,15,10.5,195.5,2.95,17.0,202.0,175.29,138.58
2016,10,28,13,30,4.0,173.0,2.8,17.0,176.0,151.69,119.58
2016,10,28,13,45,2.0,97.0,2.7,17.0,98.5,82.44,63.09
2016,10,28,14,0,0.0,21.0,2.6,17.0,21.0,17.35,8.94
2016,10,28,14,15,0.0,19.0,2.5,17.0,19.0,15.69,7.59
2016,10,28,14,30,0.0,17.0,2.4,17.0,17.0,14.02,6.22
2016,10,28,14,45,0.0,23.0,2.3,17.0,23.0,18.98,10.45
2016,10,28,15,0,0.0,29.0,2.2,17.0,29.0,23.93,14.69
2016,10,28,15,15,0.0,25.5,2.0,16.5,25.5,21.02,12.3
2016,10,28,15,30,0.0,22.0,1.8,16.0,22.0,18.12,9.88
2016,10,28,15,45,311.0,34.5,1.65,16.0,102.5,314.33,264.67
2016,10,28,16,0,622.0,47.0,1.5,16.0,183.0,569.2,462.46
2016,10,28,16,15,539.5,40.5,1.3,15.0,137.0,499.12,403.12
2016,10,28,16,30,457.0,34.0,1.1,14.0,91.0,423.77,338.06
2016,10,28,16,45,304.0,23.5,0.9,13.5,54.0,288.44,198.87
2016,10,28,17,0,151.0,13.0,0.7,13.0,17.0,115.45,0.0
2016,10,28,17,15,75.5,6.5,0.7,13.0,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,6,45,192.0,14.0,1.5,11.5,32.0,11.41,0.0
2016,10,29,7,0,384.0,28.0,1.7,12.0,64.0,23.23,13.69
2016,10,29,7,15,482.5,35.5,1.95,12.0,108.0,29.05,20.01
2016,10,29,7,30,581.0,43.0,2.2,12.0,152.0,38.01,28.43
2016,10,29,7,45,641.0,48.0,2.45,12.5,199.5,41.93,32.12
2016,10,29,8,0,701.0,53.0,2.7,13.0,247.0,45.9,35.7
2016,10,29,8,15,738.5,56.5,2.8,13.5,293.0,48.46,37.9
2016,10,29,8,30,776.0,60.0,2.9,14.0,339.0,51.04,40.04
2016,10,29,8,45,804.0,62.0,3.05,14.5,381.5,52.37,41.02
2016,10,29,9,0,832.0,64.0,3.2,15.0,424.0,60.39,47.89
2016,10,29,9,15,573.5,135.0,3.2,15.0,393.5,95.06,78.09
2016,10,29,9,30,315.0,206.0,3.2,15.0,363.0,138.2,115.17
2016,10,29,9,45,286.5,225.5,3.2,15.5,375.0,154.08,119.28
2016,10,29,10,0,258.0,245.0,3.2,16.0,387.0,186.7,139.02
2016,10,29,10,15,583.5,160.0,3.15,16.0,499.0,195.73,129.97
2016,10,29,10,30,909.0,75.0,3.1,16.0,611.0,243.79,156.19
2016,10,29,10,45,914.0,76.0,3.1,16.5,628.0,297.34,203.73
2016,10,29,11,0,919.0,77.0,3.1,17.0,645.0,350.06,251.34
2016,10,29,11,15,922.0,77.5,3.05,17.0,654.5,400.6,297.32
2016,10,29,11,30,925.0,78.0,3.0,17.0,664.0,449.65,341.26
2016,10,29,11,45,621.0,181.5,2.95,17.5,575.5,446.47,345.19
2016,10,29,12,0,317.0,285.0,2.9,18.0,487.0,408.1,318.4
2016,10,29,12,15,323.0,280.5,2.85,18.0,484.0,428.09,335.46
2016,10,29,12,30,329.0,276.0,2.8,18.0,481.0,447.42,351.59
2016,10,29,12,45,621.5,176.0,2.75,18.5,552.5,567.62,445.99
2016,10,29,13,0,914.0,76.0,2.7,19.0,624.0,677.83,531.43
2016,10,29,13,15,906.5,75.0,2.65,19.0,601.5,701.44,550.05
2016,10,29,13,30,899.0,74.0,2.6,19.0,579.0,721.6,565.96
2016,10,29,13,45,886.5,73.0,2.6,19.0,549.5,734.68,576.28
2016,10,29,14,0,874.0,72.0,2.6,19.0,520.0,744.1,584.16
2016,10,29,14,15,858.0,70.0,2.6,18.5,484.5,746.08,587.95
2016,10,29,14,30,842.0,68.0,2.6,18.0,449.0,751.57,594.47
2016,10,29,14,45,552.5,110.5,2.6,18.0,351.5,590.31,475.48
2016,10,29,15,0,263.0,153.0,2.6,18.0,254.0,396.7,323.07
2016,10,29,15,15,252.0,135.5,2.4,17.5,222.5,372.8,306.16
2016,10,29,15,30,241.0,118.0,2.2,17.0,191.0,347.47,286.78
2016,10,29,15,45,224.0,99.5,2.0,17.0,158.0,314.76,260.13
2016,10,29,16,0,207.0,81.0,1.8,17.0,125.0,280.93,231.63
2016,10,29,16,15,178.5,62.0,1.6,16.0,93.0,236.61,193.93
2016,10,29,16,30,150.0,43.0,1.4,15.0,61.0,191.42,153.45
2016,10,29,16,45,75.0,26.5,1.2,14.5,35.5,110.52,70.28
2016,10,29,17,0,0.0,10.0,1.0,14.0,10.0,8.54,0.0
2016,10,29,17,15,0.0,5.0,1.0,13.5,5.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,6,45,150.5,15.5,2.9,11.0,29.0,13.23,0.0
2016,10,30,7,0,301.0,31.0,3.1,11.0,58.0,25.81,15.63
2016,10,30,7,15,406.0,40.0,3.4,11.5,101.0,32.7,23.19
2016,10,30,7,30,511.0,49.0,3.7,12.0,144.0,39.59,29.79
2016,10,30,7,45,571.0,56.0,4.05,12.5,190.0,44.56,34.44
2016,10,30,8,0,631.0,63.0,4.4,13.0,236.0,49.48,38.89
2016,10,30,8,15,672.0,67.5,4.6,13.0,281.0,52.29,41.39
2016,10,30,8,30,713.0,72.0,4.8,13.0,326.0,55.11,43.83
2016,10,30,8,45,739.0,76.0,5.05,13.5,367.0,62.57,50.26
2016,10,30,9,0,765.0,80.0,5.3,14.0,408.0,65.05,52.22
2016,10,30,9,15,382.5,92.5,5.45,14.0,256.5,64.07,51.21
2016,10,30,9,30,0.0,105.0,5.6,14.0,105.0,85.77,70.14
2016,10,30,9,45,0.0,118.5,5.8,14.5,118.5,96.15,75.36
2016,10,30,10,0,0.0,132.0,6.0,15.0,132.0,106.82,83.93
2016,10,30,10,15,0.5,146.0,6.0,15.0,146.0,118.07,93.08
2016,10,30,10,30,1.0,160.0,6.0,15.0,160.0,129.54,102.38
2016,10,30,10,45,0.5,151.0,6.0,15.5,151.0,123.33,96.96
2016,10,30,11,0,0.0,142.0,6.0,16.0,142.0,116.67,91.24
2016,10,30,11,15,0.0,119.0,5.95,16.0,119.0,98.55,76.26
2016,10,30,11,30,0.0,96.0,5.9,16.0,96.0,79.87,60.83
2016,10,30,11,45,0.0,102.5,5.85,16.0,102.5,85.26,65.27
2016,10,30,12,0,0.0,109.0,5.8,16.0,109.0,90.71,69.77
2016,10,30,12,15,7.0,163.0,5.7,16.0,167.5,139.9,110.26
2016,10,30,12,30,14.0,217.0,5.6,16.0,226.0,191.17,152.15
2016,10,30,12,45,14.0,212.5,5.5,16.0,221.5,189.19,150.65
2016,10,30,13,0,14.0,208.0,5.4,16.0,217.0,187.14,149.19
2016,10,30,13,15,187.5,219.5,5.25,16.0,325.0,337.83,274.58
2016,10,30,13,30,361.0,231.0,5.1,16.0,433.0,493.39,400.68
2016,10,30,13,45,189.0,209.0,5.0,16.0,314.5,346.96,282.76
2016,10,30,14,0,17.0,187.0,4.9,16.0,196.0,178.74,143.31
2016,10,30,14,15,10.5,168.0,4.7,15.5,173.5,157.63,126.55
2016,10,30,14,30,4.0,149.0,4.5,15.0,151.0,135.98,108.95
2016,10,30,14,45,2.0,136.0,4.3,15.0,137.0,123.67,98.91
2016,10,30,15,0,0.0,123.0,4.1,15.0,123.0,111.3,88.74
2016,10,30,15,15,357.5,91.0,3.75,14.5,197.5,414.94,349.58
2016,10,30,15,30,715.0,59.0,3.4,14.0,272.0,658.64,544.05
2016,10,30,15,45,655.5,54.5,3.1,14.0,224.0,604.29,498.83
2016,10,30,16,0,596.0,50.0,2.8,14.0,176.0,555.52,458.0
2016,10,30,16,15,504.5,42.5,2.35,13.0,130.0,471.99,388.29
2016,10,30,16,30,413.0,35.0,1.9,12.0,84.0,389.5,314.65
2016,10,30,16,45,244.0,23.5,1.5,11.5,48.5,239.23,149.23
2016,10,30,17,0,75.0,12.0,1.1,11.0,13.0,61.59,0.0
2016,10,30,17,15,37.5,6.0,1.05,10.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
