Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,6,45,175.0,14.0,0.9,8.5,29.0,11.95,0.0
2016,10,31,7,0,350.0,28.0,1.0,9.0,58.0,23.31,13.46
2016,10,31,7,15,456.5,36.5,1.05,9.0,102.5,29.95,21.01
2016,10,31,7,30,563.0,45.0,1.1,9.0,147.0,36.61,27.51
2016,10,31,7,45,626.5,50.5,1.15,9.5,194.5,44.18,34.57
2016,10,31,8,0,690.0,56.0,1.2,10.0,242.0,48.5,38.52
2016,10,31,8,15,729.5,59.5,1.2,10.5,288.0,50.96,40.66
2016,10,31,8,30,769.0,63.0,1.2,11.0,334.0,53.47,42.76
2016,10,31,8,45,802.0,64.5,1.25,11.5,377.5,54.37,43.38
2016,10,31,9,0,835.0,66.0,1.3,12.0,421.0,55.37,44.05
2016,10,31,9,15,854.0,68.0,1.2,12.5,459.0,63.65,51.17
2016,10,31,9,30,873.0,70.0,1.1,13.0,497.0,65.45,52.52
2016,10,31,9,45,885.5,72.0,1.05,13.5,528.5,75.51,51.29
2016,10,31,10,0,898.0,74.0,1.0,14.0,560.0,131.02,71.75
2016,10,31,10,15,593.5,166.5,0.9,14.0,493.5,199.05,132.64
2016,10,31,10,30,289.0,259.0,0.8,14.0,427.0,243.4,180.94
2016,10,31,10,45,609.5,168.5,0.75,14.5,535.5,280.93,199.9
2016,10,31,11,0,930.0,78.0,0.7,15.0,644.0,348.96,247.37
2016,10,31,11,15,932.5,78.0,0.8,15.0,653.5,399.33,292.54
2016,10,31,11,30,935.0,78.0,0.9,15.0,663.0,448.12,335.83
2016,10,31,11,45,934.0,79.0,1.0,15.5,663.5,494.48,375.66
2016,10,31,12,0,933.0,80.0,1.1,16.0,664.0,538.6,412.69
2016,10,31,12,15,930.0,79.5,1.3,16.0,656.5,577.83,446.67
2016,10,31,12,30,927.0,79.0,1.5,16.0,649.0,614.27,477.98
2016,10,31,12,45,913.0,81.5,1.75,16.0,632.0,644.19,504.23
2016,10,31,13,0,899.0,84.0,2.0,16.0,615.0,670.51,527.44
2016,10,31,13,15,890.0,82.5,2.2,16.0,592.0,692.35,546.9
2016,10,31,13,30,881.0,81.0,2.4,16.0,569.0,710.7,563.62
2016,10,31,13,45,870.0,79.0,2.6,16.0,539.5,723.55,575.13
2016,10,31,14,0,859.0,77.0,2.8,16.0,510.0,739.14,588.77
2016,10,31,14,15,842.5,74.5,2.85,15.5,474.5,740.56,592.39
2016,10,31,14,30,826.0,72.0,2.9,15.0,439.0,738.26,593.47
2016,10,31,14,45,805.5,68.5,3.0,15.0,398.5,728.06,587.87
2016,10,31,15,0,785.0,65.0,3.1,15.0,358.0,714.37,579.54
2016,10,31,15,15,750.5,61.5,3.0,14.5,313.0,686.49,560.25
2016,10,31,15,30,716.0,58.0,2.9,14.0,268.0,655.57,537.94
2016,10,31,15,45,662.5,53.0,2.85,14.0,221.0,605.48,498.76
2016,10,31,16,0,609.0,48.0,2.8,14.0,174.0,560.56,461.64
2016,10,31,16,15,518.5,40.5,2.45,13.0,128.0,478.02,392.77
2016,10,31,16,30,428.0,33.0,2.1,12.0,82.0,396.71,319.43
2016,10,31,16,45,214.0,16.5,1.8,11.5,41.0,206.2,117.64
2016,10,31,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,156.5,14.0,1.55,8.5,27.0,11.95,0.0
2016,11,1,7,0,313.0,28.0,1.7,9.0,54.0,23.32,13.08
2016,11,1,7,15,424.0,37.0,1.8,9.0,97.5,30.35,21.27
2016,11,1,7,30,535.0,46.0,1.9,9.0,141.0,37.38,28.14
2016,11,1,7,45,605.5,51.0,2.0,9.5,188.5,40.91,31.57
2016,11,1,8,0,676.0,56.0,2.1,10.0,236.0,48.46,38.46
2016,11,1,8,15,717.5,60.0,2.1,10.5,282.0,51.34,40.98
2016,11,1,8,30,759.0,64.0,2.1,11.0,328.0,54.24,43.44
2016,11,1,8,45,794.0,65.5,2.15,11.5,372.0,55.12,44.04
2016,11,1,9,0,829.0,67.0,2.2,12.0,416.0,56.11,44.71
2016,11,1,9,15,848.0,69.0,2.2,12.0,453.5,57.32,45.67
2016,11,1,9,30,867.0,71.0,2.2,12.0,491.0,66.03,53.27
2016,11,1,9,45,687.5,126.5,2.25,12.5,473.0,92.88,76.61
2016,11,1,10,0,508.0,182.0,2.3,13.0,455.0,160.05,110.56
2016,11,1,10,15,457.5,206.5,2.3,13.0,460.5,204.55,144.28
2016,11,1,10,30,407.0,231.0,2.3,13.0,466.0,246.38,180.44
2016,11,1,10,45,669.0,153.5,2.35,13.5,552.5,282.18,201.41
2016,11,1,11,0,931.0,76.0,2.4,14.0,639.0,344.92,248.2
2016,11,1,11,15,934.0,76.5,2.45,14.0,648.5,395.82,294.94
2016,11,1,11,30,937.0,77.0,2.5,14.0,658.0,445.21,339.76
2016,11,1,11,45,937.5,77.0,2.6,14.5,659.5,491.33,380.49
2016,11,1,12,0,938.0,77.0,2.7,15.0,661.0,535.3,418.44
2016,11,1,12,15,936.5,77.0,2.75,15.0,654.0,575.88,453.49
2016,11,1,12,30,935.0,77.0,2.8,15.0,647.0,613.81,485.76
2016,11,1,12,45,925.0,78.0,2.9,15.0,631.5,644.85,512.4
2016,11,1,13,0,915.0,79.0,3.0,15.0,616.0,672.47,536.05
2016,11,1,13,15,907.0,78.0,3.0,15.0,593.5,695.82,555.82
2016,11,1,13,30,899.0,77.0,3.0,15.0,571.0,715.72,572.78
2016,11,1,13,45,887.5,75.5,3.05,15.0,541.5,729.07,583.86
2016,11,1,14,0,876.0,74.0,3.1,15.0,512.0,738.8,592.41
2016,11,1,14,15,859.5,71.5,3.05,15.0,476.0,746.67,599.26
2016,11,1,14,30,843.0,69.0,3.0,15.0,440.0,744.56,598.81
2016,11,1,14,45,818.0,66.5,3.0,15.0,398.5,732.3,591.15
2016,11,1,15,0,793.0,64.0,3.0,15.0,357.0,716.48,580.75
2016,11,1,15,15,757.5,60.5,2.8,14.5,311.5,687.95,560.49
2016,11,1,15,30,722.0,57.0,2.6,14.0,266.0,656.36,537.17
2016,11,1,15,45,664.5,52.5,2.45,14.0,218.5,603.96,495.83
2016,11,1,16,0,607.0,48.0,2.3,14.0,171.0,556.95,456.73
2016,11,1,16,15,514.5,40.5,2.0,13.0,125.0,473.28,387.16
2016,11,1,16,30,422.0,33.0,1.7,12.0,79.0,390.82,312.47
2016,11,1,16,45,211.0,16.5,1.4,11.0,39.5,202.03,101.54
2016,11,1,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,2,6,45,167.5,13.0,1.05,5.5,26.5,11.1,0.0
2016,11,2,7,0,335.0,26.0,1.1,6.0,53.0,21.66,11.52
2016,11,2,7,15,445.5,35.0,1.35,6.5,97.0,28.78,20.07
2016,11,2,7,30,556.0,44.0,1.6,7.0,141.0,35.89,27.01
2016,11,2,7,45,621.0,50.0,1.9,8.0,188.5,40.28,31.18
2016,11,2,8,0,686.0,56.0,2.2,9.0,236.0,48.62,38.76
2016,11,2,8,15,727.0,60.0,2.2,9.5,282.5,51.5,41.3
2016,11,2,8,30,768.0,64.0,2.2,10.0,329.0,54.4,43.77
2016,11,2,8,45,798.5,66.5,2.25,11.0,372.0,56.02,44.95
2016,11,2,9,0,829.0,69.0,2.3,12.0,415.0,57.68,46.13
2016,11,2,9,15,848.5,71.5,2.35,12.5,452.5,59.23,47.28
2016,11,2,9,30,868.0,74.0,2.4,13.0,490.0,60.79,48.44
2016,11,2,9,45,891.0,72.5,2.5,14.0,523.5,71.43,57.46
2016,11,2,10,0,914.0,71.0,2.6,15.0,557.0,125.4,67.84
2016,11,2,10,15,922.5,72.0,2.55,15.5,582.0,180.95,103.93
2016,11,2,10,30,931.0,73.0,2.5,16.0,607.0,236.44,148.64
2016,11,2,10,45,937.0,73.5,2.45,16.5,624.0,290.66,196.15
2016,11,2,11,0,943.0,74.0,2.4,17.0,641.0,344.09,244.07
2016,11,2,11,15,946.0,74.5,2.3,17.0,650.5,395.47,290.56
2016,11,2,11,30,949.0,75.0,2.2,17.0,660.0,445.32,334.93
2016,11,2,11,45,949.5,75.0,2.1,17.5,661.0,491.88,374.94
2016,11,2,12,0,950.0,75.0,2.0,18.0,662.0,536.26,411.93
2016,11,2,12,15,948.0,74.5,1.85,18.0,655.0,576.48,445.18
2016,11,2,12,30,946.0,74.0,1.7,18.0,648.0,613.96,475.31
2016,11,2,12,45,943.5,72.5,1.6,18.5,633.5,647.21,500.83
2016,11,2,13,0,941.0,71.0,1.5,19.0,619.0,677.37,523.34
2016,11,2,13,15,933.0,70.0,1.4,19.0,596.0,701.24,541.74
2016,11,2,13,30,925.0,69.0,1.3,19.0,573.0,721.57,557.08
2016,11,2,13,45,913.0,68.0,1.2,19.0,543.5,735.49,566.59
2016,11,2,14,0,901.0,67.0,1.1,19.0,514.0,745.72,573.59
2016,11,2,14,15,884.5,65.0,1.1,18.5,477.5,747.74,577.25
2016,11,2,14,30,868.0,63.0,1.1,18.0,441.0,746.07,578.51
2016,11,2,14,45,843.5,61.0,1.15,18.0,399.5,734.76,572.53
2016,11,2,15,0,819.0,59.0,1.2,18.0,358.0,727.29,569.22
2016,11,2,15,15,784.5,55.5,1.15,17.5,312.5,699.66,551.02
2016,11,2,15,30,750.0,52.0,1.1,17.0,267.0,668.99,529.97
2016,11,2,15,45,695.5,47.5,1.1,16.5,219.0,619.1,493.89
2016,11,2,16,0,641.0,43.0,1.1,16.0,171.0,567.19,454.02
2016,11,2,16,15,551.0,36.0,1.1,15.0,124.5,484.75,388.44
2016,11,2,16,30,461.0,29.0,1.1,14.0,78.0,402.58,315.43
2016,11,2,16,45,230.5,14.5,1.15,13.0,39.0,209.96,86.85
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,3,6,45,189.5,12.0,1.0,7.5,26.0,10.24,0.0
2016,11,3,7,0,379.0,24.0,1.0,8.0,52.0,21.88,11.02
2016,11,3,7,15,489.0,31.5,1.2,9.0,97.0,28.32,19.37
2016,11,3,7,30,599.0,39.0,1.4,10.0,142.0,34.83,25.68
2016,11,3,7,45,662.0,44.5,1.65,11.0,189.5,39.33,29.92
2016,11,3,8,0,725.0,50.0,1.9,12.0,237.0,43.85,33.99
2016,11,3,8,15,764.5,53.5,1.9,12.5,284.0,46.52,36.34
2016,11,3,8,30,804.0,57.0,1.9,13.0,331.0,49.21,38.63
2016,11,3,8,45,831.0,60.0,1.95,13.5,374.0,51.39,40.4
2016,11,3,9,0,858.0,63.0,2.0,14.0,417.0,59.83,47.67
2016,11,3,9,15,876.5,65.0,2.0,14.5,455.0,61.76,49.15
2016,11,3,9,30,895.0,67.0,2.0,15.0,493.0,63.63,50.55
2016,11,3,9,45,909.5,68.0,2.05,16.0,525.0,66.35,52.6
2016,11,3,10,0,924.0,69.0,2.1,17.0,557.0,122.27,65.14
2016,11,3,10,15,933.0,70.0,2.1,17.5,581.5,178.3,100.64
2016,11,3,10,30,942.0,71.0,2.1,18.0,606.0,234.33,145.07
2016,11,3,10,45,947.0,72.0,2.1,19.0,623.5,289.17,192.23
2016,11,3,11,0,952.0,73.0,2.1,20.0,641.0,343.12,239.61
2016,11,3,11,15,954.5,73.5,2.05,20.0,650.0,394.68,285.73
2016,11,3,11,30,957.0,74.0,2.0,20.0,659.0,444.65,329.76
2016,11,3,11,45,956.5,74.0,1.95,20.5,660.0,491.06,369.31
2016,11,3,12,0,956.0,74.0,1.9,21.0,661.0,535.18,405.85
2016,11,3,12,15,954.0,74.0,1.8,21.0,654.0,576.07,439.42
2016,11,3,12,30,952.0,74.0,1.7,21.0,647.0,614.22,469.99
2016,11,3,12,45,944.5,74.0,1.6,21.5,631.5,646.23,494.32
2016,11,3,13,0,937.0,74.0,1.5,22.0,616.0,674.89,515.51
2016,11,3,13,15,929.0,73.0,1.4,22.0,593.5,698.73,533.73
2016,11,3,13,30,921.0,72.0,1.3,22.0,571.0,719.04,549.07
2016,11,3,13,45,908.0,71.0,1.2,22.0,540.5,732.29,558.15
2016,11,3,14,0,895.0,70.0,1.1,22.0,510.0,741.81,564.61
2016,11,3,14,15,878.0,68.0,1.0,21.5,474.0,743.53,566.81
2016,11,3,14,30,861.0,66.0,0.9,21.0,438.0,741.57,566.58
2016,11,3,14,45,835.5,63.5,0.85,21.0,396.0,736.04,563.46
2016,11,3,15,0,810.0,61.0,0.8,21.0,354.0,720.06,553.01
2016,11,3,15,15,774.0,57.5,0.75,20.0,308.5,691.41,535.44
2016,11,3,15,30,738.0,54.0,0.7,19.0,263.0,659.69,514.89
2016,11,3,15,45,682.5,49.0,0.65,18.5,215.0,608.61,477.95
2016,11,3,16,0,627.0,44.0,0.6,18.0,167.0,555.48,437.35
2016,11,3,16,15,532.5,37.0,0.7,17.0,121.0,470.0,371.4
2016,11,3,16,30,438.0,30.0,0.8,16.0,75.0,396.04,305.15
2016,11,3,16,45,219.0,15.0,0.9,15.5,37.5,200.97,60.47
2016,11,3,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,109.0,12.5,1.1,10.5,20.5,10.67,0.0
2016,11,4,7,0,218.0,25.0,1.1,11.0,41.0,20.69,9.28
2016,11,4,7,15,296.5,39.0,1.05,11.5,78.5,31.99,22.27
2016,11,4,7,30,375.0,53.0,1.0,12.0,116.0,42.98,32.66
2016,11,4,7,45,427.0,64.0,1.0,12.5,156.5,50.94,40.09
2016,11,4,8,0,479.0,75.0,1.0,13.0,197.0,58.7,47.12
2016,11,4,8,15,520.5,81.0,1.15,13.5,236.5,62.13,50.11
2016,11,4,8,30,562.0,87.0,1.3,14.0,276.0,65.57,53.0
2016,11,4,8,45,522.5,109.0,1.45,14.5,302.5,78.44,64.12
2016,11,4,9,0,483.0,131.0,1.6,15.0,329.0,91.67,75.4
2016,11,4,9,15,616.5,109.5,1.5,15.5,385.5,78.28,63.37
2016,11,4,9,30,750.0,88.0,1.4,16.0,442.0,69.68,55.62
2016,11,4,9,45,820.5,83.5,1.3,17.0,493.5,66.56,52.57
2016,11,4,10,0,891.0,79.0,1.2,18.0,545.0,124.56,68.54
2016,11,4,10,15,900.0,80.0,1.2,18.5,569.5,178.96,102.11
2016,11,4,10,30,909.0,81.0,1.2,19.0,594.0,233.37,144.44
2016,11,4,10,45,763.5,126.0,1.3,19.5,565.5,277.45,188.29
2016,11,4,11,0,618.0,171.0,1.4,20.0,537.0,316.35,227.33
2016,11,4,11,15,611.0,176.5,1.3,20.0,543.0,355.71,261.6
2016,11,4,11,30,604.0,182.0,1.2,20.0,549.0,393.43,293.86
2016,11,4,11,45,372.0,235.5,1.2,20.0,461.5,363.92,277.19
2016,11,4,12,0,140.0,289.0,1.2,20.0,374.0,315.67,243.34
2016,11,4,12,15,220.0,278.0,1.15,20.0,410.5,359.7,277.92
2016,11,4,12,30,300.0,267.0,1.1,20.0,447.0,416.67,321.7
2016,11,4,12,45,297.5,260.5,1.1,20.0,435.0,426.92,330.26
2016,11,4,13,0,295.0,254.0,1.1,20.0,423.0,435.79,338.03
2016,11,4,13,15,338.5,234.5,1.1,20.0,422.0,460.41,358.17
2016,11,4,13,30,382.0,215.0,1.1,20.0,421.0,485.25,378.42
2016,11,4,13,45,347.5,209.0,1.15,20.0,388.0,469.42,367.65
2016,11,4,14,0,313.0,203.0,1.2,20.0,355.0,450.88,354.92
2016,11,4,14,15,477.5,152.0,1.2,19.5,365.5,541.93,427.88
2016,11,4,14,30,642.0,101.0,1.2,19.0,376.0,626.32,494.19
2016,11,4,14,45,603.0,98.0,1.2,19.0,336.5,602.26,476.92
2016,11,4,15,0,564.0,95.0,1.2,19.0,297.0,574.97,457.93
2016,11,4,15,15,636.5,76.0,1.1,18.0,276.0,611.71,487.29
2016,11,4,15,30,709.0,57.0,1.0,17.0,255.0,638.63,507.77
2016,11,4,15,45,653.0,51.5,0.95,16.5,208.0,586.81,468.69
2016,11,4,16,0,597.0,46.0,0.9,16.0,161.0,540.6,432.25
2016,11,4,16,15,501.0,38.0,0.9,15.0,116.0,454.97,363.75
2016,11,4,16,30,405.0,30.0,0.9,14.0,71.0,371.09,287.35
2016,11,4,16,45,202.5,15.0,0.95,13.5,35.5,187.66,31.75
2016,11,4,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,6,45,166.0,11.5,0.7,8.5,23.0,9.82,0.0
2016,11,5,7,0,332.0,23.0,0.7,9.0,46.0,19.2,7.55
2016,11,5,7,15,447.0,32.0,0.85,9.5,89.0,26.42,17.52
2016,11,5,7,30,562.0,41.0,1.0,10.0,132.0,36.64,27.24
2016,11,5,7,45,627.5,46.5,1.15,11.0,179.0,41.02,31.41
2016,11,5,8,0,693.0,52.0,1.3,12.0,226.0,45.45,35.43
2016,11,5,8,15,734.0,56.0,1.35,12.5,272.0,48.43,38.07
2016,11,5,8,30,775.0,60.0,1.4,13.0,318.0,51.44,40.64
2016,11,5,8,45,802.0,63.0,1.45,13.5,360.0,53.51,42.31
2016,11,5,9,0,829.0,66.0,1.5,14.0,402.0,55.6,43.96
2016,11,5,9,15,848.0,68.5,1.65,14.5,439.0,57.2,45.17
2016,11,5,9,30,867.0,71.0,1.8,15.0,476.0,65.95,52.63
2016,11,5,9,45,882.5,71.5,1.95,16.0,507.5,66.65,52.89
2016,11,5,10,0,898.0,72.0,2.1,17.0,539.0,117.7,63.87
2016,11,5,10,15,906.5,73.5,2.15,17.5,563.5,172.51,97.54
2016,11,5,10,30,915.0,75.0,2.2,18.0,588.0,227.29,140.46
2016,11,5,10,45,921.5,75.0,2.25,18.5,604.5,280.19,186.12
2016,11,5,11,0,928.0,75.0,2.3,19.0,621.0,332.34,232.55
2016,11,5,11,15,930.5,75.5,2.35,19.0,630.0,382.62,278.05
2016,11,5,11,30,933.0,76.0,2.4,19.0,639.0,431.35,321.69
2016,11,5,11,45,933.5,75.5,2.5,19.5,640.0,476.57,361.2
2016,11,5,12,0,934.0,75.0,2.6,20.0,641.0,519.62,397.99
2016,11,5,12,15,931.5,75.0,2.7,20.0,633.5,559.28,432.08
2016,11,5,12,30,929.0,75.0,2.8,20.0,626.0,596.24,463.43
2016,11,5,12,45,917.0,76.5,2.9,20.0,610.0,626.32,489.05
2016,11,5,13,0,905.0,78.0,3.0,20.0,594.0,652.91,511.65
2016,11,5,13,15,896.0,77.0,3.05,19.5,571.5,675.27,531.7
2016,11,5,13,30,887.0,76.0,3.1,19.0,549.0,694.18,549.05
2016,11,5,13,45,874.0,74.5,3.15,19.0,519.0,706.26,559.73
2016,11,5,14,0,861.0,73.0,3.2,19.0,489.0,720.76,571.68
2016,11,5,14,15,843.0,70.5,3.15,18.5,453.5,721.22,574.05
2016,11,5,14,30,825.0,68.0,3.1,18.0,418.0,717.97,573.83
2016,11,5,14,45,563.5,101.5,3.1,18.0,330.0,574.11,465.86
2016,11,5,15,0,302.0,135.0,3.1,18.0,242.0,398.78,326.94
2016,11,5,15,15,500.0,95.0,2.9,17.5,244.5,521.56,428.89
2016,11,5,15,30,698.0,55.0,2.7,17.0,247.0,625.4,509.28
2016,11,5,15,45,640.0,50.0,2.5,16.5,201.0,573.0,467.39
2016,11,5,16,0,582.0,45.0,2.3,16.0,155.0,526.16,428.57
2016,11,5,16,15,484.5,37.0,2.0,15.0,111.0,440.05,356.47
2016,11,5,16,30,387.0,29.0,1.7,14.0,67.0,355.91,276.11
2016,11,5,16,45,193.5,14.5,1.4,13.0,33.5,178.83,0.24
2016,11,5,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,6,6,45,53.5,11.5,0.7,10.0,15.0,9.82,0.0
2016,11,6,7,0,107.0,23.0,0.7,10.0,30.0,17.79,5.6
2016,11,6,7,15,157.0,39.5,0.7,10.0,59.5,30.67,21.1
2016,11,6,7,30,207.0,56.0,0.7,10.0,89.0,42.94,32.83
2016,11,6,7,45,231.0,73.5,0.75,10.5,121.5,55.48,44.45
2016,11,6,8,0,255.0,91.0,0.8,11.0,154.0,67.68,55.52
2016,11,6,8,15,270.0,108.0,0.85,11.5,186.5,79.14,65.69
2016,11,6,8,30,285.0,125.0,0.9,12.0,219.0,90.26,75.35
2016,11,6,8,45,358.0,131.5,1.0,12.5,265.0,91.98,76.57
2016,11,6,9,0,431.0,138.0,1.1,13.0,311.0,95.93,79.71
2016,11,6,9,15,430.0,153.0,1.15,13.5,339.0,104.52,86.85
2016,11,6,9,30,429.0,168.0,1.2,14.0,367.0,112.87,93.7
2016,11,6,9,45,483.0,166.5,1.3,14.5,404.5,111.41,92.05
2016,11,6,10,0,537.0,165.0,1.4,15.0,442.0,143.83,97.7
2016,11,6,10,15,480.0,190.5,1.25,15.5,447.0,189.99,130.49
2016,11,6,10,30,423.0,216.0,1.1,16.0,452.0,230.42,164.14
2016,11,6,10,45,303.5,245.0,1.0,17.0,417.0,254.2,188.23
2016,11,6,11,0,184.0,274.0,0.9,18.0,382.0,264.18,200.55
2016,11,6,11,15,333.0,247.5,0.75,18.0,446.0,310.2,233.5
2016,11,6,11,30,482.0,221.0,0.6,18.0,510.0,371.25,278.89
2016,11,6,11,45,432.0,236.0,0.5,18.5,495.5,391.38,295.83
2016,11,6,12,0,382.0,251.0,0.4,19.0,481.0,401.7,304.74
2016,11,6,12,15,382.5,248.0,0.5,19.0,476.0,421.63,321.94
2016,11,6,12,30,383.0,245.0,0.6,19.0,471.0,440.4,337.98
2016,11,6,12,45,329.0,249.0,0.75,19.5,440.0,432.61,333.57
2016,11,6,13,0,275.0,253.0,0.9,20.0,409.0,420.48,325.55
2016,11,6,13,15,289.5,240.0,1.0,20.0,398.5,431.93,336.09
2016,11,6,13,30,304.0,227.0,1.1,20.0,388.0,442.59,345.89
2016,11,6,13,45,179.5,214.5,1.2,20.0,308.5,342.79,270.2
2016,11,6,14,0,55.0,202.0,1.3,20.0,229.0,235.79,186.09
2016,11,6,14,15,37.5,179.5,1.35,19.5,197.5,203.64,161.56
2016,11,6,14,30,20.0,157.0,1.4,19.0,166.0,157.84,125.15
2016,11,6,14,45,19.0,143.5,1.5,19.0,151.0,146.42,116.35
2016,11,6,15,0,18.0,130.0,1.6,19.0,136.0,134.99,107.31
2016,11,6,15,15,13.0,113.5,1.4,18.5,117.5,116.98,92.7
2016,11,6,15,30,8.0,97.0,1.2,18.0,99.0,98.8,77.68
2016,11,6,15,45,4.0,79.5,1.0,17.5,80.5,79.9,61.8
2016,11,6,16,0,0.0,62.0,0.8,17.0,62.0,60.62,45.29
2016,11,6,16,15,0.0,44.0,0.8,16.0,44.0,42.77,29.96
2016,11,6,16,30,0.0,26.0,0.8,15.0,26.0,23.17,12.64
2016,11,6,16,45,0.0,13.0,0.8,14.5,13.0,10.72,0.0
2016,11,6,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,7,6,45,153.0,10.0,0.55,10.5,19.5,8.54,0.0
2016,11,7,7,0,306.0,20.0,0.5,11.0,39.0,16.6,3.71
2016,11,7,7,15,420.5,28.5,0.6,11.5,79.5,23.45,14.62
2016,11,7,7,30,535.0,37.0,0.7,12.0,120.0,32.97,23.69
2016,11,7,7,45,600.5,42.0,0.85,12.5,165.0,37.0,27.59
2016,11,7,8,0,666.0,47.0,1.0,13.0,210.0,41.09,31.37
2016,11,7,8,15,707.0,51.0,0.9,13.5,254.0,44.18,34.13
2016,11,7,8,30,748.0,55.0,0.8,14.0,298.0,47.27,36.79
2016,11,7,8,45,778.0,57.0,0.75,15.0,339.0,48.69,37.82
2016,11,7,9,0,808.0,59.0,0.7,16.0,380.0,50.15,38.85
2016,11,7,9,15,586.0,119.0,0.6,16.5,363.0,85.6,69.56
2016,11,7,9,30,364.0,179.0,0.5,17.0,346.0,123.71,101.75
2016,11,7,9,45,598.0,129.5,0.4,18.0,426.0,89.91,72.25
2016,11,7,10,0,832.0,80.0,0.3,19.0,506.0,107.49,58.45
2016,11,7,10,15,842.5,81.5,0.35,19.5,530.0,159.62,88.98
2016,11,7,10,30,853.0,83.0,0.4,20.0,554.0,212.1,128.53
2016,11,7,10,45,861.5,83.0,0.45,20.5,571.0,267.54,174.38
2016,11,7,11,0,870.0,83.0,0.5,21.0,588.0,317.21,217.04
2016,11,7,11,15,873.5,83.5,0.55,21.0,597.0,365.0,258.87
2016,11,7,11,30,877.0,84.0,0.6,21.0,606.0,411.45,299.11
2016,11,7,11,45,879.0,83.5,0.65,21.5,607.5,454.85,335.63
2016,11,7,12,0,881.0,83.0,0.7,22.0,609.0,496.36,369.73
2016,11,7,12,15,535.5,179.0,0.75,22.0,498.0,444.47,336.09
2016,11,7,12,30,190.0,275.0,0.8,22.0,387.0,352.91,269.67
2016,11,7,12,45,350.5,234.0,0.9,22.0,434.0,429.94,330.29
2016,11,7,13,0,511.0,193.0,1.0,22.0,481.0,517.61,397.2
2016,11,7,13,15,682.5,135.0,1.05,22.0,503.0,598.26,458.53
2016,11,7,13,30,854.0,77.0,1.1,22.0,525.0,667.12,511.47
2016,11,7,13,45,680.5,117.0,1.15,22.0,461.5,621.19,478.33
2016,11,7,14,0,507.0,157.0,1.2,22.0,398.0,550.67,427.61
2016,11,7,14,15,505.5,144.0,1.2,21.5,369.5,548.42,429.12
2016,11,7,14,30,504.0,131.0,1.2,21.0,341.0,543.6,428.07
2016,11,7,14,45,487.0,120.5,1.2,21.0,307.0,527.6,417.58
2016,11,7,15,0,470.0,110.0,1.2,21.0,273.0,509.17,405.04
2016,11,7,15,15,450.5,97.0,1.05,20.5,236.0,483.54,386.56
2016,11,7,15,30,431.0,84.0,0.9,20.0,199.0,455.82,365.72
2016,11,7,15,45,391.5,71.0,0.8,19.5,161.0,411.46,331.05
2016,11,7,16,0,352.0,58.0,0.7,19.0,123.0,366.17,293.99
2016,11,7,16,15,287.0,44.0,0.7,18.0,86.5,300.8,239.57
2016,11,7,16,30,222.0,30.0,0.7,17.0,50.0,237.18,177.28
2016,11,7,16,45,111.0,15.0,0.75,16.5,25.0,116.24,0.0
2016,11,7,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,6,45,137.0,10.0,0.5,11.5,18.0,8.54,0.0
2016,11,8,7,0,274.0,20.0,0.5,12.0,36.0,16.62,2.24
2016,11,8,7,15,393.0,29.0,0.55,12.0,76.0,23.86,14.84
2016,11,8,7,30,512.0,38.0,0.6,12.0,116.0,31.09,21.99
2016,11,8,7,45,578.5,44.5,0.65,12.5,161.0,39.17,29.52
2016,11,8,8,0,645.0,51.0,0.7,13.0,206.0,44.45,34.38
2016,11,8,8,15,688.0,55.0,0.65,13.5,250.0,47.41,37.03
2016,11,8,8,30,731.0,59.0,0.6,14.0,294.0,50.4,39.59
2016,11,8,8,45,760.0,62.0,0.55,15.0,334.5,52.47,41.19
2016,11,8,9,0,789.0,65.0,0.5,16.0,375.0,54.55,42.74
2016,11,8,9,15,809.0,67.5,0.55,16.5,411.5,56.16,43.94
2016,11,8,9,30,829.0,70.0,0.6,17.0,448.0,57.77,45.14
2016,11,8,9,45,844.0,71.5,0.7,18.0,478.5,58.6,45.56
2016,11,8,10,0,859.0,73.0,0.8,19.0,509.0,108.73,59.78
2016,11,8,10,15,868.5,74.0,0.75,19.5,533.0,160.89,89.45
2016,11,8,10,30,878.0,75.0,0.7,20.0,557.0,213.15,128.63
2016,11,8,10,45,881.5,77.0,0.7,20.5,573.0,264.76,171.81
2016,11,8,11,0,885.0,79.0,0.7,21.0,589.0,315.48,215.63
2016,11,8,11,15,888.5,79.0,0.75,21.0,597.5,363.43,257.88
2016,11,8,11,30,892.0,79.0,0.8,21.0,606.0,409.99,298.52
2016,11,8,11,45,890.0,80.0,0.85,21.5,607.0,453.56,335.51
2016,11,8,12,0,888.0,81.0,0.9,22.0,608.0,494.93,369.8
2016,11,8,12,15,885.5,80.5,0.85,22.0,601.0,532.29,400.28
2016,11,8,12,30,883.0,80.0,0.8,22.0,594.0,567.05,428.0
2016,11,8,12,45,874.5,80.5,0.8,22.5,579.0,596.64,450.88
2016,11,8,13,0,866.0,81.0,0.8,23.0,564.0,623.08,470.96
2016,11,8,13,15,857.0,79.5,0.75,23.0,542.5,643.88,487.1
2016,11,8,13,30,848.0,78.0,0.7,23.0,521.0,666.19,503.85
2016,11,8,13,45,834.0,77.0,0.65,23.0,492.0,678.02,513.12
2016,11,8,14,0,820.0,76.0,0.6,23.0,463.0,686.27,519.4
2016,11,8,14,15,801.5,73.5,0.55,22.5,428.5,685.97,520.53
2016,11,8,14,30,783.0,71.0,0.5,22.0,394.0,682.08,519.33
2016,11,8,14,45,756.0,68.0,0.45,22.0,354.5,667.82,509.94
2016,11,8,15,0,729.0,65.0,0.4,22.0,315.0,650.17,498.11
2016,11,8,15,15,690.0,60.5,0.3,21.5,272.0,618.57,476.32
2016,11,8,15,30,651.0,56.0,0.2,21.0,229.0,584.12,451.82
2016,11,8,15,45,591.5,50.5,0.15,20.5,184.5,537.37,417.62
2016,11,8,16,0,532.0,45.0,0.1,20.0,140.0,483.95,376.41
2016,11,8,16,15,432.5,36.0,0.15,19.0,98.0,396.87,308.26
2016,11,8,16,30,333.0,27.0,0.2,18.0,56.0,312.23,226.88
2016,11,8,16,45,166.5,13.5,0.3,17.5,28.0,124.36,0.0
2016,11,8,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,9,6,45,120.0,10.0,0.6,9.5,16.5,8.54,0.0
2016,11,9,7,0,240.0,20.0,0.6,10.0,33.0,16.64,0.44
2016,11,9,7,15,361.0,30.0,0.8,10.5,72.5,24.72,15.54
2016,11,9,7,30,482.0,40.0,1.0,11.0,112.0,32.73,23.48
2016,11,9,7,45,556.5,46.5,1.2,12.0,157.0,37.56,28.09
2016,11,9,8,0,631.0,53.0,1.4,13.0,202.0,42.41,32.52
2016,11,9,8,15,676.0,57.5,1.45,13.5,246.5,49.5,38.87
2016,11,9,8,30,721.0,62.0,1.5,14.0,291.0,52.84,41.74
2016,11,9,8,45,754.5,65.0,1.55,14.5,333.0,54.87,43.38
2016,11,9,9,0,788.0,68.0,1.6,15.0,375.0,56.93,45.01
2016,11,9,9,15,809.0,70.5,1.65,16.0,411.5,58.49,46.07
2016,11,9,9,30,830.0,73.0,1.7,17.0,448.0,60.06,47.14
2016,11,9,9,45,852.0,72.5,1.8,18.0,480.0,59.49,46.34
2016,11,9,10,0,874.0,72.0,1.9,19.0,512.0,106.51,58.6
2016,11,9,10,15,884.0,73.0,1.95,19.5,536.0,159.45,88.31
2016,11,9,10,30,894.0,74.0,2.0,20.0,560.0,212.54,128.25
2016,11,9,10,45,900.0,75.0,2.1,20.5,577.0,264.67,172.36
2016,11,9,11,0,906.0,76.0,2.2,21.0,594.0,316.09,217.64
2016,11,9,11,15,909.0,76.5,2.2,21.5,603.0,365.21,261.22
2016,11,9,11,30,912.0,77.0,2.2,22.0,612.0,412.88,302.98
2016,11,9,11,45,912.0,77.0,2.25,22.5,613.0,457.2,341.34
2016,11,9,12,0,912.0,77.0,2.3,23.0,614.0,499.41,377.05
2016,11,9,12,15,909.5,76.5,2.25,23.0,607.0,537.61,409.27
2016,11,9,12,30,907.0,76.0,2.2,23.0,600.0,573.15,438.7
2016,11,9,12,45,902.5,75.0,2.2,23.5,585.5,604.26,463.53
2016,11,9,13,0,898.0,74.0,2.2,24.0,571.0,632.32,485.56
2016,11,9,13,15,889.0,73.0,2.1,24.0,549.0,654.39,503.26
2016,11,9,13,30,880.0,72.0,2.0,24.0,527.0,673.05,518.17
2016,11,9,13,45,865.5,71.0,1.9,24.0,498.0,684.53,527.68
2016,11,9,14,0,851.0,70.0,1.8,24.0,469.0,692.42,533.62
2016,11,9,14,15,832.5,68.0,1.6,23.5,434.0,698.96,538.88
2016,11,9,14,30,814.0,66.0,1.4,23.0,399.0,696.04,537.31
2016,11,9,14,45,786.0,63.0,1.25,23.0,358.5,681.34,526.73
2016,11,9,15,0,758.0,60.0,1.1,23.0,318.0,663.19,513.55
2016,11,9,15,15,719.5,56.5,0.9,22.0,274.5,633.39,492.96
2016,11,9,15,30,681.0,53.0,0.7,21.0,231.0,600.7,469.28
2016,11,9,15,45,620.0,47.5,0.55,20.5,186.0,546.46,428.04
2016,11,9,16,0,559.0,42.0,0.4,20.0,141.0,497.86,388.84
2016,11,9,16,15,459.0,34.0,0.45,19.0,98.5,411.84,320.75
2016,11,9,16,30,359.0,26.0,0.5,18.0,56.0,326.45,234.88
2016,11,9,16,45,179.5,13.0,0.6,17.5,28.0,132.23,0.0
2016,11,9,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
