Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,6,45,121.0,9.0,0.75,13.0,15.5,7.68,0.0
2016,11,10,7,0,242.0,18.0,0.8,13.0,31.0,14.91,0.0
2016,11,10,7,15,363.5,28.0,0.9,13.5,70.0,23.05,13.75
2016,11,10,7,30,485.0,38.0,1.0,14.0,109.0,31.12,21.7
2016,11,10,7,45,556.5,44.5,1.1,15.0,153.5,35.99,26.31
2016,11,10,8,0,628.0,51.0,1.2,16.0,198.0,44.49,33.93
2016,11,10,8,15,673.5,55.5,1.45,16.5,242.0,47.86,36.92
2016,11,10,8,30,719.0,60.0,1.7,17.0,286.0,51.25,39.82
2016,11,10,8,45,750.0,63.5,2.0,17.5,327.0,53.69,41.81
2016,11,10,9,0,781.0,67.0,2.3,18.0,368.0,56.14,43.77
2016,11,10,9,15,802.0,69.5,2.5,18.5,404.5,57.71,44.94
2016,11,10,9,30,823.0,72.0,2.7,19.0,441.0,59.3,46.1
2016,11,10,9,45,844.0,72.0,2.9,19.5,473.0,59.09,45.72
2016,11,10,10,0,865.0,72.0,3.1,20.0,505.0,103.59,57.29
2016,11,10,10,15,875.5,73.5,3.25,20.5,529.0,156.38,86.34
2016,11,10,10,30,886.0,75.0,3.4,21.0,553.0,209.4,125.97
2016,11,10,10,45,891.0,76.0,3.55,21.5,569.5,260.84,169.54
2016,11,10,11,0,896.0,77.0,3.7,22.0,586.0,311.49,214.38
2016,11,10,11,15,899.0,77.5,3.65,22.0,595.0,360.07,258.29
2016,11,10,11,30,902.0,78.0,3.6,22.0,604.0,407.24,300.62
2016,11,10,11,45,901.0,78.5,3.55,22.5,605.0,451.13,339.03
2016,11,10,12,0,900.0,79.0,3.5,23.0,606.0,492.87,374.71
2016,11,10,12,15,610.5,164.5,3.35,23.0,520.5,467.91,359.93
2016,11,10,12,30,321.0,250.0,3.2,23.0,435.0,406.43,314.8
2016,11,10,12,45,241.5,253.0,3.05,23.0,390.0,372.91,290.32
2016,11,10,13,0,162.0,256.0,2.9,23.0,345.0,341.3,266.25
2016,11,10,13,15,246.0,235.5,2.7,23.0,364.5,395.99,309.94
2016,11,10,13,30,330.0,215.0,2.5,23.0,384.0,443.35,347.62
2016,11,10,13,45,436.0,179.0,2.3,23.0,390.0,504.57,395.75
2016,11,10,14,0,542.0,143.0,2.1,23.0,396.0,554.82,435.32
2016,11,10,14,15,450.5,148.0,1.85,22.5,347.5,508.03,400.32
2016,11,10,14,30,359.0,153.0,1.6,22.0,299.0,442.12,351.03
2016,11,10,14,45,345.5,139.5,1.4,22.0,268.5,424.71,338.58
2016,11,10,15,0,332.0,126.0,1.2,22.0,238.0,405.52,324.14
2016,11,10,15,15,494.5,90.5,1.05,21.5,231.5,503.65,401.6
2016,11,10,15,30,657.0,55.0,0.9,21.0,225.0,582.95,459.7
2016,11,10,15,45,596.5,49.0,0.8,20.5,180.5,535.21,422.14
2016,11,10,16,0,536.0,43.0,0.7,20.0,136.0,480.84,378.64
2016,11,10,16,15,433.5,34.5,0.75,19.0,94.5,393.01,308.06
2016,11,10,16,30,331.0,26.0,0.8,18.0,53.0,304.23,216.41
2016,11,10,16,45,165.5,13.0,0.85,17.5,26.5,122.31,0.0
2016,11,10,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,45,120.0,9.0,1.3,11.5,15.0,7.68,0.0
2016,11,11,7,0,240.0,18.0,1.3,12.0,30.0,14.98,0.0
2016,11,11,7,15,368.0,28.0,1.35,12.5,69.0,23.14,13.7
2016,11,11,7,30,496.0,38.0,1.4,13.0,108.0,31.24,21.85
2016,11,11,7,45,570.5,44.0,1.45,14.0,153.0,35.72,26.15
2016,11,11,8,0,645.0,50.0,1.5,15.0,198.0,43.8,33.44
2016,11,11,8,15,690.5,54.5,1.75,15.5,242.5,47.22,36.5
2016,11,11,8,30,736.0,59.0,2.0,16.0,287.0,50.65,39.46
2016,11,11,8,45,767.0,62.5,2.25,17.0,329.0,53.13,41.42
2016,11,11,9,0,798.0,66.0,2.5,18.0,371.0,55.62,43.33
2016,11,11,9,15,729.0,84.5,2.65,18.5,383.5,62.78,49.36
2016,11,11,9,30,660.0,103.0,2.8,19.0,396.0,74.02,58.86
2016,11,11,9,45,768.0,88.0,2.95,19.5,451.5,69.94,55.08
2016,11,11,10,0,876.0,73.0,3.1,20.0,507.0,102.46,57.14
2016,11,11,10,15,649.5,140.0,3.25,20.5,470.5,167.73,104.98
2016,11,11,10,30,423.0,207.0,3.4,21.0,434.0,217.69,152.3
2016,11,11,10,45,506.5,188.0,3.55,22.0,468.0,251.29,176.27
2016,11,11,11,0,590.0,169.0,3.7,23.0,502.0,291.75,207.61
2016,11,11,11,15,559.0,182.5,3.75,23.0,502.0,327.76,240.38
2016,11,11,11,30,528.0,196.0,3.8,23.0,502.0,360.26,269.79
2016,11,11,11,45,479.0,212.5,3.85,23.0,490.5,384.34,292.13
2016,11,11,12,0,430.0,229.0,3.9,23.0,479.0,403.5,309.76
2016,11,11,12,15,340.0,244.5,3.85,23.0,441.0,391.01,302.5
2016,11,11,12,30,250.0,260.0,3.8,23.0,403.0,368.88,286.88
2016,11,11,12,45,216.5,256.5,3.8,23.0,378.0,361.17,282.02
2016,11,11,13,0,183.0,253.0,3.8,23.0,353.0,350.53,274.52
2016,11,11,13,15,143.5,241.5,3.6,22.5,318.0,325.5,255.95
2016,11,11,13,30,104.0,230.0,3.4,22.0,283.0,285.87,225.65
2016,11,11,13,45,63.0,202.5,3.25,22.0,234.0,236.0,186.34
2016,11,11,14,0,22.0,175.0,3.1,22.0,185.0,171.75,134.8
2016,11,11,14,15,22.5,164.0,2.75,21.5,174.0,164.18,129.39
2016,11,11,14,30,23.0,153.0,2.4,21.0,163.0,156.64,123.85
2016,11,11,14,45,19.5,138.5,2.1,20.5,146.0,142.35,112.64
2016,11,11,15,0,16.0,124.0,1.8,20.0,129.0,127.93,101.17
2016,11,11,15,15,11.0,107.5,1.6,19.0,111.0,109.91,86.69
2016,11,11,15,30,6.0,91.0,1.4,18.0,93.0,91.71,71.7
2016,11,11,15,45,3.0,73.0,1.25,17.5,74.0,72.74,55.69
2016,11,11,16,0,0.0,55.0,1.1,17.0,55.0,53.17,38.91
2016,11,11,16,15,0.0,38.0,1.1,16.5,38.0,36.23,24.2
2016,11,11,16,30,0.0,21.0,1.1,16.0,21.0,17.37,7.02
2016,11,11,16,45,0.0,10.5,1.1,15.5,10.5,8.96,0.0
2016,11,11,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,13.5,0.9,9.5,13.5,11.52,0.0
2016,11,12,7,0,0.0,27.0,0.9,10.0,27.0,20.46,0.0
2016,11,12,7,15,237.5,32.5,1.1,10.5,65.0,25.24,15.38
2016,11,12,7,30,475.0,38.0,1.3,11.0,103.0,31.24,22.0
2016,11,12,7,45,550.0,44.5,1.5,12.0,147.5,36.1,26.69
2016,11,12,8,0,625.0,51.0,1.7,13.0,192.0,40.99,31.19
2016,11,12,8,15,671.5,55.5,1.75,13.5,236.0,47.99,37.5
2016,11,12,8,30,718.0,60.0,1.8,14.0,280.0,51.39,40.45
2016,11,12,8,45,750.0,63.5,1.85,14.5,321.5,53.84,42.48
2016,11,12,9,0,782.0,67.0,1.9,15.0,363.0,56.3,44.48
2016,11,12,9,15,804.0,69.5,1.8,15.5,399.5,57.88,45.68
2016,11,12,9,30,826.0,72.0,1.7,16.0,436.0,59.48,46.87
2016,11,12,9,45,849.5,71.5,1.65,17.0,468.0,58.94,46.1
2016,11,12,10,0,873.0,71.0,1.6,18.0,500.0,98.45,55.47
2016,11,12,10,15,882.5,72.0,1.45,18.5,524.0,151.02,82.91
2016,11,12,10,30,892.0,73.0,1.3,19.0,548.0,203.67,121.4
2016,11,12,10,45,898.5,74.0,1.15,19.5,565.0,255.56,164.49
2016,11,12,11,0,905.0,75.0,1.0,20.0,582.0,306.81,208.77
2016,11,12,11,15,908.5,75.0,1.05,20.5,591.0,355.41,251.59
2016,11,12,11,30,912.0,75.0,1.1,21.0,600.0,402.59,292.72
2016,11,12,11,45,912.5,75.5,1.2,21.5,601.5,447.4,331.35
2016,11,12,12,0,913.0,76.0,1.3,22.0,603.0,490.17,367.45
2016,11,12,12,15,910.5,75.5,1.3,22.0,596.0,528.3,399.49
2016,11,12,12,30,908.0,75.0,1.3,22.0,589.0,563.8,428.79
2016,11,12,12,45,902.0,74.5,1.35,22.0,574.5,594.55,454.33
2016,11,12,13,0,896.0,74.0,1.4,22.0,560.0,622.2,477.18
2016,11,12,13,15,887.0,73.0,1.35,22.0,538.5,644.27,494.92
2016,11,12,13,30,878.0,72.0,1.3,22.0,517.0,662.96,509.94
2016,11,12,13,45,740.0,98.0,1.3,22.0,458.5,628.77,485.92
2016,11,12,14,0,602.0,124.0,1.3,22.0,400.0,579.27,450.64
2016,11,12,14,15,576.0,119.5,1.3,21.5,367.5,569.44,446.2
2016,11,12,14,30,550.0,115.0,1.3,21.0,335.0,556.32,438.74
2016,11,12,14,45,530.0,106.5,1.3,21.0,300.5,534.21,423.88
2016,11,12,15,0,510.0,98.0,1.3,21.0,266.0,516.18,411.51
2016,11,12,15,15,596.0,74.5,1.15,20.0,244.5,562.41,448.41
2016,11,12,15,30,682.0,51.0,1.0,19.0,223.0,592.29,470.18
2016,11,12,15,45,620.5,45.5,0.85,18.5,178.5,538.36,427.65
2016,11,12,16,0,559.0,40.0,0.7,18.0,134.0,482.63,382.17
2016,11,12,16,15,453.0,32.0,0.75,17.0,92.0,400.94,315.07
2016,11,12,16,30,347.0,24.0,0.8,16.0,50.0,308.09,211.25
2016,11,12,16,45,173.5,12.0,0.85,15.0,25.0,125.9,0.0
2016,11,12,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,45,120.5,8.0,0.6,10.0,13.0,6.83,0.0
2016,11,13,7,0,241.0,16.0,0.6,10.0,26.0,13.66,0.0
2016,11,13,7,15,374.0,25.5,0.7,10.5,64.5,21.1,11.73
2016,11,13,7,30,507.0,35.0,0.8,11.0,103.0,31.46,22.16
2016,11,13,7,45,583.0,41.0,0.95,12.0,148.0,36.4,26.95
2016,11,13,8,0,659.0,47.0,1.1,13.0,193.0,41.39,31.56
2016,11,13,8,15,705.0,51.0,1.1,13.5,237.5,44.48,34.37
2016,11,13,8,30,751.0,55.0,1.1,14.0,282.0,47.61,37.1
2016,11,13,8,45,782.0,58.0,1.15,14.5,323.5,49.8,38.93
2016,11,13,9,0,813.0,61.0,1.2,15.0,365.0,52.01,40.72
2016,11,13,9,15,833.5,63.0,1.2,16.0,401.5,53.35,41.62
2016,11,13,9,30,854.0,65.0,1.2,17.0,438.0,61.4,48.38
2016,11,13,9,45,868.5,67.0,1.3,18.0,469.0,63.18,49.6
2016,11,13,10,0,883.0,69.0,1.4,19.0,500.0,95.05,53.39
2016,11,13,10,15,893.0,70.0,1.4,19.0,524.5,148.08,80.37
2016,11,13,10,30,903.0,71.0,1.4,19.0,549.0,201.24,119.06
2016,11,13,10,45,908.5,72.5,1.45,19.5,565.5,253.79,162.8
2016,11,13,11,0,914.0,74.0,1.5,20.0,582.0,305.59,208.08
2016,11,13,11,15,917.5,74.0,1.5,20.0,591.5,354.56,251.92
2016,11,13,11,30,921.0,74.0,1.5,20.0,601.0,402.09,294.2
2016,11,13,11,45,921.0,74.5,1.55,20.0,602.0,447.04,333.88
2016,11,13,12,0,921.0,75.0,1.6,20.0,603.0,489.9,371.04
2016,11,13,12,15,918.5,74.5,1.65,20.0,596.5,528.31,404.05
2016,11,13,12,30,916.0,74.0,1.7,20.0,590.0,564.07,434.33
2016,11,13,12,45,911.5,73.0,1.75,20.0,575.5,595.4,460.74
2016,11,13,13,0,907.0,72.0,1.8,20.0,561.0,623.69,484.44
2016,11,13,13,15,898.0,71.0,1.8,20.0,539.0,646.04,503.15
2016,11,13,13,30,889.0,70.0,1.8,20.0,517.0,664.98,519.1
2016,11,13,13,45,877.0,68.0,1.85,20.0,488.5,677.33,530.45
2016,11,13,14,0,865.0,66.0,1.9,20.0,460.0,686.11,538.64
2016,11,13,14,15,847.0,64.0,1.85,19.5,425.5,687.16,541.14
2016,11,13,14,30,829.0,62.0,1.8,19.0,391.0,691.03,545.79
2016,11,13,14,45,804.0,59.0,1.75,19.0,351.0,679.01,537.73
2016,11,13,15,0,779.0,56.0,1.7,19.0,311.0,663.56,527.04
2016,11,13,15,15,740.0,52.5,1.5,18.5,267.5,634.01,505.31
2016,11,13,15,30,701.0,49.0,1.3,18.0,224.0,601.57,480.44
2016,11,13,15,45,641.0,43.5,1.1,17.5,179.0,548.91,438.8
2016,11,13,16,0,581.0,38.0,0.9,17.0,134.0,494.51,393.52
2016,11,13,16,15,475.0,30.5,0.9,16.0,92.0,404.67,319.05
2016,11,13,16,30,369.0,23.0,0.9,15.0,50.0,309.7,207.81
2016,11,13,16,45,184.5,11.5,0.95,14.5,25.0,132.33,0.0
2016,11,13,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,14,6,45,126.0,7.5,0.6,9.0,12.0,6.4,0.0
2016,11,14,7,0,252.0,15.0,0.6,9.0,24.0,12.8,0.0
2016,11,14,7,15,388.0,24.0,0.6,9.5,63.0,21.68,11.98
2016,11,14,7,30,524.0,33.0,0.6,10.0,102.0,29.71,20.67
2016,11,14,7,45,598.0,39.0,0.65,10.5,147.0,34.73,25.62
2016,11,14,8,0,672.0,45.0,0.7,11.0,192.0,39.78,30.39
2016,11,14,8,15,718.0,49.0,0.7,11.5,236.5,42.94,33.29
2016,11,14,8,30,764.0,53.0,0.7,12.0,281.0,46.13,36.11
2016,11,14,8,45,795.0,55.5,0.7,13.0,322.5,47.99,37.57
2016,11,14,9,0,826.0,58.0,0.7,14.0,364.0,49.88,39.02
2016,11,14,9,15,846.5,60.5,0.75,14.5,401.0,57.81,45.85
2016,11,14,9,30,867.0,63.0,0.8,15.0,438.0,60.12,47.67
2016,11,14,9,45,884.0,63.5,0.9,15.5,469.5,60.92,48.15
2016,11,14,10,0,901.0,64.0,1.0,16.0,501.0,89.78,50.53
2016,11,14,10,15,910.5,65.5,1.0,16.5,525.0,143.89,77.44
2016,11,14,10,30,920.0,67.0,1.0,17.0,549.0,198.11,116.54
2016,11,14,10,45,927.0,67.0,1.05,17.5,566.5,250.47,160.1
2016,11,14,11,0,934.0,67.0,1.1,18.0,584.0,302.15,205.42
2016,11,14,11,15,937.5,67.5,1.1,18.5,593.0,352.28,249.9
2016,11,14,11,30,941.0,68.0,1.1,19.0,602.0,400.98,292.6
2016,11,14,11,45,942.0,68.0,1.15,19.5,603.5,446.58,332.16
2016,11,14,12,0,943.0,68.0,1.2,20.0,605.0,490.11,369.07
2016,11,14,12,15,941.0,67.5,1.2,20.0,599.0,529.44,402.35
2016,11,14,12,30,939.0,67.0,1.2,20.0,593.0,566.09,432.81
2016,11,14,12,45,929.5,68.5,1.2,20.0,577.5,597.84,458.96
2016,11,14,13,0,920.0,70.0,1.2,20.0,562.0,626.3,482.14
2016,11,14,13,15,911.0,69.0,1.2,20.0,540.5,648.99,500.83
2016,11,14,13,30,902.0,68.0,1.2,20.0,519.0,668.24,516.77
2016,11,14,13,45,889.5,66.5,1.2,20.0,490.0,681.11,527.97
2016,11,14,14,0,877.0,65.0,1.2,20.0,461.0,690.39,536.09
2016,11,14,14,15,858.5,63.0,1.2,19.5,426.0,691.32,538.79
2016,11,14,14,30,840.0,61.0,1.2,19.0,391.0,694.98,543.57
2016,11,14,14,45,813.5,58.0,1.2,19.0,351.0,682.05,535.33
2016,11,14,15,0,787.0,55.0,1.2,19.0,311.0,665.65,524.47
2016,11,14,15,15,747.5,51.5,1.05,18.0,267.0,635.89,503.81
2016,11,14,15,30,708.0,48.0,0.9,17.0,223.0,603.24,479.93
2016,11,14,15,45,645.5,43.0,0.8,16.5,178.0,549.58,438.29
2016,11,14,16,0,583.0,38.0,0.7,16.0,133.0,494.08,392.83
2016,11,14,16,15,473.5,30.0,0.75,15.0,90.5,401.64,316.45
2016,11,14,16,30,364.0,22.0,0.8,14.0,48.0,303.57,197.76
2016,11,14,16,45,182.0,11.0,0.85,13.5,24.0,129.78,0.0
2016,11,14,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,6,45,128.5,7.0,0.95,7.5,11.5,0.0,0.0
2016,11,15,7,0,257.0,14.0,1.0,8.0,23.0,11.95,0.0
2016,11,15,7,15,397.5,23.0,1.05,8.5,62.0,20.81,10.95
2016,11,15,7,30,538.0,32.0,1.1,9.0,101.0,28.89,19.95
2016,11,15,7,45,614.5,37.5,1.2,9.5,146.5,33.52,24.58
2016,11,15,8,0,691.0,43.0,1.3,10.0,192.0,38.21,29.04
2016,11,15,8,15,735.0,47.0,1.4,10.5,236.5,41.43,32.03
2016,11,15,8,30,779.0,51.0,1.5,11.0,281.0,44.66,34.91
2016,11,15,8,45,525.0,98.5,1.65,11.5,263.0,72.17,59.47
2016,11,15,9,0,271.0,146.0,1.8,12.0,245.0,103.18,86.71
2016,11,15,9,15,575.5,102.5,1.9,12.5,340.5,74.71,61.18
2016,11,15,9,30,880.0,59.0,2.0,13.0,436.0,57.4,45.63
2016,11,15,9,45,887.0,62.5,2.1,14.0,465.5,60.23,47.85
2016,11,15,10,0,894.0,66.0,2.2,15.0,495.0,88.39,51.11
2016,11,15,10,15,902.5,67.0,2.25,15.0,518.5,141.64,77.06
2016,11,15,10,30,911.0,68.0,2.3,15.0,542.0,194.84,115.77
2016,11,15,10,45,916.0,68.5,2.35,15.5,558.5,246.69,159.56
2016,11,15,11,0,921.0,69.0,2.4,16.0,575.0,297.69,205.18
2016,11,15,11,15,923.0,69.5,2.45,16.0,583.5,346.72,250.35
2016,11,15,11,30,925.0,70.0,2.5,16.0,592.0,394.21,293.99
2016,11,15,11,45,924.0,70.0,2.6,16.5,592.5,438.31,333.74
2016,11,15,12,0,923.0,70.0,2.7,17.0,593.0,480.2,370.78
2016,11,15,12,15,919.0,70.0,2.75,17.0,585.5,518.27,404.58
2016,11,15,12,30,915.0,70.0,2.8,17.0,578.0,553.62,435.49
2016,11,15,12,45,907.0,69.5,2.9,17.5,563.0,583.37,460.84
2016,11,15,13,0,899.0,69.0,3.0,18.0,548.0,609.89,483.18
2016,11,15,13,15,888.5,68.0,3.05,17.5,525.5,631.04,502.77
2016,11,15,13,30,878.0,67.0,3.1,17.0,503.0,648.74,519.56
2016,11,15,13,45,862.0,66.0,3.15,17.0,474.0,659.34,529.85
2016,11,15,14,0,846.0,65.0,3.2,17.0,445.0,666.33,537.13
2016,11,15,14,15,826.5,63.0,3.2,16.5,410.5,672.09,543.56
2016,11,15,14,30,807.0,61.0,3.2,16.0,376.0,668.76,543.16
2016,11,15,14,45,777.0,59.0,3.25,16.0,336.5,654.41,533.51
2016,11,15,15,0,747.0,57.0,3.3,16.0,297.0,636.67,520.99
2016,11,15,15,15,706.5,53.0,3.25,15.5,254.5,605.66,498.2
2016,11,15,15,30,666.0,49.0,3.2,15.0,212.0,571.86,472.1
2016,11,15,15,45,592.5,44.5,3.15,14.5,167.5,511.24,423.09
2016,11,15,16,0,519.0,40.0,3.1,14.0,123.0,456.86,376.41
2016,11,15,16,15,408.0,31.5,3.0,13.5,83.5,365.27,295.21
2016,11,15,16,30,297.0,23.0,2.9,13.0,44.0,266.12,169.7
2016,11,15,16,45,148.5,11.5,2.8,12.5,22.0,107.68,0.0
2016,11,15,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,6,45,106.0,7.5,2.2,6.0,10.5,0.0,0.0
2016,11,16,7,0,212.0,15.0,2.4,6.0,21.0,12.8,0.0
2016,11,16,7,15,364.0,24.5,2.7,6.5,59.5,20.41,10.28
2016,11,16,7,30,516.0,34.0,3.0,7.0,98.0,30.79,21.7
2016,11,16,7,45,603.0,39.5,3.4,7.5,144.0,35.34,26.36
2016,11,16,8,0,690.0,45.0,3.8,8.0,190.0,40.01,30.86
2016,11,16,8,15,736.5,49.0,3.95,8.5,235.0,43.18,33.83
2016,11,16,8,30,783.0,53.0,4.1,9.0,280.0,46.38,36.72
2016,11,16,8,45,816.5,55.0,4.35,9.5,322.5,47.88,37.96
2016,11,16,9,0,850.0,57.0,4.6,10.0,365.0,54.85,44.12
2016,11,16,9,15,870.0,59.0,4.7,10.0,402.0,56.92,45.88
2016,11,16,9,30,890.0,61.0,4.8,10.0,439.0,58.92,47.56
2016,11,16,9,45,903.0,62.5,4.9,10.5,470.0,60.41,48.69
2016,11,16,10,0,916.0,64.0,5.0,11.0,501.0,85.28,50.32
2016,11,16,10,15,925.0,65.5,5.05,11.0,525.5,140.02,76.76
2016,11,16,10,30,934.0,67.0,5.1,11.0,550.0,194.79,117.06
2016,11,16,10,45,666.0,142.5,5.2,11.5,492.5,243.68,170.78
2016,11,16,11,0,398.0,218.0,5.3,12.0,435.0,270.47,205.87
2016,11,16,11,15,672.5,144.0,5.35,12.0,518.0,325.13,245.72
2016,11,16,11,30,947.0,70.0,5.4,12.0,601.0,399.03,304.95
2016,11,16,11,45,945.5,71.0,5.45,12.0,602.0,444.83,348.23
2016,11,16,12,0,944.0,72.0,5.5,12.0,603.0,488.38,388.89
2016,11,16,12,15,941.5,71.5,5.55,12.0,596.5,527.6,425.24
2016,11,16,12,30,939.0,71.0,5.6,12.0,590.0,564.12,458.67
2016,11,16,12,45,662.0,142.0,5.65,12.0,503.0,519.84,425.88
2016,11,16,13,0,385.0,213.0,5.7,12.0,416.0,436.76,359.67
2016,11,16,13,15,384.5,203.5,5.65,11.5,400.0,444.05,368.08
2016,11,16,13,30,384.0,194.0,5.6,11.0,384.0,449.66,374.83
2016,11,16,13,45,216.0,189.0,5.6,11.0,294.5,334.81,280.02
2016,11,16,14,0,48.0,184.0,5.6,11.0,205.0,211.48,175.08
2016,11,16,14,15,46.0,170.5,5.5,11.0,189.5,200.65,166.58
2016,11,16,14,30,44.0,157.0,5.4,11.0,174.0,189.47,157.56
2016,11,16,14,45,41.0,141.0,5.35,11.0,156.0,174.17,144.95
2016,11,16,15,0,38.0,125.0,5.3,11.0,138.0,158.45,131.81
2016,11,16,15,15,368.0,87.5,5.1,10.5,178.5,399.17,342.67
2016,11,16,15,30,698.0,50.0,4.9,10.0,219.0,594.14,504.75
2016,11,16,15,45,626.0,45.5,4.7,9.5,173.5,534.5,453.31
2016,11,16,16,0,554.0,41.0,4.5,9.0,128.0,481.41,405.62
2016,11,16,16,15,437.0,32.0,4.1,8.5,86.5,384.88,317.03
2016,11,16,16,30,320.0,23.0,3.7,8.0,45.0,279.64,174.56
2016,11,16,16,45,160.0,11.5,3.3,7.5,22.5,114.89,0.0
2016,11,16,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,99.0,6.5,0.85,3.0,9.5,0.0,0.0
2016,11,17,7,0,198.0,13.0,0.9,3.0,19.0,11.1,0.0
2016,11,17,7,15,344.5,23.0,0.95,3.5,56.0,19.1,8.95
2016,11,17,7,30,491.0,33.0,1.0,4.0,93.0,29.83,21.1
2016,11,17,7,45,577.5,39.0,1.1,4.5,138.0,34.82,26.25
2016,11,17,8,0,664.0,45.0,1.2,5.0,183.0,39.91,31.19
2016,11,17,8,15,712.0,49.0,1.35,5.5,227.5,43.05,34.18
2016,11,17,8,30,760.0,53.0,1.5,6.0,272.0,46.24,37.08
2016,11,17,8,45,795.5,55.0,1.7,7.0,314.0,47.72,38.25
2016,11,17,9,0,831.0,57.0,1.9,8.0,356.0,49.27,39.43
2016,11,17,9,15,852.5,59.5,1.95,8.5,393.0,57.04,46.3
2016,11,17,9,30,874.0,62.0,2.0,9.0,430.0,59.4,48.21
2016,11,17,9,45,892.0,62.0,2.15,10.0,461.5,59.88,48.34
2016,11,17,10,0,910.0,62.0,2.3,11.0,493.0,81.05,48.31
2016,11,17,10,15,920.5,63.5,2.3,11.5,517.5,135.45,73.36
2016,11,17,10,30,931.0,65.0,2.3,12.0,542.0,190.06,112.4
2016,11,17,10,45,938.0,65.5,2.35,12.5,559.5,243.15,157.2
2016,11,17,11,0,945.0,66.0,2.4,13.0,577.0,295.58,204.34
2016,11,17,11,15,948.0,66.0,2.35,13.0,586.5,345.49,250.67
2016,11,17,11,30,951.0,66.0,2.3,13.0,596.0,393.89,295.48
2016,11,17,11,45,952.5,66.0,2.3,13.5,597.5,439.98,337.13
2016,11,17,12,0,954.0,66.0,2.3,14.0,599.0,484.04,376.06
2016,11,17,12,15,951.5,65.5,2.3,14.0,592.5,523.47,411.14
2016,11,17,12,30,949.0,65.0,2.3,14.0,586.0,560.19,443.26
2016,11,17,12,45,944.0,64.5,2.3,14.0,572.0,592.67,471.44
2016,11,17,13,0,939.0,64.0,2.3,14.0,558.0,622.03,496.66
2016,11,17,13,15,930.5,63.0,2.3,14.0,536.0,645.5,517.0
2016,11,17,13,30,922.0,62.0,2.3,14.0,514.0,665.49,534.43
2016,11,17,13,45,909.0,60.5,2.35,14.0,485.0,678.44,546.64
2016,11,17,14,0,896.0,59.0,2.4,14.0,456.0,687.73,555.7
2016,11,17,14,15,878.0,57.5,2.35,13.5,421.5,689.97,559.18
2016,11,17,14,30,860.0,56.0,2.3,13.0,387.0,688.63,560.05
2016,11,17,14,45,833.5,53.5,2.3,13.0,346.5,676.5,551.95
2016,11,17,15,0,807.0,51.0,2.3,13.0,306.0,661.07,541.09
2016,11,17,15,15,768.0,47.5,2.0,12.5,262.5,638.7,523.59
2016,11,17,15,30,729.0,44.0,1.7,12.0,219.0,606.9,497.69
2016,11,17,15,45,667.0,39.5,1.4,11.5,174.0,554.9,454.45
2016,11,17,16,0,605.0,35.0,1.1,11.0,129.0,501.13,407.29
2016,11,17,16,15,495.0,27.5,1.1,10.0,87.0,409.96,327.96
2016,11,17,16,30,385.0,20.0,1.1,9.0,45.0,310.41,181.27
2016,11,17,16,45,192.5,10.0,1.1,8.5,22.5,134.5,0.0
2016,11,17,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,45,101.5,6.0,1.55,3.0,8.5,0.0,0.0
2016,11,18,7,0,203.0,12.0,1.6,3.0,17.0,10.24,0.0
2016,11,18,7,15,355.0,21.5,1.95,4.0,54.0,19.47,8.53
2016,11,18,7,30,507.0,31.0,2.3,5.0,91.0,28.05,19.3
2016,11,18,7,45,589.5,37.5,2.7,6.5,136.0,33.57,24.81
2016,11,18,8,0,672.0,44.0,3.1,8.0,181.0,39.13,30.03
2016,11,18,8,15,721.0,48.0,3.3,8.5,226.0,42.31,33.03
2016,11,18,8,30,770.0,52.0,3.5,9.0,271.0,45.54,35.95
2016,11,18,8,45,802.0,55.5,3.75,10.0,313.0,48.22,38.22
2016,11,18,9,0,834.0,59.0,4.0,11.0,355.0,50.9,40.41
2016,11,18,9,15,855.5,61.0,4.25,11.5,392.5,58.11,46.7
2016,11,18,9,30,877.0,63.0,4.5,12.0,430.0,60.11,48.27
2016,11,18,9,45,891.5,65.0,4.8,13.0,461.5,61.95,49.61
2016,11,18,10,0,906.0,67.0,5.1,14.0,493.0,81.9,50.09
2016,11,18,10,15,916.0,68.5,5.15,14.5,517.5,136.13,74.03
2016,11,18,10,30,926.0,70.0,5.2,15.0,542.0,190.5,112.3
2016,11,18,10,45,930.0,71.5,5.3,15.5,558.5,243.63,156.98
2016,11,18,11,0,934.0,73.0,5.4,16.0,575.0,295.85,204.05
2016,11,18,11,15,936.0,73.5,5.4,16.0,584.0,345.52,250.47
2016,11,18,11,30,938.0,74.0,5.4,16.0,593.0,393.63,295.54
2016,11,18,11,45,936.0,74.5,5.45,16.5,593.5,438.43,336.84
2016,11,18,12,0,934.0,75.0,5.5,17.0,594.0,480.95,375.34
2016,11,18,12,15,930.5,74.5,5.45,17.0,587.0,519.36,410.27
2016,11,18,12,30,927.0,74.0,5.4,17.0,580.0,555.03,442.23
2016,11,18,12,45,922.0,73.0,5.4,17.0,565.5,586.51,470.37
2016,11,18,13,0,917.0,72.0,5.4,17.0,551.0,614.9,495.58
2016,11,18,13,15,908.0,70.5,5.3,17.0,529.0,637.16,515.33
2016,11,18,13,30,899.0,69.0,5.2,17.0,507.0,655.97,532.06
2016,11,18,13,45,885.5,67.5,5.1,17.0,478.5,668.38,543.57
2016,11,18,14,0,872.0,66.0,5.0,17.0,450.0,677.19,552.1
2016,11,18,14,15,853.0,64.0,4.7,16.5,415.5,683.89,558.42
2016,11,18,14,30,834.0,62.0,4.4,16.0,381.0,681.5,557.43
2016,11,18,14,45,807.0,59.0,4.1,16.0,341.0,668.64,547.38
2016,11,18,15,0,780.0,56.0,3.8,16.0,301.0,652.31,534.69
2016,11,18,15,15,739.0,52.5,3.25,15.0,257.5,622.06,511.7
2016,11,18,15,30,698.0,49.0,2.7,14.0,214.0,588.84,485.07
2016,11,18,15,45,633.5,43.5,2.15,13.0,169.5,533.95,439.52
2016,11,18,16,0,569.0,38.0,1.6,12.0,125.0,477.13,389.76
2016,11,18,16,15,452.5,29.5,1.5,11.0,83.5,380.77,305.08
2016,11,18,16,30,336.0,21.0,1.4,10.0,42.0,275.55,151.75
2016,11,18,16,45,168.0,10.5,1.35,9.5,21.0,118.52,0.0
2016,11,18,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,19,6,45,71.0,5.5,3.8,7.5,7.0,0.0,0.0
2016,11,19,7,0,142.0,11.0,3.9,8.0,14.0,9.39,0.0
2016,11,19,7,15,292.0,21.0,4.15,8.0,48.0,17.35,6.05
2016,11,19,7,30,442.0,31.0,4.4,8.0,82.0,25.6,16.78
2016,11,19,7,45,528.0,37.0,4.65,8.5,124.0,32.89,23.92
2016,11,19,8,0,614.0,43.0,4.9,9.0,166.0,37.96,28.8
2016,11,19,8,15,663.5,47.5,5.05,9.5,208.5,41.53,32.16
2016,11,19,8,30,713.0,52.0,5.2,10.0,251.0,45.12,35.41
2016,11,19,8,45,747.5,54.5,5.35,10.5,291.5,46.96,36.98
2016,11,19,9,0,782.0,57.0,5.5,11.0,332.0,48.84,38.55
2016,11,19,9,15,804.0,59.0,5.55,11.5,368.0,50.24,39.64
2016,11,19,9,30,826.0,61.0,5.6,12.0,404.0,58.04,46.44
2016,11,19,9,45,600.5,121.5,5.7,12.5,380.0,86.91,71.86
2016,11,19,10,0,375.0,182.0,5.8,13.0,356.0,133.58,102.55
2016,11,19,10,15,342.0,198.5,5.8,13.0,364.0,167.54,122.83
2016,11,19,10,30,309.0,215.0,5.8,13.0,372.0,198.25,147.09
2016,11,19,10,45,181.0,222.0,5.85,13.5,315.0,202.96,156.47
2016,11,19,11,0,53.0,229.0,5.9,14.0,258.0,191.93,152.73
2016,11,19,11,15,165.0,237.5,5.9,14.0,328.0,237.91,187.44
2016,11,19,11,30,277.0,246.0,5.9,14.0,398.0,297.61,234.69
2016,11,19,11,45,227.0,252.0,5.9,14.5,377.0,298.99,237.98
2016,11,19,12,0,177.0,258.0,5.9,15.0,356.0,297.79,238.48
2016,11,19,12,15,149.0,254.5,5.85,15.0,336.5,294.51,237.01
2016,11,19,12,30,121.0,251.0,5.8,15.0,317.0,288.46,232.92
2016,11,19,12,45,60.5,140.5,5.8,15.0,173.5,155.58,124.92
2016,11,19,13,0,0.0,30.0,5.8,15.0,30.0,24.81,15.32
2016,11,19,13,15,0.0,61.5,5.7,14.5,61.5,50.98,37.54
2016,11,19,13,30,0.0,93.0,5.6,14.0,93.0,77.63,60.17
2016,11,19,13,45,0.0,80.0,5.6,14.0,80.0,66.41,50.8
2016,11,19,14,0,0.0,67.0,5.6,14.0,67.0,55.54,41.7
2016,11,19,14,15,0.0,71.5,5.45,13.5,71.5,59.29,45.08
2016,11,19,14,30,0.0,76.0,5.3,13.0,76.0,63.37,48.76
2016,11,19,14,45,0.0,68.0,5.15,13.0,68.0,56.39,42.87
2016,11,19,15,0,0.0,60.0,5.0,13.0,60.0,49.7,37.2
2016,11,19,15,15,0.0,51.0,4.7,12.5,51.0,42.2,30.83
2016,11,19,15,30,0.0,42.0,4.4,12.0,42.0,34.71,24.37
2016,11,19,15,45,0.0,33.0,4.1,12.0,33.0,27.24,17.79
2016,11,19,16,0,0.0,24.0,3.8,12.0,24.0,19.78,11.16
2016,11,19,16,15,0.0,15.5,3.55,11.5,15.5,12.76,4.85
2016,11,19,16,30,0.0,7.0,3.3,11.0,7.0,5.75,0.0
2016,11,19,16,45,0.0,3.5,3.1,11.0,3.5,2.99,0.0
2016,11,19,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
