Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,3.0,0.8,9.0,3.0,0.0,0.0
2016,11,20,7,0,0.0,6.0,0.8,9.0,6.0,5.12,0.0
2016,11,20,7,15,6.5,21.5,0.95,9.5,22.5,17.49,5.21
2016,11,20,7,30,13.0,37.0,1.1,10.0,39.0,29.43,19.91
2016,11,20,7,45,24.0,55.5,1.25,10.5,60.0,43.18,32.87
2016,11,20,8,0,35.0,74.0,1.4,11.0,81.0,56.67,45.33
2016,11,20,8,15,42.5,91.5,1.4,11.0,102.0,69.28,56.91
2016,11,20,8,30,50.0,109.0,1.4,11.0,123.0,81.66,68.08
2016,11,20,8,45,54.5,125.5,1.45,11.5,142.5,93.18,78.16
2016,11,20,9,0,59.0,142.0,1.5,12.0,162.0,104.44,87.84
2016,11,20,9,15,258.0,140.5,1.5,12.0,244.5,99.65,83.43
2016,11,20,9,30,457.0,139.0,1.5,12.0,327.0,96.55,80.53
2016,11,20,9,45,309.5,173.0,1.5,12.5,304.5,119.62,100.39
2016,11,20,10,0,162.0,207.0,1.5,13.0,282.0,145.76,115.32
2016,11,20,10,15,93.0,200.5,1.45,13.0,244.0,155.36,121.39
2016,11,20,10,30,24.0,194.0,1.4,13.0,206.0,154.97,123.2
2016,11,20,10,45,13.0,178.0,1.4,13.0,184.5,144.55,115.01
2016,11,20,11,0,2.0,162.0,1.4,13.0,163.0,131.78,104.9
2016,11,20,11,15,9.0,181.0,1.5,13.0,186.0,149.61,119.34
2016,11,20,11,30,16.0,200.0,1.6,13.0,209.0,168.56,134.69
2016,11,20,11,45,25.5,212.0,1.75,13.0,226.0,184.03,147.27
2016,11,20,12,0,35.0,224.0,1.9,13.0,243.0,203.99,163.62
2016,11,20,12,15,132.5,235.0,2.0,12.5,306.5,269.41,216.87
2016,11,20,12,30,230.0,246.0,2.1,12.0,370.0,338.56,273.36
2016,11,20,12,45,221.0,241.5,2.25,12.0,358.5,343.16,278.11
2016,11,20,13,0,212.0,237.0,2.4,12.0,347.0,346.42,281.96
2016,11,20,13,15,106.0,165.0,2.4,12.0,220.0,222.55,182.06
2016,11,20,13,30,0.0,93.0,2.4,12.0,93.0,77.64,60.47
2016,11,20,13,45,0.0,90.5,2.4,12.0,90.5,75.62,59.03
2016,11,20,14,0,0.0,88.0,2.4,12.0,88.0,73.64,57.47
2016,11,20,14,15,0.0,97.5,2.35,11.5,97.5,82.91,65.61
2016,11,20,14,30,0.0,107.0,2.3,11.0,107.0,93.3,74.73
2016,11,20,14,45,0.0,95.5,2.25,11.0,95.5,83.39,66.4
2016,11,20,15,0,0.0,84.0,2.2,11.0,84.0,73.41,57.94
2016,11,20,15,15,0.0,71.5,2.0,10.5,71.5,62.28,48.48
2016,11,20,15,30,0.0,59.0,1.8,10.0,59.0,51.02,38.74
2016,11,20,15,45,0.0,46.0,1.6,10.0,46.0,39.0,28.13
2016,11,20,16,0,0.0,33.0,1.4,10.0,33.0,27.27,17.7
2016,11,20,16,15,0.0,21.5,1.3,9.5,21.5,17.74,9.05
2016,11,20,16,30,0.0,10.0,1.2,9.0,10.0,8.22,0.0
2016,11,20,16,45,0.0,5.0,1.1,9.0,5.0,4.27,0.0
2016,11,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,7,15,202.5,16.5,1.6,7.5,38.0,13.35,1.8
2016,11,21,7,30,405.0,33.0,1.9,8.0,76.0,27.39,18.18
2016,11,21,7,45,496.5,40.0,2.2,8.5,118.5,32.73,23.73
2016,11,21,8,0,588.0,47.0,2.5,9.0,161.0,38.13,28.94
2016,11,21,8,15,642.0,52.0,2.6,9.0,204.5,45.42,35.76
2016,11,21,8,30,696.0,57.0,2.7,9.0,248.0,49.32,39.39
2016,11,21,8,45,740.5,58.5,2.8,9.5,289.5,50.26,40.16
2016,11,21,9,0,785.0,60.0,2.9,10.0,331.0,51.34,41.0
2016,11,21,9,15,510.0,115.5,3.0,10.0,299.0,82.55,68.97
2016,11,21,9,30,235.0,171.0,3.1,10.0,267.0,117.69,100.06
2016,11,21,9,45,200.0,188.0,3.25,10.5,274.0,131.5,111.8
2016,11,21,10,0,165.0,205.0,3.4,11.0,281.0,143.93,115.3
2016,11,21,10,15,529.0,137.0,3.45,11.0,398.0,135.84,90.71
2016,11,21,10,30,893.0,69.0,3.5,11.0,515.0,177.2,104.52
2016,11,21,10,45,900.0,70.0,3.6,11.5,532.5,228.58,147.24
2016,11,21,11,0,907.0,71.0,3.7,12.0,550.0,279.38,192.95
2016,11,21,11,15,635.0,148.5,3.75,12.0,486.5,307.51,230.2
2016,11,21,11,30,363.0,226.0,3.8,12.0,423.0,308.77,241.92
2016,11,21,11,45,328.5,233.5,3.85,12.5,412.5,324.31,257.13
2016,11,21,12,0,294.0,241.0,3.9,13.0,402.0,336.45,268.85
2016,11,21,12,15,294.5,238.0,3.9,13.0,397.5,352.5,283.48
2016,11,21,12,30,295.0,235.0,3.9,13.0,393.0,367.65,297.19
2016,11,21,12,45,318.0,224.5,3.95,13.0,391.5,386.97,314.3
2016,11,21,13,0,341.0,214.0,4.0,13.0,390.0,406.35,331.47
2016,11,21,13,15,342.5,204.0,3.95,13.0,374.5,413.2,338.38
2016,11,21,13,30,344.0,194.0,3.9,13.0,359.0,418.59,344.11
2016,11,21,13,45,318.0,186.0,3.9,13.0,331.5,406.87,335.78
2016,11,21,14,0,292.0,178.0,3.9,13.0,304.0,392.8,325.4
2016,11,21,14,15,146.0,127.5,3.85,12.5,190.5,232.59,194.05
2016,11,21,14,30,0.0,77.0,3.8,12.0,77.0,64.36,49.71
2016,11,21,14,45,0.0,68.5,3.75,12.0,68.5,56.92,43.52
2016,11,21,15,0,0.0,60.0,3.7,12.0,60.0,49.7,37.37
2016,11,21,15,15,340.0,54.0,3.35,11.5,132.5,338.3,289.58
2016,11,21,15,30,680.0,48.0,3.0,11.0,205.0,569.09,477.46
2016,11,21,15,45,608.0,43.0,2.7,10.5,161.0,510.23,426.26
2016,11,21,16,0,536.0,38.0,2.4,10.0,117.0,449.36,372.56
2016,11,21,16,15,414.5,29.0,2.1,9.0,77.0,360.43,289.96
2016,11,21,16,30,293.0,20.0,1.8,8.0,37.0,249.92,109.78
2016,11,21,16,45,146.5,10.0,1.5,7.5,18.5,103.16,0.0
2016,11,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,7,15,203.0,16.0,0.35,6.0,37.0,12.96,0.57
2016,11,22,7,30,406.0,32.0,0.3,6.0,74.0,26.59,17.62
2016,11,22,7,45,496.0,39.5,0.3,6.5,116.5,32.38,23.69
2016,11,22,8,0,586.0,47.0,0.3,7.0,159.0,38.19,29.33
2016,11,22,8,15,640.5,52.5,0.3,7.5,202.5,42.17,33.12
2016,11,22,8,30,695.0,58.0,0.3,8.0,246.0,50.24,40.49
2016,11,22,8,45,733.5,61.0,0.3,8.5,287.0,52.33,42.29
2016,11,22,9,0,772.0,64.0,0.3,9.0,328.0,54.48,44.09
2016,11,22,9,15,796.0,66.5,0.4,9.5,364.5,56.12,45.38
2016,11,22,9,30,820.0,69.0,0.5,10.0,401.0,57.8,46.68
2016,11,22,9,45,841.5,70.0,0.65,11.0,432.5,58.34,46.87
2016,11,22,10,0,863.0,71.0,0.8,12.0,464.0,66.74,54.02
2016,11,22,10,15,874.5,72.0,0.85,12.0,488.5,124.94,69.37
2016,11,22,10,30,886.0,73.0,0.9,12.0,513.0,176.73,103.59
2016,11,22,10,45,893.0,74.0,1.0,12.5,530.0,227.8,144.98
2016,11,22,11,0,900.0,75.0,1.1,13.0,547.0,278.32,189.34
2016,11,22,11,15,904.0,75.5,1.1,13.0,557.0,326.79,233.48
2016,11,22,11,30,908.0,76.0,1.1,13.0,567.0,373.97,276.49
2016,11,22,11,45,758.0,116.0,1.1,13.0,526.5,394.08,300.35
2016,11,22,12,0,608.0,156.0,1.1,13.0,486.0,404.16,314.14
2016,11,22,12,15,589.5,159.5,1.1,13.0,477.0,429.23,336.85
2016,11,22,12,30,571.0,163.0,1.1,13.0,468.0,446.86,353.16
2016,11,22,12,45,563.0,161.0,1.1,13.0,455.5,466.39,370.49
2016,11,22,13,0,555.0,159.0,1.1,13.0,443.0,483.6,385.65
2016,11,22,13,15,574.0,146.5,1.1,13.0,429.5,504.07,403.36
2016,11,22,13,30,593.0,134.0,1.1,13.0,416.0,529.21,424.3
2016,11,22,13,45,575.0,130.0,1.1,13.0,391.0,531.63,427.63
2016,11,22,14,0,557.0,126.0,1.1,13.0,366.0,524.93,424.24
2016,11,22,14,15,549.0,116.0,1.1,12.5,337.0,528.03,428.94
2016,11,22,14,30,541.0,106.0,1.1,12.0,308.0,522.37,426.85
2016,11,22,14,45,518.0,98.5,1.1,12.0,275.0,506.05,415.39
2016,11,22,15,0,495.0,91.0,1.1,12.0,242.0,481.85,397.56
2016,11,22,15,15,469.0,80.0,1.0,11.5,206.5,454.93,376.96
2016,11,22,15,30,443.0,69.0,0.9,11.0,171.0,430.15,356.83
2016,11,22,15,45,394.0,58.0,0.8,10.5,134.0,382.64,317.06
2016,11,22,16,0,345.0,47.0,0.7,10.0,97.0,334.07,274.46
2016,11,22,16,15,264.5,33.5,0.75,9.5,64.0,262.3,208.4
2016,11,22,16,30,184.0,20.0,0.8,9.0,31.0,176.29,67.98
2016,11,22,16,45,92.0,10.0,0.85,8.5,15.5,67.78,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,7,15,199.0,16.5,1.6,5.5,36.5,13.44,0.0
2016,11,23,7,30,398.0,33.0,1.8,6.0,73.0,27.56,18.22
2016,11,23,7,45,488.5,41.0,2.0,6.5,115.0,33.72,24.75
2016,11,23,8,0,579.0,49.0,2.2,7.0,157.0,39.9,30.74
2016,11,23,8,15,636.0,54.5,2.35,7.5,201.0,43.82,34.5
2016,11,23,8,30,693.0,60.0,2.5,8.0,245.0,47.77,38.14
2016,11,23,8,45,726.0,64.5,2.7,8.5,285.5,55.27,44.89
2016,11,23,9,0,759.0,69.0,2.9,9.0,326.0,58.5,47.67
2016,11,23,9,15,784.5,72.0,3.0,9.0,362.5,60.44,49.33
2016,11,23,9,30,810.0,75.0,3.1,9.0,399.0,62.41,51.0
2016,11,23,9,45,824.5,78.0,3.25,9.5,429.5,64.27,52.45
2016,11,23,10,0,839.0,81.0,3.4,10.0,460.0,71.35,58.57
2016,11,23,10,15,851.0,82.5,3.35,10.5,484.5,122.63,69.6
2016,11,23,10,30,863.0,84.0,3.3,11.0,509.0,174.47,103.91
2016,11,23,10,45,613.0,148.5,3.3,11.5,455.5,224.79,156.23
2016,11,23,11,0,363.0,213.0,3.3,12.0,402.0,249.32,188.37
2016,11,23,11,15,625.5,149.5,3.3,12.0,482.5,301.7,225.16
2016,11,23,11,30,888.0,86.0,3.3,12.0,563.0,371.45,279.5
2016,11,23,11,45,888.5,86.0,3.3,12.0,565.0,415.61,320.61
2016,11,23,12,0,889.0,86.0,3.3,12.0,567.0,457.81,359.44
2016,11,23,12,15,887.0,86.0,3.35,12.0,561.0,496.74,394.94
2016,11,23,12,30,885.0,86.0,3.4,12.0,555.0,533.2,427.72
2016,11,23,12,45,875.0,86.5,3.5,12.0,541.0,563.3,455.01
2016,11,23,13,0,865.0,87.0,3.6,12.0,527.0,590.16,479.25
2016,11,23,13,15,855.5,85.5,3.6,12.0,506.0,611.92,498.9
2016,11,23,13,30,846.0,84.0,3.6,12.0,485.0,630.31,515.61
2016,11,23,13,45,831.5,82.0,3.65,12.0,457.0,641.56,526.71
2016,11,23,14,0,817.0,80.0,3.7,12.0,429.0,649.2,534.85
2016,11,23,14,15,795.0,77.5,3.7,11.5,395.0,647.65,536.49
2016,11,23,14,30,773.0,75.0,3.7,11.0,361.0,642.41,535.03
2016,11,23,14,45,742.5,71.0,3.7,11.0,322.0,626.02,523.4
2016,11,23,15,0,712.0,67.0,3.7,11.0,283.0,611.26,512.38
2016,11,23,15,15,664.5,62.0,3.35,10.5,240.0,576.0,484.24
2016,11,23,15,30,617.0,57.0,3.0,10.0,197.0,538.1,452.81
2016,11,23,15,45,545.0,50.0,2.65,9.5,154.0,478.47,401.9
2016,11,23,16,0,473.0,43.0,2.3,9.0,111.0,417.55,347.29
2016,11,23,16,15,345.0,32.5,2.05,8.0,72.5,315.14,253.17
2016,11,23,16,30,217.0,22.0,1.8,7.0,34.0,198.18,69.28
2016,11,23,16,45,108.5,11.0,1.55,6.5,17.0,79.06,0.0
2016,11,23,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,179.5,17.5,0.85,2.5,35.0,14.36,0.0
2016,11,24,7,30,359.0,35.0,0.9,3.0,70.0,29.39,19.91
2016,11,24,7,45,458.5,44.0,0.95,3.5,112.5,36.32,27.41
2016,11,24,8,0,558.0,53.0,1.0,4.0,155.0,43.27,34.23
2016,11,24,8,15,618.5,59.0,1.05,4.5,199.5,47.47,38.3
2016,11,24,8,30,679.0,65.0,1.1,5.0,244.0,51.7,42.25
2016,11,24,8,45,686.5,65.0,1.2,6.0,270.5,50.86,41.32
2016,11,24,9,0,694.0,65.0,1.3,7.0,297.0,54.66,44.57
2016,11,24,9,15,733.5,65.5,1.35,7.5,335.0,54.78,44.51
2016,11,24,9,30,773.0,66.0,1.4,8.0,373.0,55.06,44.58
2016,11,24,9,45,779.0,71.0,1.45,8.5,400.5,58.43,47.44
2016,11,24,10,0,785.0,76.0,1.5,9.0,428.0,64.35,52.55
2016,11,24,10,15,751.0,90.5,1.5,9.5,442.0,119.36,71.18
2016,11,24,10,30,717.0,105.0,1.5,10.0,456.0,165.15,102.8
2016,11,24,10,45,811.5,96.0,1.5,11.0,506.0,221.38,144.28
2016,11,24,11,0,906.0,87.0,1.5,12.0,556.0,280.54,191.57
2016,11,24,11,15,910.5,87.5,1.45,12.0,566.0,330.54,237.07
2016,11,24,11,30,915.0,88.0,1.4,12.0,576.0,379.32,281.56
2016,11,24,11,45,917.5,87.5,1.35,12.5,578.5,425.02,322.36
2016,11,24,12,0,920.0,87.0,1.3,13.0,581.0,468.87,360.58
2016,11,24,12,15,917.5,86.5,1.15,13.0,575.0,508.39,394.55
2016,11,24,12,30,915.0,86.0,1.0,13.0,569.0,545.29,425.31
2016,11,24,12,45,909.5,85.0,0.9,13.5,555.0,577.35,450.94
2016,11,24,13,0,904.0,84.0,0.8,14.0,541.0,606.31,473.36
2016,11,24,13,15,894.0,82.5,0.8,14.0,519.5,628.91,492.39
2016,11,24,13,30,884.0,81.0,0.8,14.0,498.0,647.99,508.57
2016,11,24,13,45,869.0,79.5,0.8,14.0,469.5,660.36,519.62
2016,11,24,14,0,854.0,78.0,0.8,14.0,441.0,669.01,527.82
2016,11,24,14,15,832.5,75.0,0.8,13.5,406.0,667.91,529.81
2016,11,24,14,30,811.0,72.0,0.8,13.0,371.0,663.03,528.9
2016,11,24,14,45,779.5,68.5,0.8,13.0,331.0,646.98,518.22
2016,11,24,15,0,748.0,65.0,0.8,13.0,291.0,627.3,504.4
2016,11,24,15,15,701.5,60.5,0.8,12.0,247.5,592.56,480.37
2016,11,24,15,30,655.0,56.0,0.8,11.0,204.0,561.96,458.07
2016,11,24,15,45,580.5,49.0,0.8,10.5,159.0,500.63,409.28
2016,11,24,16,0,506.0,42.0,0.8,10.0,114.0,437.99,356.2
2016,11,24,16,15,374.0,31.5,0.85,9.5,74.0,332.94,262.13
2016,11,24,16,30,242.0,21.0,0.9,9.0,34.0,212.84,63.97
2016,11,24,16,45,121.0,10.5,0.95,8.5,17.0,86.44,0.0
2016,11,24,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,3.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,2.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,2.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,2.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,7,15,151.5,16.5,0.85,2.5,30.5,13.49,0.0
2016,11,25,7,30,303.0,33.0,0.8,3.0,61.0,27.5,18.08
2016,11,25,7,45,376.0,45.0,0.8,3.5,99.5,37.0,27.98
2016,11,25,8,0,449.0,57.0,0.8,4.0,138.0,46.28,36.96
2016,11,25,8,15,509.0,63.5,1.05,4.5,178.0,50.62,41.18
2016,11,25,8,30,569.0,70.0,1.3,5.0,218.0,55.01,45.27
2016,11,25,8,45,629.5,67.5,1.55,6.0,256.0,52.37,42.69
2016,11,25,9,0,690.0,65.0,1.8,7.0,294.0,54.69,44.6
2016,11,25,9,15,756.0,69.5,1.8,7.5,346.0,58.28,47.69
2016,11,25,9,30,822.0,74.0,1.8,8.0,398.0,61.91,50.78
2016,11,25,9,45,838.5,76.5,1.85,9.0,429.0,63.43,51.84
2016,11,25,10,0,855.0,79.0,1.9,10.0,460.0,65.34,53.24
2016,11,25,10,15,866.5,80.5,2.0,10.5,485.0,117.28,66.12
2016,11,25,10,30,878.0,82.0,2.1,11.0,510.0,169.7,99.53
2016,11,25,10,45,886.0,83.0,2.25,11.5,527.0,221.36,141.01
2016,11,25,11,0,894.0,84.0,2.4,12.0,544.0,272.64,186.18
2016,11,25,11,15,740.5,121.0,2.45,12.0,507.0,306.05,223.89
2016,11,25,11,30,587.0,158.0,2.5,12.0,470.0,324.5,247.75
2016,11,25,11,45,568.0,165.0,2.55,12.5,467.5,355.51,276.47
2016,11,25,12,0,549.0,172.0,2.6,13.0,465.0,383.88,302.25
2016,11,25,12,15,571.0,163.0,2.6,13.0,465.0,414.04,329.05
2016,11,25,12,30,593.0,154.0,2.6,13.0,465.0,448.52,358.87
2016,11,25,12,45,596.0,148.5,2.6,13.0,455.0,471.59,379.5
2016,11,25,13,0,599.0,143.0,2.6,13.0,445.0,492.78,398.4
2016,11,25,13,15,544.0,151.5,2.55,12.5,417.0,486.09,395.56
2016,11,25,13,30,489.0,160.0,2.5,12.0,389.0,480.35,393.02
2016,11,25,13,45,372.5,169.0,2.45,12.0,337.5,419.48,345.42
2016,11,25,14,0,256.0,178.0,2.4,12.0,286.0,365.85,302.29
2016,11,25,14,15,346.0,150.5,2.1,11.5,284.0,405.01,336.74
2016,11,25,14,30,436.0,123.0,1.8,11.0,282.0,459.14,381.92
2016,11,25,14,45,408.5,115.0,1.55,11.0,251.5,439.5,365.82
2016,11,25,15,0,381.0,107.0,1.3,11.0,221.0,417.78,348.09
2016,11,25,15,15,357.5,93.0,1.15,10.5,187.5,389.86,325.96
2016,11,25,15,30,334.0,79.0,1.0,10.0,154.0,360.18,301.46
2016,11,25,15,45,294.5,64.5,0.9,9.5,120.0,317.38,264.99
2016,11,25,16,0,255.0,50.0,0.8,9.0,86.0,273.95,226.26
2016,11,25,16,15,127.5,37.5,0.85,8.5,55.5,160.73,126.21
2016,11,25,16,30,0.0,25.0,0.9,8.0,25.0,30.28,2.88
2016,11,25,16,45,0.0,12.5,0.95,7.5,12.5,10.67,0.0
2016,11,25,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.9,6.0,2.5,2.05,0.0
2016,11,26,7,30,0.0,5.0,2.8,6.0,5.0,4.1,0.0
2016,11,26,7,45,0.0,8.5,2.75,6.5,8.5,6.97,0.61
2016,11,26,8,0,0.0,12.0,2.7,7.0,12.0,9.86,3.34
2016,11,26,8,15,0.0,16.0,2.75,7.0,16.0,13.16,6.45
2016,11,26,8,30,0.0,20.0,2.8,7.0,20.0,16.46,9.54
2016,11,26,8,45,0.0,23.5,2.9,7.0,23.5,19.36,12.22
2016,11,26,9,0,0.0,27.0,3.0,7.0,27.0,22.26,14.87
2016,11,26,9,15,0.0,34.5,3.1,7.0,34.5,28.48,20.55
2016,11,26,9,30,0.0,42.0,3.2,7.0,42.0,34.71,26.2
2016,11,26,9,45,0.0,47.5,3.35,7.0,47.5,39.29,30.32
2016,11,26,10,0,0.0,53.0,3.5,7.0,53.0,43.87,34.42
2016,11,26,10,15,8.0,115.5,3.5,7.0,119.0,94.07,75.84
2016,11,26,10,30,16.0,178.0,3.5,7.0,185.0,141.54,115.74
2016,11,26,10,45,8.0,139.0,3.55,7.0,142.5,113.93,92.4
2016,11,26,11,0,0.0,100.0,3.6,7.0,100.0,82.67,65.96
2016,11,26,11,15,0.0,125.0,3.5,7.0,125.0,102.81,83.17
2016,11,26,11,30,0.0,150.0,3.4,7.0,150.0,123.22,100.48
2016,11,26,11,45,49.5,196.5,3.35,7.0,223.0,181.18,148.51
2016,11,26,12,0,99.0,243.0,3.3,7.0,296.0,244.84,201.27
2016,11,26,12,15,96.5,240.0,3.15,7.0,291.0,249.24,205.39
2016,11,26,12,30,94.0,237.0,3.0,7.0,286.0,253.1,209.16
2016,11,26,12,45,129.5,233.0,2.9,7.0,299.0,283.1,234.68
2016,11,26,13,0,165.0,229.0,2.8,7.0,312.0,308.58,256.57
2016,11,26,13,15,326.0,194.5,2.85,7.0,349.5,388.67,324.75
2016,11,26,13,30,487.0,160.0,2.9,7.0,387.0,477.63,399.51
2016,11,26,13,45,454.0,155.5,2.95,7.0,357.5,468.57,393.27
2016,11,26,14,0,421.0,151.0,3.0,7.0,328.0,456.33,384.72
2016,11,26,14,15,407.0,140.0,3.0,7.0,300.0,447.0,378.54
2016,11,26,14,30,393.0,129.0,3.0,7.0,272.0,435.32,370.21
2016,11,26,14,45,353.5,122.5,3.0,7.0,241.0,408.96,349.05
2016,11,26,15,0,314.0,116.0,3.0,7.0,210.0,367.0,314.69
2016,11,26,15,15,287.0,101.0,2.8,7.0,177.0,335.73,288.35
2016,11,26,15,30,260.0,86.0,2.6,7.0,144.0,303.16,260.0
2016,11,26,15,45,211.0,70.5,2.45,7.0,110.5,253.72,216.09
2016,11,26,16,0,162.0,55.0,2.3,7.0,77.0,204.25,170.94
2016,11,26,16,15,81.0,38.5,2.15,7.0,49.5,119.19,93.15
2016,11,26,16,30,0.0,22.0,2.0,7.0,22.0,24.04,0.11
2016,11,26,16,45,0.0,11.0,1.95,7.0,11.0,9.39,0.0
2016,11,26,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,95.5,18.5,4.5,7.0,27.0,14.4,0.0
2016,11,27,7,30,191.0,37.0,4.6,7.0,54.0,28.55,17.99
2016,11,27,7,45,310.0,47.5,4.75,7.0,93.5,36.57,26.97
2016,11,27,8,0,429.0,58.0,4.9,7.0,133.0,47.34,37.31
2016,11,27,8,15,497.0,65.5,5.0,7.0,175.0,52.5,42.38
2016,11,27,8,30,565.0,73.0,5.1,7.0,217.0,57.69,47.3
2016,11,27,8,45,631.5,74.0,5.2,7.5,259.5,57.67,47.24
2016,11,27,9,0,698.0,75.0,5.3,8.0,302.0,57.97,47.38
2016,11,27,9,15,727.5,78.5,5.3,8.0,339.0,59.99,49.14
2016,11,27,9,30,757.0,82.0,5.3,8.0,376.0,62.04,50.91
2016,11,27,9,45,804.0,77.0,5.35,8.5,411.5,63.54,52.06
2016,11,27,10,0,851.0,72.0,5.4,9.0,447.0,59.8,48.48
2016,11,27,10,15,863.5,73.5,5.3,9.0,472.0,106.8,59.57
2016,11,27,10,30,876.0,75.0,5.2,9.0,497.0,158.9,92.17
2016,11,27,10,45,581.0,148.5,5.15,9.5,432.0,209.53,146.43
2016,11,27,11,0,286.0,222.0,5.1,10.0,367.0,233.87,180.53
2016,11,27,11,15,596.0,149.5,5.0,10.0,460.5,286.07,215.21
2016,11,27,11,30,906.0,77.0,4.9,10.0,554.0,360.71,272.7
2016,11,27,11,45,907.5,77.0,4.8,10.5,556.0,404.9,314.21
2016,11,27,12,0,909.0,77.0,4.7,11.0,558.0,447.21,353.33
2016,11,27,12,15,536.5,158.5,4.6,11.0,441.5,391.08,315.74
2016,11,27,12,30,164.0,240.0,4.5,11.0,325.0,295.82,241.53
2016,11,27,12,45,525.0,159.0,4.45,11.0,422.0,435.89,357.6
2016,11,27,13,0,886.0,78.0,4.4,11.0,519.0,582.17,477.31
2016,11,27,13,15,512.5,143.0,4.3,11.0,396.0,455.98,376.9
2016,11,27,13,30,139.0,208.0,4.2,11.0,273.0,291.32,240.82
2016,11,27,13,45,178.0,194.0,4.15,11.0,272.0,309.82,257.91
2016,11,27,14,0,217.0,180.0,4.1,11.0,271.0,328.92,275.12
2016,11,27,14,15,316.5,152.0,3.9,10.5,273.0,385.26,324.31
2016,11,27,14,30,416.0,124.0,3.7,10.0,275.0,444.29,375.29
2016,11,27,14,45,389.0,115.5,3.55,10.0,244.5,424.48,359.36
2016,11,27,15,0,362.0,107.0,3.4,10.0,214.0,402.64,341.64
2016,11,27,15,15,338.0,93.0,2.95,9.5,181.0,374.55,318.51
2016,11,27,15,30,314.0,79.0,2.5,9.0,148.0,344.79,293.03
2016,11,27,15,45,392.0,59.5,2.1,8.5,126.5,376.3,318.04
2016,11,27,16,0,470.0,40.0,1.7,8.0,105.0,407.96,338.94
2016,11,27,16,15,340.5,30.0,1.55,7.5,67.5,306.7,243.34
2016,11,27,16,30,211.0,20.0,1.4,7.0,30.0,188.76,32.07
2016,11,27,16,45,105.5,10.0,1.25,6.5,15.0,75.58,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,7,15,49.5,15.5,2.65,8.0,20.0,13.23,0.0
2016,11,28,7,30,99.0,31.0,2.9,8.0,40.0,24.13,13.99
2016,11,28,7,45,135.0,48.5,3.2,8.0,68.0,37.06,27.25
2016,11,28,8,0,171.0,66.0,3.5,8.0,96.0,49.7,39.25
2016,11,28,8,15,198.0,83.0,3.7,8.0,126.0,61.65,50.49
2016,11,28,8,30,225.0,100.0,3.9,8.0,156.0,73.31,61.29
2016,11,28,8,45,237.5,116.5,4.1,8.0,185.0,84.24,71.25
2016,11,28,9,0,250.0,133.0,4.3,8.0,214.0,94.86,80.81
2016,11,28,9,15,274.5,143.0,4.4,8.0,241.0,101.37,86.55
2016,11,28,9,30,299.0,153.0,4.5,8.0,268.0,107.74,92.11
2016,11,28,9,45,175.5,167.5,4.65,8.5,236.5,119.22,102.02
2016,11,28,10,0,52.0,182.0,4.8,9.0,205.0,131.16,112.25
2016,11,28,10,15,28.5,171.5,4.95,9.0,184.0,129.72,105.03
2016,11,28,10,30,5.0,161.0,5.1,9.0,163.0,127.98,104.06
2016,11,28,10,45,150.5,190.0,5.25,9.5,266.0,169.83,132.47
2016,11,28,11,0,296.0,219.0,5.4,10.0,369.0,232.89,179.41
2016,11,28,11,15,148.0,181.5,5.45,10.0,256.5,186.11,147.32
2016,11,28,11,30,0.0,144.0,5.5,10.0,144.0,118.36,95.38
2016,11,28,11,45,231.0,169.5,5.55,10.5,291.0,229.18,183.77
2016,11,28,12,0,462.0,195.0,5.6,11.0,438.0,363.02,291.82
2016,11,28,12,15,231.0,122.5,5.6,11.0,244.0,215.23,174.93
2016,11,28,12,30,0.0,50.0,5.6,11.0,50.0,41.41,29.82
2016,11,28,12,45,60.0,137.5,5.6,11.0,167.5,150.95,123.17
2016,11,28,13,0,120.0,225.0,5.6,11.0,285.0,278.94,230.38
2016,11,28,13,15,60.0,160.0,5.55,10.5,190.0,179.15,147.61
2016,11,28,13,30,0.0,95.0,5.5,10.0,95.0,79.48,62.75
2016,11,28,13,45,3.0,120.5,5.45,10.0,121.5,104.94,84.75
2016,11,28,14,0,6.0,146.0,5.4,10.0,148.0,132.95,108.85
2016,11,28,14,15,3.0,122.5,5.3,10.0,123.5,109.59,89.03
2016,11,28,14,30,0.0,99.0,5.2,10.0,99.0,85.8,68.71
2016,11,28,14,45,0.0,88.5,5.15,10.0,88.5,76.79,61.06
2016,11,28,15,0,0.0,78.0,5.1,10.0,78.0,67.73,53.29
2016,11,28,15,15,0.0,65.5,4.8,9.5,65.5,56.49,43.62
2016,11,28,15,30,0.0,53.0,4.5,9.0,53.0,45.08,33.66
2016,11,28,15,45,0.0,41.0,4.2,8.5,41.0,34.02,23.87
2016,11,28,16,0,0.0,29.0,3.9,8.0,29.0,23.95,14.86
2016,11,28,16,15,0.0,18.5,3.55,7.5,18.5,15.25,6.78
2016,11,28,16,30,0.0,8.0,3.2,7.0,8.0,6.57,0.0
2016,11,28,16,45,0.0,4.0,2.85,6.5,4.0,3.41,0.0
2016,11,28,17,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,15,233.0,12.0,1.3,2.5,31.0,10.24,0.0
2016,11,29,7,30,466.0,24.0,1.5,3.0,62.0,21.93,12.22
2016,11,29,7,45,565.0,30.0,1.7,3.5,104.5,27.15,18.83
2016,11,29,8,0,664.0,36.0,1.9,4.0,147.0,32.46,24.15
2016,11,29,8,15,718.5,40.0,2.05,4.5,191.0,35.83,27.49
2016,11,29,8,30,773.0,44.0,2.2,5.0,235.0,39.26,30.73
2016,11,29,8,45,810.0,46.0,2.35,5.5,276.5,45.12,36.11
2016,11,29,9,0,847.0,48.0,2.5,6.0,318.0,47.54,38.23
2016,11,29,9,15,869.5,50.0,2.6,6.5,355.0,49.76,40.13
2016,11,29,9,30,892.0,52.0,2.7,7.0,392.0,51.91,41.92
2016,11,29,9,45,908.0,53.0,2.85,8.0,423.5,53.18,42.82
2016,11,29,10,0,924.0,54.0,3.0,9.0,455.0,54.4,43.66
2016,11,29,10,15,934.0,55.0,3.0,9.0,480.0,98.37,52.24
2016,11,29,10,30,944.0,56.0,3.0,9.0,505.0,152.22,84.04
2016,11,29,10,45,950.0,57.0,3.0,9.5,522.5,205.35,125.92
2016,11,29,11,0,956.0,58.0,3.0,10.0,540.0,257.79,172.29
2016,11,29,11,15,959.0,58.5,2.95,10.0,549.5,308.08,219.32
2016,11,29,11,30,962.0,59.0,2.9,10.0,559.0,356.93,265.55
2016,11,29,11,45,961.5,59.0,2.9,10.5,561.0,402.42,308.18
2016,11,29,12,0,961.0,59.0,2.9,11.0,563.0,445.74,348.1
2016,11,29,12,15,958.5,59.0,2.9,11.0,557.5,485.85,385.13
2016,11,29,12,30,956.0,59.0,2.9,11.0,552.0,523.32,419.19
2016,11,29,12,45,944.0,61.0,2.9,11.5,538.0,555.26,447.32
2016,11,29,13,0,932.0,63.0,2.9,12.0,524.0,583.8,472.02
2016,11,29,13,15,923.0,62.0,2.85,12.0,503.0,607.35,493.04
2016,11,29,13,30,914.0,61.0,2.8,12.0,482.0,627.5,511.02
2016,11,29,13,45,898.5,60.5,2.8,12.0,454.5,640.75,523.56
2016,11,29,14,0,883.0,60.0,2.8,12.0,427.0,650.4,533.11
2016,11,29,14,15,863.5,58.0,2.75,11.5,393.0,652.04,537.07
2016,11,29,14,30,844.0,56.0,2.7,11.0,359.0,650.13,537.87
2016,11,29,14,45,814.0,54.0,2.7,11.0,320.5,643.56,533.58
2016,11,29,15,0,784.0,52.0,2.7,11.0,282.0,627.8,521.77
2016,11,29,15,15,742.0,48.0,2.3,10.0,239.5,597.98,498.35
2016,11,29,15,30,700.0,44.0,1.9,9.0,197.0,565.25,471.2
2016,11,29,15,45,630.5,39.0,1.55,8.5,153.5,509.93,423.62
2016,11,29,16,0,561.0,34.0,1.2,8.0,110.0,452.75,371.8
2016,11,29,16,15,435.0,26.0,1.2,7.0,71.0,354.39,279.12
2016,11,29,16,30,309.0,18.0,1.2,6.0,32.0,241.84,24.1
2016,11,29,16,45,154.5,9.0,1.2,5.5,16.0,105.43,0.0
2016,11,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,15,186.0,12.5,0.3,4.0,27.0,10.67,0.0
2016,11,30,7,30,372.0,25.0,0.3,4.0,54.0,20.86,10.98
2016,11,30,7,45,473.5,32.5,0.3,4.5,94.5,26.81,18.48
2016,11,30,8,0,575.0,40.0,0.3,5.0,135.0,35.72,27.09
2016,11,30,8,15,634.0,45.0,0.45,5.5,177.0,39.75,31.03
2016,11,30,8,30,693.0,50.0,0.6,6.0,219.0,43.83,34.85
2016,11,30,8,45,731.0,53.5,0.8,7.0,259.5,46.49,37.19
2016,11,30,9,0,769.0,57.0,1.0,8.0,300.0,49.19,39.46
2016,11,30,9,15,794.5,59.5,1.2,8.5,336.5,50.98,40.94
2016,11,30,9,30,820.0,62.0,1.4,9.0,373.0,52.79,42.41
2016,11,30,9,45,484.5,126.0,1.6,9.5,314.0,88.45,74.2
2016,11,30,10,0,149.0,190.0,1.8,10.0,255.0,131.83,112.21
2016,11,30,10,15,211.0,196.5,1.9,10.0,293.5,149.84,116.28
2016,11,30,10,30,273.0,203.0,2.0,10.0,332.0,174.42,130.79
2016,11,30,10,45,587.5,136.0,2.15,10.5,426.5,198.15,135.3
2016,11,30,11,0,902.0,69.0,2.3,11.0,521.0,252.9,169.27
2016,11,30,11,15,907.0,69.5,2.35,11.0,531.5,301.37,214.05
2016,11,30,11,30,912.0,70.0,2.4,11.0,542.0,348.68,258.38
2016,11,30,11,45,913.0,70.0,2.45,11.5,544.5,392.76,299.35
