Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,12,0,914.0,70.0,2.5,12.0,547.0,434.93,337.91
2016,11,30,12,15,645.0,139.0,2.55,12.0,474.0,420.69,333.9
2016,11,30,12,30,376.0,208.0,2.6,12.0,401.0,373.02,300.35
2016,11,30,12,45,632.5,140.0,2.65,12.0,455.0,473.4,382.33
2016,11,30,13,0,889.0,72.0,2.7,12.0,509.0,567.5,459.03
2016,11,30,13,15,879.0,71.0,2.7,11.5,489.0,589.56,479.44
2016,11,30,13,30,869.0,70.0,2.7,11.0,469.0,608.3,497.41
2016,11,30,13,45,847.5,70.0,2.75,11.0,440.5,622.17,510.46
2016,11,30,14,0,826.0,70.0,2.8,11.0,412.0,628.33,517.43
2016,11,30,14,15,804.5,68.0,2.75,10.5,379.0,628.47,520.13
2016,11,30,14,30,783.0,66.0,2.7,10.0,346.0,624.99,519.77
2016,11,30,14,45,746.0,64.0,2.7,10.0,307.5,607.47,507.24
2016,11,30,15,0,709.0,62.0,2.7,10.0,269.0,586.36,491.31
2016,11,30,15,15,662.0,57.5,2.35,9.5,227.5,557.68,467.86
2016,11,30,15,30,615.0,53.0,2.0,9.0,186.0,521.96,437.54
2016,11,30,15,45,523.5,47.5,1.7,9.0,143.5,452.38,377.6
2016,11,30,16,0,432.0,42.0,1.4,9.0,101.0,381.49,314.34
2016,11,30,16,15,216.0,35.0,1.3,8.5,64.5,229.18,179.14
2016,11,30,16,30,0.0,28.0,1.2,8.0,28.0,39.0,0.0
2016,11,30,16,45,0.0,14.0,1.1,7.5,14.0,11.95,0.0
2016,11,30,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,7,15,187.5,12.0,1.55,3.5,26.5,10.24,0.0
2016,12,1,7,30,375.0,24.0,1.7,4.0,53.0,20.03,9.83
2016,12,1,7,45,487.0,31.5,1.9,4.5,94.5,28.39,19.73
2016,12,1,8,0,599.0,39.0,2.1,5.0,136.0,34.97,26.27
2016,12,1,8,15,659.0,43.5,2.2,5.5,179.0,38.62,29.89
2016,12,1,8,30,719.0,48.0,2.3,6.0,222.0,42.33,33.41
2016,12,1,8,45,762.5,50.5,2.45,6.5,264.0,44.29,35.19
2016,12,1,9,0,806.0,53.0,2.6,7.0,306.0,46.32,36.97
2016,12,1,9,15,831.5,55.5,2.7,7.5,343.0,48.23,38.58
2016,12,1,9,30,857.0,58.0,2.8,8.0,380.0,55.83,45.33
2016,12,1,9,45,875.0,59.5,2.9,8.5,412.0,57.44,46.6
2016,12,1,10,0,893.0,61.0,3.0,9.0,444.0,59.0,47.82
2016,12,1,10,15,905.0,62.5,3.05,9.0,469.5,97.33,54.38
2016,12,1,10,30,917.0,64.0,3.1,9.0,495.0,150.38,84.39
2016,12,1,10,45,925.0,65.0,3.15,9.5,513.0,202.61,124.72
2016,12,1,11,0,933.0,66.0,3.2,10.0,531.0,254.38,170.02
2016,12,1,11,15,937.5,66.5,3.25,10.0,541.5,304.14,216.37
2016,12,1,11,30,942.0,67.0,3.3,10.0,552.0,352.65,262.29
2016,12,1,11,45,942.5,67.0,3.4,10.5,554.5,397.84,304.83
2016,12,1,12,0,943.0,67.0,3.5,11.0,557.0,441.01,344.89
2016,12,1,12,15,941.5,67.0,3.5,11.0,552.0,481.12,382.11
2016,12,1,12,30,940.0,67.0,3.5,11.0,547.0,518.72,416.49
2016,12,1,12,45,934.0,66.5,3.55,11.0,534.0,550.88,445.96
2016,12,1,13,0,928.0,66.0,3.6,11.0,521.0,579.96,472.41
2016,12,1,13,15,920.0,65.0,3.55,11.0,501.0,604.2,494.32
2016,12,1,13,30,912.0,64.0,3.5,11.0,481.0,625.11,513.2
2016,12,1,13,45,899.0,62.5,3.45,11.0,454.0,638.99,526.3
2016,12,1,14,0,886.0,61.0,3.4,11.0,427.0,649.31,536.37
2016,12,1,14,15,867.0,59.0,3.35,10.5,393.0,651.59,540.92
2016,12,1,14,30,848.0,57.0,3.3,10.0,359.0,650.32,542.45
2016,12,1,14,45,818.5,54.5,3.25,10.0,320.5,643.68,537.9
2016,12,1,15,0,789.0,52.0,3.2,10.0,282.0,627.91,525.73
2016,12,1,15,15,746.0,48.5,2.8,9.0,239.5,598.34,502.5
2016,12,1,15,30,703.0,45.0,2.4,8.0,197.0,565.78,475.47
2016,12,1,15,45,634.0,39.5,2.0,7.5,153.5,510.51,427.45
2016,12,1,16,0,565.0,34.0,1.6,7.0,110.0,453.39,375.11
2016,12,1,16,15,438.0,25.5,1.5,6.5,71.0,354.51,279.44
2016,12,1,16,30,311.0,17.0,1.4,6.0,32.0,241.5,9.39
2016,12,1,16,45,155.5,8.5,1.3,5.5,16.0,105.24,0.0
2016,12,1,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,225.5,11.0,1.5,0.5,27.5,9.39,0.0
2016,12,2,7,30,451.0,22.0,1.7,1.0,55.0,20.12,9.56
2016,12,2,7,45,553.5,28.0,1.95,1.5,97.0,25.37,17.22
2016,12,2,8,0,656.0,34.0,2.2,2.0,139.0,30.73,22.67
2016,12,2,8,15,712.0,38.5,2.3,2.5,182.5,34.58,26.5
2016,12,2,8,30,768.0,43.0,2.4,3.0,226.0,38.45,30.2
2016,12,2,8,45,804.0,45.5,2.55,4.0,267.5,44.54,35.78
2016,12,2,9,0,840.0,48.0,2.7,5.0,309.0,47.34,38.21
2016,12,2,9,15,863.5,50.0,2.9,5.5,346.0,49.58,40.13
2016,12,2,9,30,887.0,52.0,3.1,6.0,383.0,51.74,41.95
2016,12,2,9,45,899.5,55.0,3.3,7.0,414.5,54.44,44.16
2016,12,2,10,0,912.0,58.0,3.5,8.0,446.0,57.06,46.26
2016,12,2,10,15,923.0,59.0,3.55,8.5,471.0,93.18,51.62
2016,12,2,10,30,934.0,60.0,3.6,9.0,496.0,146.54,80.87
2016,12,2,10,45,939.5,61.0,3.7,9.5,514.0,199.11,121.24
2016,12,2,11,0,945.0,62.0,3.8,10.0,532.0,250.96,166.69
2016,12,2,11,15,949.0,62.5,3.8,10.0,542.0,301.05,213.45
2016,12,2,11,30,953.0,63.0,3.8,10.0,552.0,349.84,259.79
2016,12,2,11,45,953.5,63.5,3.85,10.0,554.5,395.89,303.75
2016,12,2,12,0,954.0,64.0,3.9,10.0,557.0,439.93,345.37
2016,12,2,12,15,951.5,63.5,3.9,10.0,552.0,479.5,382.54
2016,12,2,12,30,949.0,63.0,3.9,10.0,547.0,516.44,416.76
2016,12,2,12,45,943.5,62.5,3.9,10.5,534.0,549.1,446.01
2016,12,2,13,0,938.0,62.0,3.9,11.0,521.0,578.69,472.08
2016,12,2,13,15,929.0,61.0,3.9,11.0,500.5,602.6,493.99
2016,12,2,13,30,920.0,60.0,3.9,11.0,480.0,623.1,512.83
2016,12,2,13,45,904.5,59.5,3.9,11.0,452.0,636.75,525.97
2016,12,2,14,0,889.0,59.0,3.9,11.0,424.0,646.78,536.03
2016,12,2,14,15,869.5,57.0,3.8,10.5,390.5,648.82,540.3
2016,12,2,14,30,850.0,55.0,3.7,10.0,357.0,647.29,541.49
2016,12,2,14,45,819.0,53.0,3.65,10.0,318.0,640.41,536.74
2016,12,2,15,0,788.0,51.0,3.6,10.0,279.0,624.39,524.31
2016,12,2,15,15,745.0,47.5,3.1,9.0,237.0,594.98,500.92
2016,12,2,15,30,702.0,44.0,2.6,8.0,195.0,562.62,473.71
2016,12,2,15,45,629.0,39.0,2.1,7.5,151.5,505.45,423.77
2016,12,2,16,0,556.0,34.0,1.6,7.0,108.0,446.39,369.5
2016,12,2,16,15,427.0,25.5,1.5,6.0,69.5,346.53,273.37
2016,12,2,16,30,298.0,17.0,1.4,5.0,31.0,232.49,3.89
2016,12,2,16,45,149.0,8.5,1.35,4.5,15.5,100.98,0.0
2016,12,2,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,3,7,15,195.0,11.0,0.95,3.5,24.5,9.39,0.0
2016,12,3,7,30,390.0,22.0,0.9,4.0,49.0,20.06,8.77
2016,12,3,7,45,495.5,29.0,0.9,5.0,89.5,26.17,17.61
2016,12,3,8,0,601.0,36.0,0.9,6.0,130.0,32.33,23.75
2016,12,3,8,15,660.5,40.5,1.05,6.5,172.5,36.06,27.43
2016,12,3,8,30,720.0,45.0,1.2,7.0,215.0,39.85,31.01
2016,12,3,8,45,758.5,48.0,1.4,8.0,256.0,42.25,33.13
2016,12,3,9,0,797.0,51.0,1.6,9.0,297.0,44.68,35.21
2016,12,3,9,15,822.0,53.5,1.75,9.5,333.5,51.71,41.45
2016,12,3,9,30,847.0,56.0,1.9,10.0,370.0,54.21,43.53
2016,12,3,9,45,861.5,58.5,2.1,10.5,400.5,56.51,45.42
2016,12,3,10,0,876.0,61.0,2.3,11.0,431.0,58.74,47.23
2016,12,3,10,15,888.0,62.0,2.4,11.5,456.0,91.28,51.42
2016,12,3,10,30,900.0,63.0,2.5,12.0,481.0,142.94,78.67
2016,12,3,10,45,909.0,63.5,2.6,12.5,499.0,193.94,116.76
2016,12,3,11,0,918.0,64.0,2.7,13.0,517.0,244.58,160.16
2016,12,3,11,15,922.0,64.5,2.75,13.0,527.5,293.4,204.97
2016,12,3,11,30,926.0,65.0,2.8,13.0,538.0,340.96,249.44
2016,12,3,11,45,927.5,65.0,2.9,13.5,541.0,385.74,291.04
2016,12,3,12,0,929.0,65.0,3.0,14.0,544.0,428.63,330.35
2016,12,3,12,15,927.0,65.0,3.1,14.0,539.0,467.95,366.66
2016,12,3,12,30,925.0,65.0,3.2,14.0,534.0,504.78,400.23
2016,12,3,12,45,919.0,64.5,3.3,14.0,521.5,536.45,429.13
2016,12,3,13,0,913.0,64.0,3.4,14.0,509.0,565.1,455.1
2016,12,3,13,15,904.5,63.0,3.4,14.0,489.0,588.69,476.42
2016,12,3,13,30,896.0,62.0,3.4,14.0,469.0,608.97,494.79
2016,12,3,13,45,884.0,60.5,3.4,14.0,442.5,623.21,508.19
2016,12,3,14,0,872.0,59.0,3.4,14.0,416.0,633.99,518.68
2016,12,3,14,15,853.5,57.0,3.2,13.5,383.5,636.51,522.83
2016,12,3,14,30,835.0,55.0,3.0,13.0,351.0,635.55,523.98
2016,12,3,14,45,809.0,52.5,2.8,13.0,313.5,631.36,520.89
2016,12,3,15,0,783.0,50.0,2.6,13.0,276.0,618.19,510.2
2016,12,3,15,15,741.0,46.5,2.2,12.0,234.5,589.61,487.76
2016,12,3,15,30,699.0,43.0,1.8,11.0,193.0,558.13,461.63
2016,12,3,15,45,631.5,38.0,1.45,10.5,150.5,504.97,415.95
2016,12,3,16,0,564.0,33.0,1.1,10.0,108.0,449.98,366.02
2016,12,3,16,15,438.5,25.0,1.1,9.0,69.5,353.15,273.99
2016,12,3,16,30,313.0,17.0,1.1,8.0,31.0,241.58,0.0
2016,12,3,16,45,156.5,8.5,1.15,7.5,15.5,105.53,0.0
2016,12,3,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,4,7,15,167.5,11.5,0.3,5.5,22.5,9.82,0.0
2016,12,4,7,30,335.0,23.0,0.3,6.0,45.0,19.24,7.42
2016,12,4,7,45,444.5,30.5,0.35,6.5,84.5,25.21,16.63
2016,12,4,8,0,554.0,38.0,0.4,7.0,124.0,34.01,25.18
2016,12,4,8,15,618.0,43.5,0.5,7.5,166.0,38.53,29.58
2016,12,4,8,30,682.0,49.0,0.6,8.0,208.0,43.07,33.85
2016,12,4,8,45,723.5,52.5,0.7,8.5,248.5,45.76,36.3
2016,12,4,9,0,765.0,56.0,0.8,9.0,289.0,48.49,38.7
2016,12,4,9,15,792.0,58.5,1.0,9.5,326.0,50.3,40.2
2016,12,4,9,30,819.0,61.0,1.2,10.0,363.0,52.14,41.7
2016,12,4,9,45,806.0,71.5,1.4,10.5,389.0,59.72,48.32
2016,12,4,10,0,793.0,82.0,1.6,11.0,415.0,67.15,54.75
2016,12,4,10,15,807.0,83.5,1.75,11.5,440.0,95.47,57.94
2016,12,4,10,30,821.0,85.0,1.9,12.0,465.0,144.49,83.51
2016,12,4,10,45,831.0,86.0,2.1,12.5,483.0,193.14,119.44
2016,12,4,11,0,841.0,87.0,2.3,13.0,501.0,241.75,160.64
2016,12,4,11,15,845.5,88.0,2.4,13.0,511.0,288.74,203.34
2016,12,4,11,30,850.0,89.0,2.5,13.0,521.0,334.72,245.93
2016,12,4,11,45,852.0,88.5,2.6,13.5,524.0,377.27,285.17
2016,12,4,12,0,854.0,88.0,2.7,14.0,527.0,418.13,322.38
2016,12,4,12,15,850.5,88.0,2.7,14.0,521.5,455.25,356.35
2016,12,4,12,30,847.0,88.0,2.7,14.0,516.0,489.92,387.63
2016,12,4,12,45,661.0,130.0,2.7,14.0,459.0,471.39,376.99
2016,12,4,13,0,475.0,172.0,2.7,14.0,402.0,433.4,349.53
2016,12,4,13,15,493.5,160.0,2.7,13.5,391.0,452.03,367.19
2016,12,4,13,30,512.0,148.0,2.7,13.0,380.0,469.45,383.59
2016,12,4,13,45,442.0,151.0,2.7,13.0,343.0,446.57,366.57
2016,12,4,14,0,372.0,154.0,2.7,13.0,306.0,406.66,335.83
2016,12,4,14,15,328.0,146.5,2.45,12.5,272.5,381.06,316.39
2016,12,4,14,30,284.0,139.0,2.2,12.0,239.0,353.04,294.43
2016,12,4,14,45,250.0,130.5,1.95,12.0,211.5,328.7,274.62
2016,12,4,15,0,216.0,122.0,1.7,12.0,184.0,303.28,253.45
2016,12,4,15,15,192.0,105.5,1.5,11.0,154.5,273.01,229.02
2016,12,4,15,30,168.0,89.0,1.3,10.0,125.0,241.63,202.8
2016,12,4,15,45,135.5,71.0,1.15,9.5,95.5,188.55,157.26
2016,12,4,16,0,103.0,53.0,1.0,9.0,66.0,147.37,120.49
2016,12,4,16,15,51.5,35.0,1.0,8.5,41.5,92.32,69.24
2016,12,4,16,30,0.0,17.0,1.0,8.0,17.0,15.52,0.0
2016,12,4,16,45,0.0,8.5,1.0,8.0,8.5,7.26,0.0
2016,12,4,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,22.5,11.5,1.4,6.0,13.0,9.82,0.0
2016,12,5,7,30,45.0,23.0,1.6,6.0,26.0,18.41,6.03
2016,12,5,7,45,77.5,40.0,1.8,6.5,50.0,31.2,21.71
2016,12,5,8,0,110.0,57.0,2.0,7.0,74.0,43.78,33.82
2016,12,5,8,15,128.0,75.0,2.0,7.0,100.0,56.68,46.0
2016,12,5,8,30,146.0,93.0,2.0,7.0,126.0,69.28,57.76
2016,12,5,8,45,160.0,109.5,2.0,7.5,152.0,80.68,68.11
2016,12,5,9,0,174.0,126.0,2.0,8.0,178.0,91.8,78.02
2016,12,5,9,15,183.0,140.0,2.0,8.0,201.0,101.17,86.35
2016,12,5,9,30,192.0,154.0,2.0,8.0,224.0,110.3,94.37
2016,12,5,9,45,163.5,168.5,2.05,8.5,232.0,119.04,101.79
2016,12,5,10,0,135.0,183.0,2.1,9.0,240.0,127.47,108.86
2016,12,5,10,15,219.0,187.5,2.1,9.5,285.5,140.81,110.26
2016,12,5,10,30,303.0,192.0,2.1,10.0,331.0,165.41,122.86
2016,12,5,10,45,445.0,167.0,2.15,10.5,380.5,189.02,134.18
2016,12,5,11,0,587.0,142.0,2.2,11.0,430.0,229.54,162.26
2016,12,5,11,15,746.5,108.0,2.2,11.0,481.5,275.39,197.18
2016,12,5,11,30,906.0,74.0,2.2,11.0,533.0,338.11,248.3
2016,12,5,11,45,907.5,74.0,2.25,11.0,536.0,382.29,289.8
2016,12,5,12,0,909.0,74.0,2.3,11.0,539.0,424.62,329.25
2016,12,5,12,15,907.0,74.0,2.35,11.0,534.5,463.47,365.2
2016,12,5,12,30,905.0,74.0,2.4,11.0,530.0,499.87,398.43
2016,12,5,12,45,891.5,75.5,2.45,11.5,516.0,529.5,424.9
2016,12,5,13,0,878.0,77.0,2.5,12.0,502.0,558.29,449.94
2016,12,5,13,15,868.5,76.0,2.45,11.5,482.5,581.5,471.48
2016,12,5,13,30,859.0,75.0,2.4,11.0,463.0,601.4,490.1
2016,12,5,13,45,608.0,115.5,2.4,11.0,382.0,516.5,424.53
2016,12,5,14,0,357.0,156.0,2.4,11.0,301.0,398.56,330.63
2016,12,5,14,15,316.5,147.5,2.3,10.5,269.0,374.04,312.6
2016,12,5,14,30,276.0,139.0,2.2,10.0,237.0,347.14,291.67
2016,12,5,14,45,257.5,127.0,2.1,10.0,210.5,328.83,277.17
2016,12,5,15,0,239.0,115.0,2.0,10.0,184.0,309.17,261.13
2016,12,5,15,15,223.5,99.0,1.7,9.5,155.5,284.97,241.11
2016,12,5,15,30,208.0,83.0,1.4,9.0,127.0,259.46,219.27
2016,12,5,15,45,179.5,66.0,1.1,9.0,98.0,222.45,186.36
2016,12,5,16,0,151.0,49.0,0.8,9.0,69.0,184.34,151.53
2016,12,5,16,15,75.5,34.0,0.75,8.5,44.0,118.62,90.2
2016,12,5,16,30,0.0,19.0,0.7,8.0,19.0,19.06,0.0
2016,12,5,16,45,0.0,9.5,0.7,7.5,9.5,8.11,0.0
2016,12,5,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,106.5,11.0,1.4,2.5,17.5,9.39,0.0
2016,12,6,7,30,213.0,22.0,1.7,3.0,35.0,18.22,5.13
2016,12,6,7,45,287.0,35.0,2.05,3.5,68.0,28.84,19.81
2016,12,6,8,0,361.0,48.0,2.4,4.0,101.0,39.19,30.02
2016,12,6,8,15,411.0,57.5,2.55,4.5,136.5,46.14,36.79
2016,12,6,8,30,461.0,67.0,2.7,5.0,172.0,52.97,43.25
2016,12,6,8,45,491.5,75.5,2.9,5.5,206.5,58.71,48.56
2016,12,6,9,0,522.0,84.0,3.1,6.0,241.0,64.36,53.64
2016,12,6,9,15,538.5,92.5,3.2,6.5,272.0,69.78,58.43
2016,12,6,9,30,555.0,101.0,3.3,7.0,303.0,75.11,63.06
2016,12,6,9,45,514.5,120.0,3.4,7.5,319.5,85.24,71.97
2016,12,6,10,0,474.0,139.0,3.5,8.0,336.0,96.55,81.84
2016,12,6,10,15,692.5,101.0,3.5,8.0,408.0,94.1,62.1
2016,12,6,10,30,911.0,63.0,3.5,8.0,480.0,136.86,75.71
2016,12,6,10,45,919.5,64.0,3.55,8.5,498.5,188.69,113.92
2016,12,6,11,0,928.0,65.0,3.6,9.0,517.0,240.14,158.2
2016,12,6,11,15,932.5,65.5,3.65,9.0,528.0,289.61,204.16
2016,12,6,11,30,937.0,66.0,3.7,9.0,539.0,337.86,250.05
2016,12,6,11,45,938.0,66.0,3.75,9.5,542.0,383.06,292.91
2016,12,6,12,0,939.0,66.0,3.8,10.0,545.0,426.32,333.43
2016,12,6,12,15,937.0,66.0,3.8,10.0,540.5,466.2,370.93
2016,12,6,12,30,935.0,66.0,3.8,10.0,536.0,503.58,405.58
2016,12,6,12,45,924.5,67.0,3.8,10.0,522.5,535.14,434.87
2016,12,6,13,0,914.0,68.0,3.8,10.0,509.0,563.44,460.9
2016,12,6,13,15,905.0,67.0,3.8,9.5,489.5,587.14,483.66
2016,12,6,13,30,896.0,66.0,3.8,9.0,470.0,607.52,503.46
2016,12,6,13,45,883.0,64.5,3.8,9.0,443.0,621.57,517.06
2016,12,6,14,0,870.0,63.0,3.8,9.0,416.0,632.12,527.64
2016,12,6,14,15,629.5,93.5,3.7,8.5,338.5,536.52,451.81
2016,12,6,14,30,389.0,124.0,3.6,8.0,261.0,417.53,354.58
2016,12,6,14,45,580.0,88.5,3.5,8.0,267.5,519.22,441.56
2016,12,6,15,0,771.0,53.0,3.4,8.0,274.0,609.76,516.59
2016,12,6,15,15,727.0,49.0,3.0,7.5,232.5,579.58,491.03
2016,12,6,15,30,683.0,45.0,2.6,7.0,191.0,546.43,462.46
2016,12,6,15,45,610.0,40.0,2.25,6.5,148.5,489.95,413.34
2016,12,6,16,0,537.0,35.0,1.9,6.0,106.0,431.38,359.48
2016,12,6,16,15,407.5,26.5,1.7,5.5,68.0,331.92,262.25
2016,12,6,16,30,278.0,18.0,1.5,5.0,30.0,225.63,0.0
2016,12,6,16,45,139.0,9.0,1.35,4.5,15.0,94.61,0.0
2016,12,6,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,2.5,0.45,1.0,2.5,2.13,0.0
2016,12,7,7,30,0.0,5.0,0.4,1.0,5.0,4.1,0.0
2016,12,7,7,45,0.0,9.5,0.4,1.5,9.5,7.8,1.3
2016,12,7,8,0,0.0,14.0,0.4,2.0,14.0,11.51,4.97
2016,12,7,8,15,0.0,19.5,0.5,2.0,19.5,16.05,9.34
2016,12,7,8,30,0.0,25.0,0.6,2.0,25.0,20.6,13.7
2016,12,7,8,45,0.0,29.5,0.75,2.5,29.5,24.32,17.2
2016,12,7,9,0,0.0,34.0,0.9,3.0,34.0,28.06,20.65
2016,12,7,9,15,0.0,38.5,1.05,3.0,38.5,31.79,24.1
2016,12,7,9,30,0.0,43.0,1.2,3.0,43.0,35.53,27.52
2016,12,7,9,45,2.5,93.5,1.35,3.5,95.0,75.99,64.65
2016,12,7,10,0,5.0,144.0,1.5,4.0,147.0,111.81,96.83
2016,12,7,10,15,31.0,168.5,1.6,4.5,183.0,125.4,103.23
2016,12,7,10,30,57.0,193.0,1.7,5.0,219.0,148.26,120.67
2016,12,7,10,45,295.0,175.0,1.85,5.5,317.5,172.43,129.53
2016,12,7,11,0,533.0,157.0,2.0,6.0,416.0,224.51,163.12
2016,12,7,11,15,428.5,184.5,1.95,6.0,396.0,252.01,192.61
2016,12,7,11,30,324.0,212.0,1.9,6.0,376.0,267.68,211.53
2016,12,7,11,45,230.0,223.0,1.85,6.5,339.5,262.72,211.47
2016,12,7,12,0,136.0,234.0,1.8,7.0,303.0,250.89,204.42
2016,12,7,12,15,162.5,231.5,1.6,6.5,313.0,270.67,221.59
2016,12,7,12,30,189.0,229.0,1.4,6.0,323.0,292.02,240.04
2016,12,7,12,45,158.5,223.5,1.25,6.0,301.5,283.84,234.1
2016,12,7,13,0,128.0,218.0,1.1,6.0,280.0,272.93,225.72
2016,12,7,13,15,244.5,197.5,1.25,6.0,309.5,336.21,279.46
2016,12,7,13,30,361.0,177.0,1.4,6.0,339.0,395.59,329.78
2016,12,7,13,45,288.0,175.0,1.55,6.0,300.0,363.04,304.14
2016,12,7,14,0,215.0,173.0,1.7,6.0,261.0,314.74,265.39
2016,12,7,14,15,510.5,113.0,1.8,6.0,298.5,473.04,400.05
2016,12,7,14,30,806.0,53.0,1.9,6.0,336.0,607.68,511.34
2016,12,7,14,45,778.5,50.5,2.0,6.0,299.5,602.59,507.74
2016,12,7,15,0,751.0,48.0,2.1,6.0,263.0,588.68,497.77
2016,12,7,15,15,710.0,44.5,1.9,5.5,223.5,561.28,475.49
2016,12,7,15,30,669.0,41.0,1.7,5.0,184.0,531.12,449.8
2016,12,7,15,45,598.0,36.5,1.5,5.0,143.0,477.12,402.38
2016,12,7,16,0,527.0,32.0,1.3,5.0,102.0,421.47,350.82
2016,12,7,16,15,263.5,30.5,1.25,5.0,65.5,251.2,197.93
2016,12,7,16,30,0.0,29.0,1.2,5.0,29.0,41.95,0.0
2016,12,7,16,45,0.0,14.5,1.2,5.0,14.5,12.38,0.0
2016,12,7,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,3.75,9.0,1.5,1.28,0.0
2016,12,8,7,30,0.0,3.0,3.8,9.0,3.0,2.46,0.0
2016,12,8,7,45,0.0,6.5,3.9,9.5,6.5,5.33,0.0
2016,12,8,8,0,0.0,10.0,4.0,10.0,10.0,8.21,1.66
2016,12,8,8,15,0.0,14.0,4.0,10.0,14.0,11.51,4.74
2016,12,8,8,30,0.0,18.0,4.0,10.0,18.0,14.81,7.82
2016,12,8,8,45,0.0,22.0,4.0,10.0,22.0,18.12,10.87
2016,12,8,9,0,0.0,26.0,4.0,10.0,26.0,21.43,13.9
2016,12,8,9,15,0.0,29.5,4.0,10.0,29.5,24.33,16.53
2016,12,8,9,30,0.0,33.0,4.0,10.0,33.0,27.24,19.14
2016,12,8,9,45,0.0,51.5,4.0,10.5,51.5,42.61,32.94
2016,12,8,10,0,0.0,70.0,4.0,11.0,70.0,58.04,46.65
2016,12,8,10,15,0.0,100.0,3.95,11.0,100.0,81.49,64.42
2016,12,8,10,30,0.0,130.0,3.9,11.0,130.0,104.28,83.64
2016,12,8,10,45,0.0,135.5,3.9,11.5,135.5,109.26,87.54
2016,12,8,11,0,0.0,141.0,3.9,12.0,141.0,114.24,91.46
2016,12,8,11,15,2.0,152.5,3.85,12.0,153.5,124.39,99.8
2016,12,8,11,30,4.0,164.0,3.8,12.0,166.0,134.96,108.51
2016,12,8,11,45,4.0,165.0,3.75,12.5,167.0,136.91,109.91
2016,12,8,12,0,4.0,166.0,3.7,13.0,168.0,138.85,111.32
2016,12,8,12,15,40.5,193.5,3.6,13.0,214.0,181.88,146.67
2016,12,8,12,30,77.0,221.0,3.5,13.0,260.0,227.26,183.99
2016,12,8,12,45,38.5,180.0,3.45,13.0,199.5,177.13,143.21
2016,12,8,13,0,0.0,139.0,3.4,13.0,139.0,117.5,93.76
2016,12,8,13,15,0.0,134.0,3.3,13.0,134.0,113.81,90.85
2016,12,8,13,30,0.0,129.0,3.2,13.0,129.0,110.11,87.87
2016,12,8,13,45,0.0,84.0,3.15,13.0,84.0,70.01,54.17
2016,12,8,14,0,0.0,39.0,3.1,13.0,39.0,32.23,22.05
2016,12,8,14,15,0.0,22.0,2.95,12.5,22.0,18.14,10.02
2016,12,8,14,30,0.0,5.0,2.8,12.0,5.0,4.11,0.0
2016,12,8,14,45,0.0,4.5,2.65,12.0,4.5,3.7,0.0
2016,12,8,15,0,0.0,4.0,2.5,12.0,4.0,3.29,0.0
2016,12,8,15,15,0.0,3.0,2.25,11.5,3.0,2.46,0.0
2016,12,8,15,30,0.0,2.0,2.0,11.0,2.0,1.64,0.0
2016,12,8,15,45,0.0,1.5,1.8,11.0,1.5,1.23,0.0
2016,12,8,16,0,0.0,1.0,1.6,11.0,1.0,0.82,0.0
2016,12,8,16,15,0.0,0.5,1.55,10.5,0.5,0.41,0.0
2016,12,8,16,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,8,16,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,8,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,8.0,0.85,9.0,8.0,6.83,0.0
2016,12,9,7,30,0.0,16.0,0.8,9.0,16.0,13.21,0.0
2016,12,9,7,45,9.0,33.0,0.75,9.5,34.0,26.48,16.98
2016,12,9,8,0,18.0,50.0,0.7,10.0,52.0,39.11,29.16
2016,12,9,8,15,26.5,66.5,0.9,10.5,71.5,51.32,40.5
2016,12,9,8,30,35.0,83.0,1.1,11.0,91.0,63.31,51.48
2016,12,9,8,45,41.5,99.5,1.3,11.5,110.5,75.07,62.04
2016,12,9,9,0,48.0,116.0,1.5,12.0,130.0,86.6,72.21
2016,12,9,9,15,51.0,130.5,1.55,12.5,147.0,96.68,80.92
2016,12,9,9,30,54.0,145.0,1.6,13.0,164.0,106.54,89.31
2016,12,9,9,45,27.0,120.5,1.7,13.5,130.0,92.36,76.54
2016,12,9,10,0,0.0,96.0,1.8,14.0,96.0,78.11,63.76
2016,12,9,10,15,144.5,142.5,1.8,14.0,208.0,108.61,84.12
2016,12,9,10,30,289.0,189.0,1.8,14.0,320.0,158.39,116.49
2016,12,9,10,45,241.5,203.0,1.85,14.5,315.5,182.18,135.61
2016,12,9,11,0,194.0,217.0,1.9,15.0,311.0,202.07,153.68
2016,12,9,11,15,273.0,211.0,1.9,15.0,346.5,231.57,175.43
2016,12,9,11,30,352.0,205.0,1.9,15.0,382.0,268.37,204.26
2016,12,9,11,45,202.5,210.5,1.95,15.0,312.5,242.41,189.35
2016,12,9,12,0,53.0,216.0,2.0,15.0,243.0,200.57,159.51
2016,12,9,12,15,156.0,218.0,1.85,15.0,296.0,255.45,203.15
2016,12,9,12,30,259.0,220.0,1.7,15.0,349.0,321.05,255.33
2016,12,9,12,45,236.5,217.0,1.6,15.0,333.0,315.16,251.7
2016,12,9,13,0,214.0,214.0,1.5,15.0,317.0,313.35,251.28
2016,12,9,13,15,266.5,198.5,1.3,15.0,321.5,348.13,279.68
2016,12,9,13,30,319.0,183.0,1.1,15.0,326.0,375.75,302.18
2016,12,9,13,45,317.0,172.0,0.9,15.0,307.0,376.07,302.82
2016,12,9,14,0,315.0,161.0,0.7,15.0,288.0,374.83,302.23
2016,12,9,14,15,188.5,152.5,0.6,14.5,227.0,282.58,229.53
2016,12,9,14,30,62.0,144.0,0.5,14.0,166.0,185.73,150.69
2016,12,9,14,45,59.0,128.5,0.45,14.0,148.0,171.2,139.54
2016,12,9,15,0,56.0,113.0,0.4,14.0,130.0,156.15,127.3
2016,12,9,15,15,344.0,78.0,0.4,13.5,154.0,351.86,290.96
2016,12,9,15,30,632.0,43.0,0.4,13.0,178.0,506.99,411.76
2016,12,9,15,45,564.5,38.0,0.4,13.0,138.0,455.05,367.04
2016,12,9,16,0,497.0,33.0,0.4,13.0,98.0,401.45,320.66
2016,12,9,16,15,376.5,24.5,0.45,12.5,63.0,309.43,235.7
2016,12,9,16,30,256.0,16.0,0.5,12.0,28.0,209.03,6.04
2016,12,9,16,45,128.0,8.0,0.55,12.0,14.0,86.61,0.0
2016,12,9,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.0,1.4,10.0,3.0,2.56,0.0
2016,12,10,7,30,0.0,6.0,1.6,10.0,6.0,4.92,0.0
2016,12,10,7,45,0.0,12.5,1.85,10.5,12.5,10.28,3.04
2016,12,10,8,0,0.0,19.0,2.1,11.0,19.0,15.64,8.22
2016,12,10,8,15,0.0,26.5,2.35,11.0,26.5,21.85,14.0
2016,12,10,8,30,0.0,34.0,2.6,11.0,34.0,28.06,19.77
2016,12,10,8,45,0.0,41.0,2.85,11.5,41.0,33.87,25.05
2016,12,10,9,0,0.0,48.0,3.1,12.0,48.0,39.69,30.26
2016,12,10,9,15,0.0,54.5,3.25,12.0,54.5,45.1,35.1
2016,12,10,9,30,0.0,61.0,3.4,12.0,61.0,50.52,39.91
2016,12,10,9,45,0.0,47.5,3.6,12.5,47.5,39.28,29.69
2016,12,10,10,0,0.0,34.0,3.8,13.0,34.0,28.08,19.55
2016,12,10,10,15,0.0,85.0,3.85,13.0,85.0,70.14,54.33
2016,12,10,10,30,0.0,136.0,3.9,13.0,136.0,108.5,86.58
2016,12,10,10,45,4.5,152.0,4.0,13.5,154.0,121.89,97.25
2016,12,10,11,0,9.0,168.0,4.1,14.0,172.0,136.03,108.52
2016,12,10,11,15,72.5,198.0,4.05,14.0,234.0,174.05,137.48
2016,12,10,11,30,136.0,228.0,4.0,14.0,296.0,222.23,175.36
2016,12,10,11,45,124.5,229.0,3.95,14.0,291.5,230.61,183.31
2016,12,10,12,0,113.0,230.0,3.9,14.0,287.0,234.15,187.23
2016,12,10,12,15,62.0,203.5,3.85,13.5,235.0,198.97,160.11
2016,12,10,12,30,11.0,177.0,3.8,13.0,183.0,153.61,123.62
2016,12,10,12,45,5.5,97.5,3.8,13.0,100.5,83.9,65.59
2016,12,10,13,0,0.0,18.0,3.8,13.0,18.0,14.86,7.06
2016,12,10,13,15,0.0,17.5,3.75,13.0,17.5,14.44,6.73
2016,12,10,13,30,0.0,17.0,3.7,13.0,17.0,14.02,6.39
2016,12,10,13,45,0.0,64.0,3.7,13.0,64.0,53.03,39.8
2016,12,10,14,0,0.0,111.0,3.7,13.0,111.0,95.21,75.69
2016,12,10,14,15,0.0,65.0,3.55,13.0,65.0,53.86,40.62
2016,12,10,14,30,0.0,19.0,3.4,13.0,19.0,15.65,7.87
2016,12,10,14,45,0.0,17.0,3.3,13.0,17.0,14.0,6.46
2016,12,10,15,0,0.0,15.0,3.2,13.0,15.0,12.34,5.03
2016,12,10,15,15,0.0,12.5,3.0,12.5,12.5,10.28,3.25
2016,12,10,15,30,0.0,10.0,2.8,12.0,10.0,8.21,1.45
2016,12,10,15,45,0.0,7.5,2.65,12.0,7.5,6.15,0.0
2016,12,10,16,0,0.0,5.0,2.5,12.0,5.0,4.1,0.0
2016,12,10,16,15,0.0,3.0,2.35,11.5,3.0,2.46,0.0
2016,12,10,16,30,0.0,1.0,2.2,11.0,1.0,0.82,0.0
2016,12,10,16,45,0.0,0.5,2.1,11.0,0.5,0.43,0.0
2016,12,10,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
