Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,15,161.5,9.0,0.55,5.0,17.0,7.68,0.0
2016,12,11,7,30,323.0,18.0,0.6,5.0,34.0,16.43,0.0
2016,12,11,7,45,446.0,25.5,0.7,5.5,72.0,23.07,14.13
2016,12,11,8,0,569.0,33.0,0.8,6.0,110.0,29.76,21.19
2016,12,11,8,15,635.5,38.0,0.85,6.5,152.0,33.98,25.4
2016,12,11,8,30,702.0,43.0,0.9,7.0,194.0,38.24,29.48
2016,12,11,8,45,455.5,78.5,1.0,7.5,184.5,58.8,48.29
2016,12,11,9,0,209.0,114.0,1.1,8.0,175.0,82.44,69.6
2016,12,11,9,15,212.5,129.5,1.15,8.5,198.0,92.35,78.28
2016,12,11,9,30,216.0,145.0,1.2,9.0,221.0,101.98,86.6
2016,12,11,9,45,420.5,123.5,1.3,9.5,288.0,86.8,72.76
2016,12,11,10,0,625.0,102.0,1.4,10.0,355.0,74.53,61.59
2016,12,11,10,15,484.5,140.5,1.4,10.0,344.0,106.04,79.59
2016,12,11,10,30,344.0,179.0,1.4,10.0,333.0,154.66,113.4
2016,12,11,10,45,291.5,195.0,1.45,10.5,329.5,181.91,135.16
2016,12,11,11,0,239.0,211.0,1.5,11.0,326.0,204.99,156.2
2016,12,11,11,15,202.5,219.0,1.6,11.0,318.0,219.01,170.16
2016,12,11,11,30,166.0,227.0,1.7,11.0,310.0,229.42,181.12
2016,12,11,11,45,160.5,229.0,1.85,11.5,309.5,241.91,192.33
2016,12,11,12,0,155.0,231.0,2.0,12.0,309.0,253.59,202.73
2016,12,11,12,15,203.5,225.5,2.0,12.0,327.0,280.41,224.92
2016,12,11,12,30,252.0,220.0,2.0,12.0,345.0,316.47,254.78
2016,12,11,12,45,335.5,200.0,2.0,12.0,363.0,353.74,285.83
2016,12,11,13,0,419.0,180.0,2.0,12.0,381.0,403.45,326.93
2016,12,11,13,15,222.0,176.5,2.0,12.0,283.0,300.47,245.49
2016,12,11,13,30,25.0,173.0,2.0,12.0,185.0,165.71,134.46
2016,12,11,13,45,37.0,169.5,2.0,12.0,185.5,182.01,148.83
2016,12,11,14,0,49.0,166.0,2.0,12.0,186.0,190.65,156.54
2016,12,11,14,15,58.5,155.0,2.0,11.5,177.0,189.93,156.82
2016,12,11,14,30,68.0,144.0,2.0,11.0,168.0,189.35,157.25
2016,12,11,14,45,64.0,129.0,2.05,11.0,150.0,174.88,145.4
2016,12,11,15,0,60.0,114.0,2.1,11.0,132.0,159.9,132.95
2016,12,11,15,15,54.5,98.0,1.8,10.5,112.0,142.09,117.92
2016,12,11,15,30,49.0,82.0,1.5,10.0,92.0,123.77,102.09
2016,12,11,15,45,39.5,64.5,1.25,9.5,71.5,99.76,80.94
2016,12,11,16,0,30.0,47.0,1.0,9.0,51.0,74.6,58.42
2016,12,11,16,15,15.0,31.0,0.95,8.5,33.0,46.91,32.59
2016,12,11,16,30,0.0,15.0,0.9,8.0,15.0,12.39,0.0
2016,12,11,16,45,0.0,7.5,0.9,7.5,7.5,6.4,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,0.5,5.0,7.5,6.4,0.0
2016,12,12,7,30,0.0,15.0,0.5,5.0,15.0,12.39,0.0
2016,12,12,7,45,18.5,31.5,0.5,5.5,34.0,25.18,15.8
2016,12,12,8,0,37.0,48.0,0.5,6.0,53.0,37.64,28.24
2016,12,12,8,15,46.0,65.0,0.65,6.0,73.5,50.2,40.18
2016,12,12,8,30,55.0,82.0,0.8,6.0,94.0,62.54,51.76
2016,12,12,8,45,60.5,98.5,0.95,6.5,114.0,74.32,62.55
2016,12,12,9,0,66.0,115.0,1.1,7.0,134.0,85.86,72.93
2016,12,12,9,15,69.0,130.0,1.05,7.5,152.5,96.27,82.09
2016,12,12,9,30,72.0,145.0,1.0,8.0,171.0,106.44,90.88
2016,12,12,9,45,132.0,159.5,1.0,8.5,211.5,113.2,96.54
2016,12,12,10,0,192.0,174.0,1.0,9.0,252.0,122.79,104.63
2016,12,12,10,15,240.5,180.5,0.95,9.5,284.0,127.73,101.22
2016,12,12,10,30,289.0,187.0,0.9,10.0,316.0,154.46,115.19
2016,12,12,10,45,340.0,186.5,0.85,10.5,344.5,181.69,132.51
2016,12,12,11,0,391.0,186.0,0.8,11.0,373.0,213.39,155.86
2016,12,12,11,15,368.5,195.5,0.75,11.0,374.5,239.79,179.67
2016,12,12,11,30,346.0,205.0,0.7,11.0,376.0,263.8,201.78
2016,12,12,11,45,408.0,193.0,0.7,11.0,397.0,298.67,230.33
2016,12,12,12,0,470.0,181.0,0.7,11.0,418.0,335.76,261.08
2016,12,12,12,15,394.5,195.5,0.65,11.0,393.0,337.3,265.65
2016,12,12,12,30,319.0,210.0,0.6,11.0,368.0,336.94,267.84
2016,12,12,12,45,238.0,213.0,0.55,11.0,329.5,310.43,248.72
2016,12,12,13,0,157.0,216.0,0.5,11.0,291.0,284.14,228.92
2016,12,12,13,15,221.5,201.5,0.5,11.0,303.0,315.17,255.07
2016,12,12,13,30,286.0,187.0,0.5,11.0,315.0,358.8,290.69
2016,12,12,13,45,224.0,181.0,0.5,11.0,278.0,316.9,258.02
2016,12,12,14,0,162.0,175.0,0.5,11.0,241.0,281.88,230.6
2016,12,12,14,15,158.5,162.0,0.5,11.0,222.0,273.41,224.83
2016,12,12,14,30,155.0,149.0,0.5,11.0,203.0,264.04,217.98
2016,12,12,14,45,150.5,133.0,0.55,11.0,181.0,249.37,206.83
2016,12,12,15,0,146.0,117.0,0.6,11.0,159.0,233.66,194.53
2016,12,12,15,15,136.0,100.5,0.6,10.5,135.0,212.58,177.49
2016,12,12,15,30,126.0,84.0,0.6,10.0,111.0,190.53,159.06
2016,12,12,15,45,110.5,66.5,0.6,9.5,86.0,162.21,134.54
2016,12,12,16,0,95.0,49.0,0.6,9.0,61.0,132.61,108.06
2016,12,12,16,15,47.5,33.5,0.6,8.5,39.5,84.62,63.45
2016,12,12,16,30,0.0,18.0,0.6,8.0,18.0,16.78,0.0
2016,12,12,16,45,0.0,9.0,0.65,8.0,9.0,7.68,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.0,1.0,7.5,9.0,7.68,0.0
2016,12,13,7,30,0.0,18.0,1.1,8.0,18.0,14.56,0.0
2016,12,13,7,45,66.5,33.0,1.25,8.5,41.5,25.95,16.02
2016,12,13,8,0,133.0,48.0,1.4,9.0,65.0,36.77,27.01
2016,12,13,8,15,155.5,64.5,1.5,9.0,92.0,48.66,38.24
2016,12,13,8,30,178.0,81.0,1.6,9.0,119.0,60.24,49.05
2016,12,13,8,45,191.5,97.5,1.7,9.5,145.5,71.46,59.26
2016,12,13,9,0,205.0,114.0,1.8,10.0,172.0,82.38,69.01
2016,12,13,9,15,214.0,128.5,1.8,10.5,196.5,91.73,77.18
2016,12,13,9,30,223.0,143.0,1.8,11.0,221.0,100.83,85.0
2016,12,13,9,45,348.5,138.0,1.8,11.5,272.5,99.11,83.16
2016,12,13,10,0,474.0,133.0,1.8,12.0,324.0,93.03,77.49
2016,12,13,10,15,394.0,158.0,1.8,12.0,323.0,112.99,87.22
2016,12,13,10,30,314.0,183.0,1.8,12.0,322.0,152.97,112.75
2016,12,13,10,45,209.5,198.0,1.85,12.5,293.0,173.85,131.38
2016,12,13,11,0,105.0,213.0,1.9,13.0,264.0,182.12,142.37
2016,12,13,11,15,105.0,218.5,1.9,13.0,270.0,195.25,153.48
2016,12,13,11,30,105.0,224.0,1.9,13.0,276.0,208.25,164.67
2016,12,13,11,45,120.5,227.0,1.9,13.0,287.0,226.44,179.75
2016,12,13,12,0,136.0,230.0,1.9,13.0,298.0,244.85,195.16
2016,12,13,12,15,161.0,228.0,1.85,13.0,308.0,264.08,211.22
2016,12,13,12,30,186.0,226.0,1.8,13.0,318.0,284.82,228.64
2016,12,13,12,45,268.0,210.0,1.8,13.0,339.0,328.84,264.75
2016,12,13,13,0,350.0,194.0,1.8,13.0,360.0,370.67,299.35
2016,12,13,13,15,296.5,193.5,1.75,13.0,330.5,357.08,289.59
2016,12,13,13,30,243.0,193.0,1.7,13.0,301.0,339.67,276.58
2016,12,13,13,45,239.0,182.5,1.7,13.0,284.0,338.02,276.46
2016,12,13,14,0,235.0,172.0,1.7,13.0,267.0,335.04,275.11
2016,12,13,14,15,487.5,118.5,1.6,13.0,295.5,459.27,377.77
2016,12,13,14,30,740.0,65.0,1.5,13.0,324.0,577.78,472.3
2016,12,13,14,45,709.5,62.0,1.45,13.0,288.5,564.71,462.04
2016,12,13,15,0,679.0,59.0,1.4,13.0,253.0,548.33,449.84
2016,12,13,15,15,634.0,54.5,1.2,12.5,214.5,522.08,428.93
2016,12,13,15,30,589.0,50.0,1.0,12.0,176.0,489.47,401.94
2016,12,13,15,45,519.0,43.5,0.85,11.5,136.5,435.51,356.84
2016,12,13,16,0,449.0,37.0,0.7,11.0,97.0,380.49,308.52
2016,12,13,16,15,224.5,32.5,0.7,10.5,62.5,226.23,175.17
2016,12,13,16,30,0.0,28.0,0.7,10.0,28.0,37.87,1.55
2016,12,13,16,45,0.0,14.0,0.75,10.0,14.0,11.95,0.0
2016,12,13,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,7.0,1.35,7.5,7.0,5.97,0.0
2016,12,14,7,30,0.0,14.0,1.6,8.0,14.0,11.56,0.0
2016,12,14,7,45,20.5,30.0,1.85,8.5,33.0,24.04,14.25
2016,12,14,8,0,41.0,46.0,2.1,9.0,52.0,36.21,26.45
2016,12,14,8,15,52.0,64.0,2.15,9.0,73.5,49.43,38.9
2016,12,14,8,30,63.0,82.0,2.2,9.0,95.0,62.41,50.98
2016,12,14,8,45,71.0,98.5,2.3,9.5,116.5,74.21,61.73
2016,12,14,9,0,79.0,115.0,2.4,10.0,138.0,85.79,72.07
2016,12,14,9,15,84.5,130.0,2.5,10.5,157.5,96.23,81.23
2016,12,14,9,30,90.0,145.0,2.6,11.0,177.0,106.45,90.03
2016,12,14,9,45,174.5,155.5,2.75,11.5,223.5,111.32,94.02
2016,12,14,10,0,259.0,166.0,2.9,12.0,270.0,115.04,96.95
2016,12,14,10,15,229.5,180.5,2.95,12.0,277.0,125.98,106.39
2016,12,14,10,30,200.0,195.0,3.0,12.0,284.0,154.24,118.16
2016,12,14,10,45,133.5,200.5,3.1,12.5,261.0,165.19,127.9
2016,12,14,11,0,67.0,206.0,3.2,13.0,238.0,170.3,134.67
2016,12,14,11,15,97.5,215.5,3.25,13.0,263.5,191.06,150.8
2016,12,14,11,30,128.0,225.0,3.3,13.0,289.0,215.9,170.74
2016,12,14,11,45,182.5,224.5,3.35,13.0,316.0,243.96,193.17
2016,12,14,12,0,237.0,224.0,3.4,13.0,343.0,276.36,219.77
2016,12,14,12,15,239.5,222.0,3.4,13.0,341.5,290.41,232.63
2016,12,14,12,30,242.0,220.0,3.4,13.0,340.0,303.96,245.03
2016,12,14,12,45,365.5,192.5,3.4,13.5,368.5,358.95,290.03
2016,12,14,13,0,489.0,165.0,3.4,14.0,397.0,422.87,342.18
2016,12,14,13,15,374.0,178.0,3.35,13.5,351.5,383.34,312.68
2016,12,14,13,30,259.0,191.0,3.3,13.0,306.0,346.27,284.08
2016,12,14,13,45,198.5,183.5,3.3,13.0,269.0,303.48,250.13
2016,12,14,14,0,138.0,176.0,3.3,13.0,232.0,267.49,220.87
2016,12,14,14,15,132.0,163.5,3.1,12.5,213.5,257.68,213.82
2016,12,14,14,30,126.0,151.0,2.9,12.0,195.0,247.03,205.85
2016,12,14,14,45,123.5,135.0,2.7,12.0,174.0,233.52,195.07
2016,12,14,15,0,121.0,119.0,2.5,12.0,153.0,219.12,183.3
2016,12,14,15,15,111.5,102.0,2.15,11.5,130.0,197.75,165.5
2016,12,14,15,30,102.0,85.0,1.8,11.0,107.0,175.42,146.39
2016,12,14,15,45,91.0,67.0,1.45,11.0,83.5,149.48,123.39
2016,12,14,16,0,80.0,49.0,1.1,11.0,60.0,122.1,98.6
2016,12,14,16,15,40.0,33.5,1.1,10.5,39.0,79.03,58.73
2016,12,14,16,30,0.0,18.0,1.1,10.0,18.0,16.51,0.0
2016,12,14,16,45,0.0,9.0,1.1,9.5,9.0,7.68,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.5,2.55,9.0,3.5,2.99,0.0
2016,12,15,7,30,0.0,7.0,2.6,9.0,7.0,5.75,0.0
2016,12,15,7,45,0.0,17.5,2.7,9.5,17.5,14.43,6.14
2016,12,15,8,0,0.0,28.0,2.8,10.0,28.0,23.13,14.77
2016,12,15,8,15,0.0,39.5,2.9,10.0,39.5,32.61,23.66
2016,12,15,8,30,0.0,51.0,3.0,10.0,51.0,41.8,32.22
2016,12,15,8,45,0.0,62.5,3.2,10.5,62.5,50.91,40.53
2016,12,15,9,0,0.0,74.0,3.4,11.0,74.0,59.94,48.63
2016,12,15,9,15,0.0,85.0,3.55,11.0,85.0,68.51,56.32
2016,12,15,9,30,0.0,96.0,3.7,11.0,96.0,77.01,63.86
2016,12,15,9,45,0.0,100.5,3.9,11.0,100.5,80.79,67.13
2016,12,15,10,0,0.0,105.0,4.1,11.0,105.0,84.5,70.31
2016,12,15,10,15,0.0,119.0,4.1,11.0,119.0,94.98,79.51
2016,12,15,10,30,0.0,133.0,4.1,11.0,133.0,106.06,85.21
2016,12,15,10,45,0.0,137.5,4.2,11.5,137.5,110.39,88.59
2016,12,15,11,0,0.0,142.0,4.3,12.0,142.0,114.7,91.94
2016,12,15,11,15,1.5,151.5,4.4,12.0,152.5,123.17,98.91
2016,12,15,11,30,3.0,161.0,4.5,12.0,163.0,131.97,106.18
2016,12,15,11,45,3.5,162.0,4.6,12.5,164.5,134.03,107.67
2016,12,15,12,0,4.0,163.0,4.7,13.0,166.0,136.1,109.2
2016,12,15,12,15,5.0,164.5,4.7,13.0,167.5,138.85,111.52
2016,12,15,12,30,6.0,166.0,4.7,13.0,169.0,141.74,113.99
2016,12,15,12,45,6.0,164.5,4.75,13.0,167.5,141.72,114.09
2016,12,15,13,0,6.0,163.0,4.8,13.0,166.0,141.75,114.25
2016,12,15,13,15,3.0,147.0,4.7,13.0,148.5,127.06,102.08
2016,12,15,13,30,0.0,131.0,4.6,13.0,131.0,111.85,89.42
2016,12,15,13,45,0.0,122.0,4.55,13.0,122.0,104.49,83.36
2016,12,15,14,0,0.0,113.0,4.5,13.0,113.0,97.03,77.21
2016,12,15,14,15,0.0,104.0,4.35,12.5,104.0,89.52,71.12
2016,12,15,14,30,0.0,95.0,4.2,12.0,95.0,81.96,64.93
2016,12,15,14,45,0.0,85.0,4.1,12.0,85.0,73.37,57.67
2016,12,15,15,0,0.0,75.0,4.0,12.0,75.0,64.74,50.3
2016,12,15,15,15,0.0,63.5,4.0,12.0,63.5,54.48,41.45
2016,12,15,15,30,0.0,52.0,4.0,12.0,52.0,44.09,32.38
2016,12,15,15,45,0.0,40.5,4.05,12.0,40.5,33.52,23.07
2016,12,15,16,0,0.0,29.0,4.1,12.0,29.0,23.95,14.57
2016,12,15,16,15,0.0,19.0,4.1,11.5,19.0,15.66,6.98
2016,12,15,16,30,0.0,9.0,4.1,11.0,9.0,7.4,0.0
2016,12,15,16,45,0.0,4.5,4.2,11.0,4.5,3.84,0.0
2016,12,15,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.0,3.4,5.0,9.0,7.68,0.0
2016,12,16,7,30,0.0,18.0,3.5,5.0,18.0,15.36,0.0
2016,12,16,7,45,89.0,33.0,3.65,5.0,44.0,25.51,15.31
2016,12,16,8,0,178.0,48.0,3.8,5.0,70.0,36.86,27.37
2016,12,16,8,15,213.5,63.5,3.95,5.0,100.5,48.19,38.32
2016,12,16,8,30,249.0,79.0,4.1,5.0,131.0,59.29,48.88
2016,12,16,8,45,276.0,93.0,4.3,5.5,161.5,69.11,58.01
2016,12,16,9,0,303.0,107.0,4.5,6.0,192.0,78.71,66.75
2016,12,16,9,15,327.5,116.5,4.6,6.0,219.5,85.23,72.68
2016,12,16,9,30,352.0,126.0,4.7,6.0,247.0,88.87,75.9
2016,12,16,9,45,352.0,141.5,4.85,6.5,272.0,101.31,86.9
2016,12,16,10,0,352.0,157.0,5.0,7.0,297.0,110.74,95.09
2016,12,16,10,15,193.0,167.5,5.0,7.0,245.0,120.86,104.0
2016,12,16,10,30,34.0,178.0,5.0,7.0,193.0,134.62,109.86
2016,12,16,10,45,35.5,185.0,5.05,7.5,201.5,144.77,117.73
2016,12,16,11,0,37.0,192.0,5.1,8.0,210.0,155.04,126.01
2016,12,16,11,15,64.5,206.5,5.1,8.0,238.0,176.65,143.24
2016,12,16,11,30,92.0,221.0,5.1,8.0,266.0,201.47,163.55
2016,12,16,11,45,91.0,223.5,5.15,8.0,268.5,211.11,172.3
2016,12,16,12,0,90.0,226.0,5.2,8.0,271.0,220.51,180.86
2016,12,16,12,15,129.5,226.0,5.25,8.0,290.0,248.38,204.4
2016,12,16,12,30,169.0,226.0,5.3,8.0,309.0,275.89,227.99
2016,12,16,12,45,204.5,218.0,5.35,8.0,316.5,296.84,246.49
2016,12,16,13,0,240.0,210.0,5.4,8.0,324.0,319.32,266.51
2016,12,16,13,15,261.5,199.0,5.35,7.5,319.0,341.73,286.96
2016,12,16,13,30,283.0,188.0,5.3,7.0,314.0,355.86,300.69
2016,12,16,13,45,310.5,173.0,5.3,7.0,304.0,369.06,313.35
2016,12,16,14,0,338.0,158.0,5.3,7.0,294.0,381.77,325.65
2016,12,16,14,15,327.5,148.0,5.2,6.5,271.5,375.33,321.86
2016,12,16,14,30,317.0,138.0,5.1,6.0,249.0,367.22,316.5
2016,12,16,14,45,526.5,99.5,5.05,6.0,261.0,482.74,417.2
2016,12,16,15,0,736.0,61.0,5.0,6.0,273.0,586.92,506.2
2016,12,16,15,15,691.5,56.5,4.8,5.5,232.5,556.84,481.1
2016,12,16,15,30,647.0,52.0,4.6,5.0,192.0,529.84,457.51
2016,12,16,15,45,567.5,46.5,4.4,5.0,149.5,470.85,404.7
2016,12,16,16,0,488.0,41.0,4.2,5.0,107.0,410.24,348.16
2016,12,16,16,15,244.0,37.0,4.1,4.5,70.0,245.87,199.24
2016,12,16,16,30,0.0,33.0,4.0,4.0,33.0,50.01,10.68
2016,12,16,16,45,0.0,16.5,3.9,4.0,16.5,14.08,0.0
2016,12,16,17,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,157.5,8.0,1.15,-0.5,13.5,6.83,0.0
2016,12,17,7,30,315.0,16.0,1.2,0.0,27.0,13.66,0.0
2016,12,17,7,45,451.0,24.5,1.25,0.5,66.5,22.36,12.88
2016,12,17,8,0,587.0,33.0,1.3,1.0,106.0,30.05,21.69
2016,12,17,8,15,658.5,38.5,1.45,1.5,149.5,34.71,26.49
2016,12,17,8,30,730.0,44.0,1.6,2.0,193.0,39.43,31.11
2016,12,17,8,45,774.0,47.5,1.8,2.5,235.5,42.27,33.84
2016,12,17,9,0,818.0,51.0,2.0,3.0,278.0,45.15,36.5
2016,12,17,9,15,846.0,53.5,2.1,3.5,316.5,47.1,38.22
2016,12,17,9,30,874.0,56.0,2.2,4.0,355.0,54.1,44.56
2016,12,17,9,45,894.0,58.0,2.3,4.5,388.5,56.18,46.3
2016,12,17,10,0,914.0,60.0,2.4,5.0,422.0,58.19,47.96
2016,12,17,10,15,926.5,61.5,2.45,5.0,449.0,61.78,51.14
2016,12,17,10,30,939.0,63.0,2.5,5.0,476.0,115.61,63.7
2016,12,17,10,45,947.5,63.5,2.6,5.5,495.5,168.5,97.92
2016,12,17,11,0,956.0,64.0,2.7,6.0,515.0,221.01,140.95
2016,12,17,11,15,960.0,65.0,2.75,6.0,527.0,272.36,187.83
2016,12,17,11,30,964.0,66.0,2.8,6.0,539.0,322.5,235.4
2016,12,17,11,45,965.0,66.0,2.85,6.5,543.5,369.38,280.14
2016,12,17,12,0,966.0,66.0,2.9,7.0,548.0,414.33,322.67
2016,12,17,12,15,964.0,66.0,2.9,7.0,544.0,455.97,362.21
2016,12,17,12,30,962.0,66.0,2.9,7.0,540.0,495.1,398.82
2016,12,17,12,45,955.0,66.0,2.9,7.0,528.5,529.21,430.61
2016,12,17,13,0,948.0,66.0,2.9,7.0,517.0,560.22,459.18
2016,12,17,13,15,940.0,65.0,2.85,7.0,498.0,586.43,483.19
2016,12,17,13,30,932.0,64.0,2.8,7.0,479.0,609.31,504.04
2016,12,17,13,45,919.0,62.5,2.8,7.0,453.0,625.29,519.28
2016,12,17,14,0,906.0,61.0,2.8,7.0,427.0,637.67,531.4
2016,12,17,14,15,888.0,59.0,2.65,6.5,395.0,642.75,537.8
2016,12,17,14,30,870.0,57.0,2.5,6.0,363.0,644.23,541.04
2016,12,17,14,45,843.0,54.5,2.4,6.0,325.0,641.14,539.34
2016,12,17,15,0,816.0,52.0,2.3,6.0,287.0,629.2,530.26
2016,12,17,15,15,775.5,48.5,2.0,5.0,245.5,603.58,510.23
2016,12,17,15,30,735.0,45.0,1.7,4.0,204.0,574.79,486.12
2016,12,17,15,45,669.0,40.0,1.4,3.5,160.5,524.34,441.97
2016,12,17,16,0,603.0,35.0,1.1,3.0,117.0,471.61,393.13
2016,12,17,16,15,301.5,36.0,1.1,2.5,77.0,278.23,224.7
2016,12,17,16,30,0.0,37.0,1.1,2.0,37.0,61.37,17.17
2016,12,17,16,45,0.0,18.5,1.15,2.0,18.5,15.79,0.0
2016,12,17,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,155.0,7.5,1.15,-1.5,13.0,6.4,0.0
2016,12,18,7,30,310.0,15.0,1.3,-1.0,26.0,12.8,0.0
2016,12,18,7,45,447.0,23.0,1.5,-0.5,64.5,20.93,11.56
2016,12,18,8,0,584.0,31.0,1.7,0.0,103.0,28.18,20.03
2016,12,18,8,15,656.0,36.0,1.8,0.5,146.0,32.46,24.48
2016,12,18,8,30,728.0,41.0,1.9,1.0,189.0,36.8,28.77
2016,12,18,8,45,772.5,44.5,2.05,1.5,231.5,39.72,31.59
2016,12,18,9,0,817.0,48.0,2.2,2.0,274.0,46.56,37.95
2016,12,18,9,15,846.0,50.5,2.3,2.5,312.5,49.27,40.38
2016,12,18,9,30,875.0,53.0,2.4,3.0,351.0,51.9,42.69
2016,12,18,9,45,892.5,55.5,2.55,4.0,384.0,54.33,44.69
2016,12,18,10,0,910.0,58.0,2.7,5.0,417.0,56.69,46.59
2016,12,18,10,15,923.5,59.5,2.7,5.0,444.5,58.45,48.11
2016,12,18,10,30,937.0,61.0,2.7,5.0,472.0,112.12,61.41
2016,12,18,10,45,946.5,61.5,2.7,5.5,492.0,164.97,95.15
2016,12,18,11,0,956.0,62.0,2.7,6.0,512.0,217.56,137.98
2016,12,18,11,15,961.0,63.0,2.7,6.0,524.5,269.11,184.87
2016,12,18,11,30,966.0,64.0,2.7,6.0,537.0,319.55,232.59
2016,12,18,11,45,968.0,64.0,2.7,6.5,542.0,366.83,277.58
2016,12,18,12,0,970.0,64.0,2.7,7.0,547.0,412.27,320.41
2016,12,18,12,15,968.5,64.0,2.65,7.0,543.5,454.3,360.12
2016,12,18,12,30,967.0,64.0,2.6,7.0,540.0,493.85,396.88
2016,12,18,12,45,962.5,63.5,2.6,7.5,529.0,528.84,428.53
2016,12,18,13,0,958.0,63.0,2.6,8.0,518.0,560.87,456.95
2016,12,18,13,15,950.0,62.0,2.55,8.0,499.5,587.39,481.03
2016,12,18,13,30,942.0,61.0,2.5,8.0,481.0,610.55,501.95
2016,12,18,13,45,929.0,60.0,2.5,8.0,455.0,627.36,517.72
2016,12,18,14,0,916.0,59.0,2.5,8.0,429.0,640.57,530.39
2016,12,18,14,15,897.5,57.0,2.4,7.5,396.5,645.56,536.85
2016,12,18,14,30,879.0,55.0,2.3,7.0,364.0,646.88,540.17
2016,12,18,14,45,851.5,52.5,2.2,7.0,326.5,638.16,534.25
2016,12,18,15,0,824.0,50.0,2.1,7.0,289.0,626.02,525.06
2016,12,18,15,15,783.5,47.0,1.85,6.0,247.0,606.76,510.1
2016,12,18,15,30,743.0,44.0,1.6,5.0,205.0,578.76,486.96
2016,12,18,15,45,676.5,39.0,1.35,4.5,161.5,528.13,443.21
2016,12,18,16,0,610.0,34.0,1.1,4.0,118.0,475.35,394.96
2016,12,18,16,15,489.5,26.5,1.1,3.0,78.0,383.69,309.43
2016,12,18,16,30,369.0,19.0,1.1,2.0,38.0,280.02,111.15
2016,12,18,16,45,184.5,9.5,1.15,1.5,19.0,123.01,0.0
2016,12,18,17,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,7,15,144.0,7.0,0.55,0.0,12.0,5.97,0.0
2016,12,19,7,30,288.0,14.0,0.5,0.0,24.0,11.95,0.0
2016,12,19,7,45,426.5,22.5,0.5,0.5,62.0,20.42,10.94
2016,12,19,8,0,565.0,31.0,0.5,1.0,100.0,28.14,19.95
2016,12,19,8,15,638.0,36.5,0.55,1.5,142.5,32.84,24.79
2016,12,19,8,30,711.0,42.0,0.6,2.0,185.0,37.6,29.45
2016,12,19,8,45,754.5,45.5,0.7,3.0,227.0,40.46,32.14
2016,12,19,9,0,798.0,49.0,0.8,4.0,269.0,43.36,34.74
2016,12,19,9,15,827.0,52.0,0.85,4.5,307.0,45.74,36.86
2016,12,19,9,30,856.0,55.0,0.9,5.0,345.0,53.16,43.56
2016,12,19,9,45,876.0,56.5,1.0,5.5,378.0,54.87,44.95
2016,12,19,10,0,896.0,58.0,1.1,6.0,411.0,56.52,46.28
2016,12,19,10,15,909.0,59.5,1.1,6.5,438.0,58.03,47.47
2016,12,19,10,30,922.0,61.0,1.1,7.0,465.0,109.36,59.63
2016,12,19,10,45,930.5,62.0,1.15,7.5,484.5,161.72,92.27
2016,12,19,11,0,939.0,63.0,1.2,8.0,504.0,213.77,133.84
2016,12,19,11,15,943.5,63.5,1.2,8.5,516.5,264.01,178.33
2016,12,19,11,30,948.0,64.0,1.2,9.0,529.0,313.1,223.37
2016,12,19,11,45,949.0,64.5,1.2,9.5,533.5,359.75,266.57
2016,12,19,12,0,950.0,65.0,1.2,10.0,538.0,404.55,307.57
2016,12,19,12,15,948.0,65.0,1.1,10.0,534.5,445.64,344.89
2016,12,19,12,30,946.0,65.0,1.0,10.0,531.0,484.28,379.15
2016,12,19,12,45,942.5,64.0,0.9,10.0,520.0,518.58,409.02
2016,12,19,13,0,939.0,63.0,0.8,10.0,509.0,550.01,435.71
2016,12,19,13,15,930.5,62.0,0.95,10.0,490.5,575.78,459.62
2016,12,19,13,30,922.0,61.0,1.1,10.0,472.0,598.21,480.63
2016,12,19,13,45,795.5,76.0,1.25,10.0,417.0,569.41,461.88
2016,12,19,14,0,669.0,91.0,1.4,10.0,362.0,530.98,434.94
2016,12,19,14,15,762.0,73.5,1.3,9.5,359.5,583.4,478.52
2016,12,19,14,30,855.0,56.0,1.2,9.0,357.0,632.08,517.88
2016,12,19,14,45,826.0,54.0,1.2,9.0,320.0,628.34,515.7
2016,12,19,15,0,797.0,52.0,1.2,9.0,283.0,615.79,506.96
2016,12,19,15,15,756.0,48.5,1.15,8.0,242.0,589.99,488.61
2016,12,19,15,30,715.0,45.0,1.1,7.0,201.0,561.07,466.45
2016,12,19,15,45,649.0,40.0,1.05,6.5,158.5,510.9,424.83
2016,12,19,16,0,583.0,35.0,1.0,6.0,116.0,458.55,378.7
2016,12,19,16,15,464.0,27.0,1.0,5.5,77.0,367.61,294.73
2016,12,19,16,30,345.0,19.0,1.0,5.0,38.0,265.54,114.66
2016,12,19,16,45,172.5,9.5,1.05,4.5,19.0,115.59,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,11.5,0.95,0.5,11.5,9.82,0.0
2016,12,20,7,30,0.0,23.0,0.9,1.0,23.0,19.63,0.0
2016,12,20,7,45,275.0,27.0,0.85,1.5,59.5,22.46,12.27
2016,12,20,8,0,550.0,31.0,0.8,2.0,96.0,28.11,19.78
2016,12,20,8,15,624.0,36.0,0.95,2.5,138.5,32.34,24.18
2016,12,20,8,30,698.0,41.0,1.1,3.0,181.0,36.66,28.42
2016,12,20,8,45,742.5,44.5,1.3,4.0,222.5,39.54,31.12
2016,12,20,9,0,787.0,48.0,1.5,5.0,264.0,42.45,33.73
2016,12,20,9,15,816.0,51.0,1.5,5.5,302.0,49.33,39.99
2016,12,20,9,30,845.0,54.0,1.5,6.0,340.0,52.3,42.58
2016,12,20,9,45,863.5,56.0,1.5,6.5,372.5,54.36,44.3
2016,12,20,10,0,882.0,58.0,1.5,7.0,405.0,56.35,45.93
2016,12,20,10,15,895.5,59.5,1.45,7.5,431.5,57.85,47.12
2016,12,20,10,30,909.0,61.0,1.4,8.0,458.0,106.84,58.31
2016,12,20,10,45,917.5,62.0,1.4,9.0,478.0,158.54,89.89
2016,12,20,11,0,926.0,63.0,1.4,10.0,498.0,209.95,130.35
2016,12,20,11,15,931.0,63.5,1.3,10.0,510.5,259.7,174.3
2016,12,20,11,30,936.0,64.0,1.2,10.0,523.0,308.37,218.97
2016,12,20,11,45,937.0,64.5,1.1,10.5,527.5,354.53,261.34
2016,12,20,12,0,938.0,65.0,1.0,11.0,532.0,398.86,301.37
2016,12,20,12,15,936.5,65.0,0.8,11.0,528.5,439.72,337.63
2016,12,20,12,30,935.0,65.0,0.6,11.0,525.0,478.2,370.54
2016,12,20,12,45,929.5,64.5,0.45,11.5,514.5,511.76,398.01
2016,12,20,13,0,924.0,64.0,0.3,12.0,504.0,542.37,422.07
2016,12,20,13,15,915.5,63.0,0.3,12.0,485.5,567.8,443.83
2016,12,20,13,30,907.0,62.0,0.3,12.0,467.0,589.95,462.72
2016,12,20,13,45,894.5,60.5,0.35,12.0,442.0,605.85,477.32
2016,12,20,14,0,882.0,59.0,0.4,12.0,417.0,618.26,489.15
2016,12,20,14,15,863.0,57.5,0.45,11.5,385.5,623.14,496.15
2016,12,20,14,30,844.0,56.0,0.5,11.0,354.0,624.5,500.38
2016,12,20,14,45,817.5,53.5,0.6,11.0,317.5,621.76,500.8
2016,12,20,15,0,791.0,51.0,0.7,11.0,281.0,610.29,494.28
2016,12,20,15,15,750.0,47.5,0.75,10.0,240.5,584.57,477.35
2016,12,20,15,30,709.0,44.0,0.8,9.0,200.0,555.79,456.62
2016,12,20,15,45,644.5,39.0,0.9,8.0,158.0,506.79,418.49
2016,12,20,16,0,580.0,34.0,1.0,7.0,116.0,455.76,375.49
2016,12,20,16,15,463.5,26.5,1.05,6.5,77.0,367.14,294.36
2016,12,20,16,30,347.0,19.0,1.1,6.0,38.0,267.75,125.79
2016,12,20,16,45,173.5,9.5,1.15,5.5,19.0,116.29,0.0
2016,12,20,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
